Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,55.3904852306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  02:00:00,56.9941322425,1.61686764237,0.0,0.0,15.863942322,29.242365,6.55007096234,3.32439096234,3.20568,0.02
 01/01  03:00:00,58.0598677298,2.69477940396,0.0,0.0,15.863942322,29.242365,14.2966853903,8.20828990874,3.20568,2.8827154816
 01/01  04:00:00,57.5172089052,2.15582352317,0.0,0.0,15.863942322,29.242365,12.3832554282,9.15757542825,3.20568,0.02
 01/01  05:00:00,58.281055707,2.69477940396,0.0,0.0,15.863942322,29.242365,17.858923589,14.633243589,3.20568,0.02
 01/01  06:00:00,57.7489384765,2.15582352317,0.0,0.0,15.863942322,29.242365,18.0695036972,11.9811264349,3.20568,2.88269726228
 01/01  07:00:00,58.3031809739,2.69477940396,0.0,0.0,15.863942322,29.242365,20.7526600556,17.5269800556,3.20568,0.02
 01/01  08:00:00,54.6576398658,3.39500448677,0.0,0.0,15.863942322,29.242365,29.8682669449,23.77985895,3.20568,2.88272799491
 01/01  09:00:00,48.6042898284,1.61686764237,0.0,0.0,15.863942322,29.242365,6.61545237769,3.38977237769,3.20568,0.02
 01/01  10:00:00,47.0405436476,0.0,0.0,0.0,15.863942322,29.242365,6.08990740141,0.0,3.20568,2.88422740141
 01/01  11:00:00,47.079251814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  12:00:00,47.7748207084,0.0,0.0,0.0,15.863942322,29.242365,6.08980267004,0.0,3.20568,2.88412267004
 01/01  13:00:00,47.0873405062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  14:00:00,47.1328348507,0.0,0.0,0.0,15.863942322,29.242365,6.08992001744,0.0,3.20568,2.88424001744
 01/01  15:00:00,47.1585683769,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  16:00:00,47.1441510607,0.0,0.0,0.0,15.863942322,29.242365,6.08837790467,0.0,3.20568,2.88269790467
 01/01  17:00:00,48.443747398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  18:00:00,55.5563670897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  19:00:00,55.516882161,0.0,0.0,0.0,15.863942322,29.242365,6.0884088046,0.0,3.20568,2.8827288046
 01/01  20:00:00,55.7063028435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  21:00:00,55.6906129452,0.0,0.0,0.0,15.863942322,29.242365,6.08829343985,0.0,3.20568,2.88261343985
 01/01  22:00:00,55.576875489,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  23:00:00,55.4102600963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/01  24:00:00,56.1226371854,0.0,0.0,0.0,15.863942322,29.242365,6.08832450748,0.0,3.20568,2.88264450748
 01/02  01:00:00,55.3943269779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/02  02:00:00,56.8551147155,1.47216182631,0.0,0.0,15.863942322,29.242365,9.24999597127,3.16019790355,3.20568,2.88411806773
 01/02  03:00:00,58.0693711105,2.69477940396,0.0,0.0,15.863942322,29.242365,11.1464992344,7.92081923438,3.20568,0.02
 01/02  04:00:00,57.5477533053,2.15582352317,0.0,0.0,15.863942322,29.242365,13.1751382317,7.08522148029,3.20568,2.88423675143
 01/02  05:00:00,58.3186260062,2.69477940396,0.0,0.0,15.863942322,29.242365,15.1215240637,9.03224609722,3.20568,2.88359796647
 01/02  06:00:00,57.7536705356,2.15582352317,0.0,0.0,15.863942322,29.242365,12.8783580602,9.65267806018,3.20568,0.02
 01/02  07:00:00,66.7003503144,9.20656437105,0.0106489516512,0.0,15.863942322,29.818365,688.180530857,682.090819016,3.20568,2.88403184122
 01/02  08:00:00,126.823883437,9.20656437105,0.0014512787768,0.0,80.527626,29.818365,422.655597695,416.56191561,3.20568,2.88800208455
 01/02  09:00:00,167.696212069,9.20656437105,0.0205731678717,0.0,80.527626,75.0917375,296.755841439,264.037021913,24.0426,8.67621952618
 01/02  10:00:00,167.256969523,9.20656437105,0.00933983298317,0.0,80.527626,75.0917375,136.52185725,95.0274967055,24.0426,17.4517605447
 01/02  11:00:00,171.84627045,9.20656437105,0.781905092356,0.0,80.527626,79.0911225,84.7828024963,35.2613088468,32.0568,17.4646936495
 01/02  12:00:00,174.901066748,9.25124480082,3.07244918363,0.0,80.527626,79.0911225,61.6400376408,9.1621075595,32.0568,20.4211300813
 01/02  13:00:00,175.746718506,9.50060255132,4.36706834433,0.0,80.527626,79.0911225,61.0531391765,5.61603236839,32.0568,23.3803068081
 01/02  14:00:00,172.646381714,9.59623164118,5.14437734079,0.0,80.527626,75.0917375,57.782143077,18.3486901082,16.0284,23.4050529688
 01/02  15:00:00,171.602676023,9.67573119795,4.02908111667,0.0,80.527626,75.0917375,50.698532587,20.1219791306,16.0284,14.5481534564
 01/02  16:00:00,168.281180679,9.38145024878,3.03022786224,0.0,80.527626,73.092045,48.1804811066,24.5945336664,3.20568,20.3802674402
 01/02  17:00:00,167.346709393,9.20656437105,0.974227614193,0.0,80.527626,73.092045,30.552595043,24.4590740849,3.20568,2.88784095819
 01/02  18:00:00,130.232956771,9.20656437105,0.0,0.0,80.527626,29.818365,43.5158305722,37.4221801017,3.20568,2.88797047048
 01/02  19:00:00,130.255810637,9.20656437105,0.0,0.0,80.527626,29.818365,64.5582118816,55.5831129675,3.20568,5.76941891404
 01/02  20:00:00,130.537740323,9.20656437105,0.0,0.0,80.527626,29.818365,110.718145519,101.7346989,3.20568,5.77776661852
 01/02  21:00:00,130.987681109,9.20656437105,0.0,0.0,80.527626,29.818365,243.26227582,234.283349099,3.20568,5.77324672071
 01/02  22:00:00,55.5530773455,0.0,0.0,0.0,15.863942322,29.242365,11.8561230859,0.0,3.20568,8.65044308588
 01/02  23:00:00,55.4253812244,0.0,0.0,0.0,15.863942322,29.242365,6.09519247692,0.0,3.20568,2.88951247692
 01/02  24:00:00,56.2012101446,0.0,0.0,0.0,15.863942322,29.242365,6.0926849118,0.0,3.20568,2.8870049118
 01/03  01:00:00,55.440572523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  02:00:00,55.4217295923,0.0,0.0,0.0,15.863942322,29.242365,6.08979355047,0.0,3.20568,2.88411355047
 01/03  03:00:00,55.4296444146,0.0,0.0,0.0,15.863942322,29.242365,6.08991361136,0.0,3.20568,2.88423361136
 01/03  04:00:00,55.4112011073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/03  05:00:00,56.4528355253,0.0,0.0,0.0,15.863942322,29.242365,6.08981233501,0.0,3.20568,2.88413233501
 01/03  06:00:00,58.390527529,2.1092193396,0.0,0.0,15.863942322,29.242365,4.64983566284,1.42415566284,3.20568,0.02
 01/03  07:00:00,66.8690775588,9.20656437105,0.00675273210844,0.0,15.863942322,29.818365,512.292254595,506.202543512,3.20568,2.88403108319
 01/03  08:00:00,126.784415037,9.20656437105,0.00130009775085,0.0,80.527626,29.818365,425.448517752,419.355019388,3.20568,2.88781836379
 01/03  09:00:00,167.675826141,9.20656437105,0.0148870233769,0.0,80.527626,75.0917375,317.176310371,284.45760361,24.0426,8.67610676037
 01/03  10:00:00,167.486872176,9.20656437105,0.00405394420355,0.0,80.527626,75.0917375,183.2504673,141.754476469,24.0426,17.4533908313
 01/03  11:00:00,171.113108794,9.20656437105,0.00639450235273,0.0,80.527626,79.0911225,113.694744692,64.1716065805,32.0568,17.4663381117
 01/03  12:00:00,172.589800224,9.32976301534,0.683880662831,0.0,80.527626,79.0911225,72.3469317549,19.869700565,32.0568,20.4204311899
 01/03  13:00:00,174.761373028,9.78558936811,3.1094623719,0.0,80.527626,79.0911225,61.965138215,6.52564115273,32.0568,23.3826970622
 01/03  14:00:00,175.955690083,10.1861049409,7.8524565452,0.0,80.527626,75.0917375,53.0889171029,13.6546014285,16.0284,23.4059156744
 01/03  15:00:00,179.983238949,10.1005916459,11.9390031668,0.0,80.527626,75.0917375,41.7478282557,8.26988285301,16.0284,17.4495454027
 01/03  16:00:00,174.649589229,9.6232863948,9.11603571852,0.0,80.527626,73.092045,34.7697078159,14.0951438235,3.20568,17.4688839925
 01/03  17:00:00,167.641651816,9.20656437105,1.2515567842,0.0,80.527626,73.092045,35.6501361009,29.5567180604,3.20568,2.88773804051
 01/03  18:00:00,130.393889701,9.20656437105,0.0,0.0,80.527626,29.818365,104.973224149,98.8796765695,3.20568,2.88786757929
 01/03  19:00:00,130.878038365,9.20656437105,0.0,0.0,80.527626,29.818365,189.611260724,180.637028788,3.20568,5.76855193598
 01/03  20:00:00,130.892933032,9.20656437105,0.0,0.0,80.527626,29.818365,198.408725506,189.425612296,3.20568,5.77743321031
 01/03  21:00:00,130.901262398,9.20656437105,0.0,0.0,80.527626,29.818365,219.974082093,208.118062367,3.20568,8.6503397264
 01/03  22:00:00,55.3960599471,0.0,0.0,0.0,15.863942322,29.242365,8.97931316104,0.0,3.20568,5.77363316104
 01/03  23:00:00,55.4198974213,0.0,0.0,0.0,15.863942322,29.242365,6.09502823722,0.0,3.20568,2.88934823722
 01/03  24:00:00,56.1908856978,0.0,0.0,0.0,15.863942322,29.242365,6.09263356011,0.0,3.20568,2.88695356011
 01/04  01:00:00,55.4429608676,0.0,0.0,0.0,15.863942322,29.242365,6.08989056896,0.0,3.20568,2.88421056896
 01/04  02:00:00,55.4302989665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  03:00:00,55.4243457733,0.0,0.0,0.0,15.863942322,29.242365,6.08979051302,0.0,3.20568,2.88411051302
 01/04  04:00:00,55.4012432814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/04  05:00:00,55.6008095896,0.0,0.0,0.0,15.863942322,29.242365,6.08991182386,0.0,3.20568,2.88423182386
 01/04  06:00:00,57.5545759011,1.96288243508,0.0,0.0,15.863942322,29.242365,4.50099252981,1.27531252981,3.20568,0.02
 01/04  07:00:00,66.5288837885,9.20656437105,0.00575645779787,0.0,15.863942322,29.818365,530.846529859,524.756627704,3.20568,2.88422215467
 01/04  08:00:00,126.784400657,9.20656437105,0.00136480537588,0.0,80.527626,29.818365,453.267293587,447.173877694,3.20568,2.88773589306
 01/04  09:00:00,167.684986646,9.20656437105,0.0136707517124,0.0,80.527626,75.0917375,333.104971687,300.384833135,24.0426,8.67753855155
 01/04  10:00:00,167.500490714,9.20656437105,0.0091096075187,0.0,80.527626,75.0917375,201.583130078,160.08490639,24.0426,17.455623688
 01/04  11:00:00,171.08230245,9.20656437105,0.0080262756472,0.0,80.527626,79.0911225,103.811016664,54.2856252788,32.0568,17.468591385
 01/04  12:00:00,171.756959637,9.20656437105,0.0,0.0,80.527626,79.0911225,74.822366602,22.3438681455,32.0568,20.4216984565
 01/04  13:00:00,171.438624864,9.20656437105,0.382254004706,0.0,80.527626,79.0911225,69.3746751295,13.9381254547,32.0568,23.3797496748
 01/04  14:00:00,171.599601262,9.20656437105,4.49088302064,0.0,80.527626,75.0917375,59.2104477639,19.7778760433,16.0284,23.4041717206
 01/04  15:00:00,175.818435017,9.20656437105,8.68155877644,0.0,80.527626,75.0917375,45.7125875422,12.2322629723,16.0284,17.4519245698
 01/04  16:00:00,174.156109702,9.20910119971,9.03628876784,0.0,80.527626,73.092045,35.0458388389,14.3686507395,3.20568,17.4715080994
 01/04  17:00:00,170.705521926,9.20656437105,4.30569759927,0.0,80.527626,73.092045,26.6882177682,20.5946067142,3.20568,2.88793105396
 01/04  18:00:00,130.255545311,9.20656437105,0.0,0.0,80.527626,29.818365,48.7487248523,42.655192551,3.20568,2.88785230131
 01/04  19:00:00,130.365878468,9.20656437105,0.0,0.0,80.527626,29.818365,122.146850635,113.17181843,3.20568,5.76935220476
 01/04  20:00:00,131.05845531,9.20656437105,0.0,0.0,80.527626,29.818365,238.944426606,227.081968999,3.20568,8.65677760742
 01/04  21:00:00,131.10723807,9.20656437105,0.0,0.0,80.527626,29.818365,233.361226862,224.382080669,3.20568,5.77346619244
 01/04  22:00:00,55.5296919573,0.0,0.0,0.0,15.863942322,29.242365,8.97928512478,0.0,3.20568,5.77360512478
 01/04  23:00:00,55.4036257358,0.0,0.0,0.0,15.863942322,29.242365,6.09494913751,0.0,3.20568,2.88926913751
 01/04  24:00:00,56.1906677902,0.0,0.0,0.0,15.863942322,29.242365,6.09266686754,0.0,3.20568,2.88698686754
 01/05  01:00:00,55.4469600748,0.0,0.0,0.0,15.863942322,29.242365,6.08985132861,0.0,3.20568,2.88417132861
 01/05  02:00:00,55.4327383198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  03:00:00,55.4066464641,0.0,0.0,0.0,15.863942322,29.242365,6.08975243602,0.0,3.20568,2.88407243602
 01/05  04:00:00,55.3938155019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/05  05:00:00,56.317800587,0.708488653949,0.0,0.0,15.863942322,29.242365,6.59853480089,0.508659756077,3.20568,2.88419504481
 01/05  06:00:00,58.1115531503,2.5252466308,0.0,0.0,15.863942322,29.242365,8.31511166583,2.22533561766,3.20568,2.88409604817
 01/05  07:00:00,66.5575853324,9.20656437105,0.00709404183903,0.0,15.863942322,29.818365,539.639424401,536.413744401,3.20568,0.02
 01/05  08:00:00,126.802343226,9.20656437105,0.00130130769683,0.0,80.527626,29.818365,441.317369286,435.223951295,3.20568,2.88773799088
 01/05  09:00:00,167.690393528,9.20656437105,0.0193644848207,0.0,80.527626,75.0917375,324.328279887,288.722070524,24.0426,11.5636093632
 01/05  10:00:00,167.4645225,9.20656437105,0.00905908381681,0.0,80.527626,75.0917375,178.594567519,140.008393979,24.0426,14.543573539
 01/05  11:00:00,171.585004635,9.20656437105,0.515616837193,0.0,80.527626,79.0911225,99.3283169562,46.8956994214,32.0568,20.3758175349
 01/05  12:00:00,176.138454764,9.20656437105,4.35556781725,0.0,80.527626,79.0911225,55.8527760716,6.29053744349,32.0568,17.5054386281
 01/05  13:00:00,178.743542679,9.20695538949,7.64017185558,0.0,80.527626,79.0911225,56.2461348155,0.808649164986,32.0568,23.3806856505
 01/05  14:00:00,178.690598281,9.27196254873,11.4707739957,0.0,80.527626,75.0917375,45.3053270137,5.86986953322,16.0284,23.4070574805
 01/05  15:00:00,179.030857938,9.43262759424,11.652837136,0.0,80.527626,75.0917375,40.427192898,6.94365932984,16.0284,17.4551335682
 01/05  16:00:00,175.828930283,9.37529979059,10.5334462315,0.0,80.527626,73.092045,31.9727355872,11.2922020619,3.20568,17.4748535254
 01/05  17:00:00,169.570989283,9.20656437105,3.17985362211,0.0,80.527626,73.092045,29.7829188251,23.689214175,3.20568,2.88802465017
 01/05  18:00:00,130.258409449,9.20656437105,0.0,0.0,80.527626,29.818365,60.5428367338,54.4492088107,3.20568,2.88794792313
 01/05  19:00:00,130.522330081,9.20656437105,0.0,0.0,80.527626,29.818365,157.528658168,148.554099435,3.20568,5.76887873298
 01/05  20:00:00,131.113327585,9.20656437105,0.0,0.0,80.527626,29.818365,202.296705027,190.434637516,3.20568,8.65638751135
 01/05  21:00:00,131.099555338,9.20656437105,0.0,0.0,80.527626,29.818365,232.692227237,223.713756527,3.20568,5.77279070958
 01/05  22:00:00,55.52725774,0.0,0.0,0.0,15.863942322,29.242365,8.97976752069,0.0,3.20568,5.77408752069
 01/05  23:00:00,55.4233878298,0.0,0.0,0.0,15.863942322,29.242365,6.09498524442,0.0,3.20568,2.88930524442
 01/05  24:00:00,56.1801782576,0.0,0.0,0.0,15.863942322,29.242365,6.09281570204,0.0,3.20568,2.88713570204
 01/06  01:00:00,55.4330858577,0.0,0.0,0.0,15.863942322,29.242365,6.08992776931,0.0,3.20568,2.88424776931
 01/06  02:00:00,55.4156149897,0.0,0.0,0.0,15.863942322,29.242365,6.08982990369,0.0,3.20568,2.88414990369
 01/06  03:00:00,55.3972680794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/06  04:00:00,55.3972853422,0.0,0.0,0.0,15.863942322,29.242365,6.0897320858,0.0,3.20568,2.8840520858
 01/06  05:00:00,56.6301177933,0.169532773157,0.0,0.0,15.863942322,29.242365,3.35551856905,0.129838569052,3.20568,0.02
 01/06  06:00:00,58.0808110821,1.78640041553,0.0,0.0,15.863942322,29.242365,7.39616367568,1.30630653892,3.20568,2.88417713676
 01/06  07:00:00,66.8759793314,9.20656437105,0.00611153280639,0.0,15.863942322,29.818365,524.179424598,520.953744598,3.20568,0.02
 01/06  08:00:00,126.789669834,9.20656437105,0.00134054359147,0.0,80.527626,29.818365,454.053889871,447.960350524,3.20568,2.88785934684
 01/06  09:00:00,167.689867447,9.20656437105,0.0144322972966,0.0,80.527626,75.0917375,339.44415342,303.838186991,24.0426,11.5633664295
 01/06  10:00:00,167.706323557,9.20656437105,0.00506169895758,0.0,80.527626,75.0917375,251.848281083,210.358278605,24.0426,17.4474024774
 01/06  11:00:00,171.215151245,9.20656437105,0.0121236116164,0.0,80.527626,79.0911225,134.844081865,85.3255907959,32.0568,17.4616910689
 01/06  12:00:00,172.142033202,9.20656437105,0.371921922306,0.0,80.527626,79.0911225,72.2335001805,19.7543712378,32.0568,20.4223289427
 01/06  13:00:00,174.445955662,9.20656437105,3.369477153,0.0,80.527626,79.0911225,61.5992361621,9.08396868598,32.0568,20.4584674761
 01/06  14:00:00,172.739544038,9.20656437105,5.62634246375,0.0,80.527626,75.0917375,57.4438325783,18.0096841341,16.0284,23.4057484442
 01/06  15:00:00,174.531011978,9.20656437105,7.40665997136,0.0,80.527626,75.0917375,48.0785544883,14.5911430863,16.0284,17.459011402
 01/06  16:00:00,171.317761828,9.20656437105,6.22068877362,0.0,80.527626,73.092045,40.3639316316,19.6794124017,3.20568,17.4788392298
 01/06  17:00:00,168.180092693,9.20656437105,1.79957319237,0.0,80.527626,73.092045,33.2287002296,24.2672805426,3.20568,5.75573968699
 01/06  18:00:00,130.257433921,9.20656437105,0.0,0.0,80.527626,29.818365,54.7928214049,48.699274208,3.20568,2.88786719691
 01/06  19:00:00,130.293856225,9.20656437105,0.0,0.0,80.527626,29.818365,90.459700438,81.4855798064,3.20568,5.7684406316
 01/06  20:00:00,130.330702809,9.20656437105,0.0,0.0,80.527626,29.818365,122.862305315,113.87882095,3.20568,5.77780436479
 01/06  21:00:00,130.592316113,9.20656437105,0.0,0.0,80.527626,29.818365,229.685365263,220.706493136,3.20568,5.77319212751
 01/06  22:00:00,55.4222125766,0.0,0.0,0.0,15.863942322,29.242365,8.97959421328,0.0,3.20568,5.77391421328
 01/06  23:00:00,55.4492981269,0.0,0.0,0.0,15.863942322,29.242365,8.96399803901,0.0,3.20568,5.75831803901
 01/06  24:00:00,56.1930071502,0.0,0.0,0.0,15.863942322,29.242365,6.09261030113,0.0,3.20568,2.88693030113
 01/07  01:00:00,55.4426360036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  02:00:00,55.4298819715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  03:00:00,55.4251925624,0.0,0.0,0.0,15.863942322,29.242365,6.08841542037,0.0,3.20568,2.88273542037
 01/07  04:00:00,55.4233694427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  05:00:00,55.616191152,0.0,0.0,0.0,15.863942322,29.242365,6.08830615182,0.0,3.20568,2.88262615182
 01/07  06:00:00,55.5896076782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  07:00:00,57.5758263977,1.97111196935,0.0,0.0,15.863942322,29.242365,5.19561077688,1.96993077688,3.20568,0.02
 01/07  08:00:00,53.217661044,1.97111196935,0.0,0.0,15.863942322,29.242365,7.95211174336,1.86369421078,3.20568,2.88273753258
 01/07  09:00:00,47.5330331651,0.538955880791,0.0,0.0,15.863942322,29.242365,3.71198823228,0.48630823228,3.20568,0.02
 01/07  10:00:00,47.0272265817,0.0,0.0,0.0,15.863942322,29.242365,6.08989752754,0.0,3.20568,2.88421752754
 01/07  11:00:00,47.0220484739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  12:00:00,47.717542303,0.0,0.0,0.0,15.863942322,29.242365,6.0898006897,0.0,3.20568,2.8841206897
 01/07  13:00:00,47.0287511567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  14:00:00,47.0709624908,0.0,0.0,0.0,15.863942322,29.242365,6.08834075285,0.0,3.20568,2.88266075285
 01/07  15:00:00,47.0913273261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  16:00:00,47.0853905704,0.0,0.0,0.0,15.863942322,29.242365,6.08837843156,0.0,3.20568,2.88269843156
 01/07  17:00:00,48.411615779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  18:00:00,55.5527251504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  19:00:00,55.5519819769,0.0,0.0,0.0,15.863942322,29.242365,6.08841604034,0.0,3.20568,2.88273604034
 01/07  20:00:00,55.7551586697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  21:00:00,55.7327671491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  22:00:00,55.6149681398,0.0,0.0,0.0,15.863942322,29.242365,6.08830690348,0.0,3.20568,2.88262690348
 01/07  23:00:00,55.460356343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/07  24:00:00,56.1659620894,0.0,0.0,0.0,15.863942322,29.242365,6.0883445926,0.0,3.20568,2.8826645926
 01/08  01:00:00,55.469134245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  02:00:00,55.4604870285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  03:00:00,55.457660792,0.0,0.0,0.0,15.863942322,29.242365,6.08838330453,0.0,3.20568,2.88270330453
 01/08  04:00:00,55.4620895975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  05:00:00,55.6794707156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  06:00:00,55.6655498016,0.0,0.0,0.0,15.863942322,29.242365,6.08842178004,0.0,3.20568,2.88274178004
 01/08  07:00:00,55.6796681064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  08:00:00,51.3267223007,0.0,0.0,0.0,15.863942322,29.242365,6.08831351176,0.0,3.20568,2.88263351176
 01/08  09:00:00,47.0564457525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  10:00:00,47.0990712676,0.0,0.0,0.0,15.863942322,29.242365,6.08983926503,0.0,3.20568,2.88415926503
 01/08  11:00:00,47.1165125004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  12:00:00,47.7983291952,0.0,0.0,0.0,15.863942322,29.242365,6.08985323096,0.0,3.20568,2.88417323096
 01/08  13:00:00,47.1232819934,0.0,0.0,0.0,15.863942322,29.242365,6.08975747946,0.0,3.20568,2.88407747946
 01/08  14:00:00,47.1645101808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  15:00:00,47.1725267857,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  16:00:00,47.1627946293,0.0,0.0,0.0,15.863942322,29.242365,6.08836654394,0.0,3.20568,2.88268654394
 01/08  17:00:00,48.4734879601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  18:00:00,55.5888355778,0.0,0.0,0.0,15.863942322,29.242365,6.08840509389,0.0,3.20568,2.88272509389
 01/08  19:00:00,55.5643062394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  20:00:00,55.7568970223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  21:00:00,55.7184931202,0.0,0.0,0.0,15.863942322,29.242365,6.08829685928,0.0,3.20568,2.88261685928
 01/08  22:00:00,55.5837176345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/08  23:00:00,55.4102768106,0.0,0.0,0.0,15.863942322,29.242365,6.08833554271,0.0,3.20568,2.88265554271
 01/08  24:00:00,56.1412189111,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  01:00:00,55.4006032964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/09  02:00:00,55.38551293,0.0,0.0,0.0,15.863942322,29.242365,6.08989535127,0.0,3.20568,2.88421535127
 01/09  03:00:00,56.8559865659,1.47216182631,0.0,0.0,15.863942322,29.242365,7.21247064334,1.12267004088,3.20568,2.88412060245
 01/09  04:00:00,57.5288044709,2.15582352317,0.0,0.0,15.863942322,29.242365,5.60235872123,2.37667872123,3.20568,0.02
 01/09  05:00:00,58.2819348154,2.69477940396,0.0,0.0,15.863942322,29.242365,9.75520183696,3.66527248244,3.20568,2.88424935452
 01/09  06:00:00,57.7270510281,2.15582352317,0.0,0.0,15.863942322,29.242365,7.30272831765,4.07704831765,3.20568,0.02
 01/09  07:00:00,66.6175978643,9.20656437105,0.00996456011441,0.0,15.863942322,29.818365,626.816016417,620.726182077,3.20568,2.88415433982
 01/09  08:00:00,126.81491849,9.20656437105,0.00130892409848,0.0,80.527626,29.818365,502.120801553,496.02716049,3.20568,2.88796106297
 01/09  09:00:00,167.689617986,9.20656437105,0.0127422867965,0.0,80.527626,75.0917375,390.42262683,357.70285059,24.0426,8.67717623997
 01/09  10:00:00,167.700019529,9.20656437105,0.00789211760861,0.0,80.527626,75.0917375,306.873571627,265.375575643,24.0426,17.4553959836
 01/09  11:00:00,171.690524046,9.20656437105,0.00761215030178,0.0,80.527626,79.0911225,227.246544768,177.721088007,32.0568,17.468656761
 01/09  12:00:00,172.322418954,9.20656437105,0.0,0.0,80.527626,79.0911225,160.812206441,108.331915817,32.0568,20.4234906246
 01/09  13:00:00,171.178083057,9.20656437105,0.0,0.0,80.527626,79.0911225,111.660033702,56.222325497,32.0568,23.3809082046
 01/09  14:00:00,167.124325959,9.20715606125,0.0,0.0,80.527626,75.0917375,96.5672071147,57.1342653997,16.0284,23.404541715
 01/09  15:00:00,167.145089515,9.20656437105,0.0,0.0,80.527626,75.0917375,101.518281037,68.0367373571,16.0284,17.4531436804
 01/09  16:00:00,165.157838025,9.20656437105,0.0,0.0,80.527626,73.092045,107.246372936,86.5676416733,3.20568,17.4730512627
 01/09  17:00:00,165.065918123,9.20656437105,0.0,0.0,80.527626,73.092045,96.6642512541,90.5706907041,3.20568,2.88788055009
 01/09  18:00:00,130.431135321,9.20656437105,0.0,0.0,80.527626,29.818365,119.81781124,113.724118928,3.20568,2.88801231238
 01/09  19:00:00,130.491792353,9.20656437105,0.0,0.0,80.527626,29.818365,142.77600556,133.801341541,3.20568,5.76898401897
 01/09  20:00:00,130.65204709,9.20656437105,0.0,0.0,80.527626,29.818365,136.967038681,125.10490708,3.20568,8.65645160101
 01/09  21:00:00,130.608292111,9.20656437105,0.0,0.0,80.527626,29.818365,136.452553596,127.472947013,3.20568,5.77392658357
 01/09  22:00:00,55.6149055062,0.0,0.0,0.0,15.863942322,29.242365,8.97933359498,0.0,3.20568,5.77365359498
 01/09  23:00:00,55.4966476685,0.0,0.0,0.0,15.863942322,29.242365,6.09517765077,0.0,3.20568,2.88949765077
 01/09  24:00:00,56.2311363694,0.0,0.0,0.0,15.863942322,29.242365,6.09289424272,0.0,3.20568,2.88721424272
 01/10  01:00:00,55.5071729344,0.0,0.0,0.0,15.863942322,29.242365,6.08985412368,0.0,3.20568,2.88417412368
 01/10  02:00:00,55.4919705179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  03:00:00,55.4916160914,0.0,0.0,0.0,15.863942322,29.242365,6.08976042897,0.0,3.20568,2.88408042897
 01/10  04:00:00,55.491479017,0.0,0.0,0.0,15.863942322,29.242365,6.08988876721,0.0,3.20568,2.88420876721
 01/10  05:00:00,56.5432405482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/10  06:00:00,56.369880967,0.0,0.0,0.0,15.863942322,29.242365,6.08979499492,0.0,3.20568,2.88411499492
 01/10  07:00:00,66.7161891433,9.20656437105,0.00135898661463,0.0,15.863942322,29.818365,383.782253447,380.556573447,3.20568,0.02
 01/10  08:00:00,126.773624203,9.20656437105,0.00180175770914,0.0,80.527626,29.818365,284.259501348,278.165826714,3.20568,2.88799463383
 01/10  09:00:00,167.7030235,9.20656437105,0.0128201959891,0.0,80.527626,75.0917375,220.203810065,184.598085306,24.0426,11.5631247599
 01/10  10:00:00,167.712336842,9.20656437105,0.00506088235379,0.0,80.527626,75.0917375,189.324279495,147.835170315,24.0426,17.4465091801
 01/10  11:00:00,171.716031562,9.20656437105,0.00643154050291,0.0,80.527626,79.0911225,184.663528942,135.145775599,32.0568,17.4609533432
 01/10  12:00:00,172.219558273,9.20656437105,0.0,0.0,80.527626,79.0911225,145.469190634,92.9877774832,32.0568,20.4246131506
 01/10  13:00:00,171.250403296,9.20656437105,0.0,0.0,80.527626,79.0911225,120.962233043,68.4441160821,32.0568,20.461316961
 01/10  14:00:00,167.264782612,9.32407716967,0.0,0.0,80.527626,75.0917375,97.5823206017,58.1479643813,16.0284,23.4059562203
 01/10  15:00:00,167.312899737,9.41152123174,0.0,0.0,80.527626,75.0917375,72.3302365811,38.8427013753,16.0284,17.4591352058
 01/10  16:00:00,165.139583929,9.26881040524,0.0,0.0,80.527626,73.092045,56.8635746145,36.1786890262,3.20568,17.4792055882
 01/10  17:00:00,164.960273755,9.20656437105,0.0,0.0,80.527626,73.092045,41.4528539714,32.491455364,3.20568,5.75571860745
 01/10  18:00:00,130.260538153,9.20656437105,0.0,0.0,80.527626,29.818365,42.515399925,36.4218567095,3.20568,2.88786321551
 01/10  19:00:00,130.314005618,9.20656437105,0.0,0.0,80.527626,29.818365,86.41612252,77.4419670315,3.20568,5.7684754885
 01/10  20:00:00,130.318178949,9.20656437105,0.0,0.0,80.527626,29.818365,96.989290352,88.0057313917,3.20568,5.77787896032
 01/10  21:00:00,130.32622167,9.20656437105,0.0,0.0,80.527626,29.818365,109.594314631,100.615358531,3.20568,5.77327609962
 01/10  22:00:00,55.4682752756,0.0,0.0,0.0,15.863942322,29.242365,8.97969960698,0.0,3.20568,5.77401960698
 01/10  23:00:00,55.5095975295,0.0,0.0,0.0,15.863942322,29.242365,8.96428799373,0.0,3.20568,5.75860799373
 01/10  24:00:00,56.2413509667,0.0,0.0,0.0,15.863942322,29.242365,6.09265736737,0.0,3.20568,2.88697736737
 01/11  01:00:00,55.5219963659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  02:00:00,55.5156612204,0.0,0.0,0.0,15.863942322,29.242365,6.08983432054,0.0,3.20568,2.88415432054
 01/11  03:00:00,55.5072829503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  04:00:00,55.5010717704,0.0,0.0,0.0,15.863942322,29.242365,6.08974157204,0.0,3.20568,2.88406157204
 01/11  05:00:00,55.7001139912,0.0,0.0,0.0,15.863942322,29.242365,6.08987097116,0.0,3.20568,2.88419097116
 01/11  06:00:00,55.6783111235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/11  07:00:00,66.3383606743,9.20656437105,0.000954632662149,0.0,15.863942322,29.818365,398.472815697,392.383037547,3.20568,2.88409815001
 01/11  08:00:00,126.755840608,9.20656437105,0.00164606402633,0.0,80.527626,29.818365,275.030406318,268.936849622,3.20568,2.88787669621
 01/11  09:00:00,167.536065444,9.20656437105,0.0123520614798,0.0,80.527626,75.0917375,193.434149189,160.714040124,24.0426,8.67750906484
 01/11  10:00:00,167.381984701,9.20656437105,0.00534088936852,0.0,80.527626,75.0917375,159.578492719,118.083286256,24.0426,17.4526064637
 01/11  11:00:00,171.314764376,9.20656437105,0.00657574214402,0.0,80.527626,79.0911225,152.259431994,102.735376183,32.0568,17.467255811
 01/11  12:00:00,171.996162392,9.20656437105,0.0,0.0,80.527626,79.0911225,135.985390808,83.5050785548,32.0568,20.4235122532
 01/11  13:00:00,171.284643435,9.20656437105,0.0,0.0,80.527626,79.0911225,138.685508832,83.244734944,32.0568,23.3839738877
 01/11  14:00:00,167.485988265,9.36788340685,0.0,0.0,80.527626,75.0917375,140.124709706,100.686719551,16.0284,23.4095901545
 01/11  15:00:00,167.496594827,9.43610827083,0.0,0.0,80.527626,75.0917375,122.579128427,89.0997053784,16.0284,17.4510230487
 01/11  16:00:00,165.168238739,9.213199741,0.0,0.0,80.527626,73.092045,98.4215692627,77.7450336127,3.20568,17.4708556499
 01/11  17:00:00,165.025362506,9.20656437105,0.0,0.0,80.527626,73.092045,78.9493531544,72.8557616452,3.20568,2.8879115092
 01/11  18:00:00,130.356148512,9.20656437105,0.0,0.0,80.527626,29.818365,97.8151286841,91.721397678,3.20568,2.88805100618
 01/11  19:00:00,130.50228281,9.20656437105,0.0,0.0,80.527626,29.818365,152.800216731,143.825531418,3.20568,5.76900531266
 01/11  20:00:00,130.755082315,9.20656437105,0.0,0.0,80.527626,29.818365,154.640434737,145.656786858,3.20568,5.77796787939
 01/11  21:00:00,130.637092922,9.20656437105,0.0,0.0,80.527626,29.818365,137.386397455,125.53038958,3.20568,8.6503278741
 01/11  22:00:00,55.6143001053,0.0,0.0,0.0,15.863942322,29.242365,8.97907198139,0.0,3.20568,5.77339198139
 01/11  23:00:00,55.4937433761,0.0,0.0,0.0,15.863942322,29.242365,6.09483236992,0.0,3.20568,2.88915236992
 01/11  24:00:00,56.2278778065,0.0,0.0,0.0,15.863942322,29.242365,6.09292194154,0.0,3.20568,2.88724194154
 01/12  01:00:00,55.5051891036,0.0,0.0,0.0,15.863942322,29.242365,6.08973072,0.0,3.20568,2.88405072
 01/12  02:00:00,55.5028265455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  03:00:00,55.4982495826,0.0,0.0,0.0,15.863942322,29.242365,6.08986120087,0.0,3.20568,2.88418120087
 01/12  04:00:00,55.4943207579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/12  05:00:00,55.7050365248,0.0,0.0,0.0,15.863942322,29.242365,6.0897693415,0.0,3.20568,2.8840893415
 01/12  06:00:00,55.6773848402,0.0,0.0,0.0,15.863942322,29.242365,6.08989971242,0.0,3.20568,2.88421971242
 01/12  07:00:00,66.3490932631,9.20656437105,0.000920746750757,0.0,15.863942322,29.818365,384.155320048,380.929640048,3.20568,0.02
 01/12  08:00:00,126.755597935,9.20656437105,0.0016148070377,0.0,80.527626,29.818365,302.528900397,296.435559401,3.20568,2.88766099594
 01/12  09:00:00,167.688276863,9.20656437105,0.012227095203,0.0,80.527626,75.0917375,225.182112925,189.575646857,24.0426,11.5638660679
 01/12  10:00:00,167.236786142,9.20656437105,0.00567782748966,0.0,80.527626,75.0917375,126.597264063,88.0091136257,24.0426,14.5455504371
 01/12  11:00:00,171.10873595,9.20656437105,0.0065069590708,0.0,80.527626,79.0911225,116.127459493,63.6940589355,32.0568,20.3766005576
 01/12  12:00:00,171.792023311,9.20656437105,0.0,0.0,80.527626,79.0911225,87.9465644574,35.4656737605,32.0568,20.4240906969
 01/12  13:00:00,171.361947857,9.5008382382,0.0,0.0,80.527626,79.0911225,70.3444388428,17.8279620231,32.0568,20.4596768197
 01/12  14:00:00,168.55863656,9.955676145,0.718662647606,0.0,80.527626,75.0917375,62.9471696038,23.5081626084,16.0284,23.4106069955
 01/12  15:00:00,170.842269076,10.2359131412,2.71447459805,0.0,80.527626,75.0917375,53.7377135221,20.2515312347,16.0284,17.4577822874
 01/12  16:00:00,166.911887094,9.85705142117,1.19187392177,0.0,80.527626,73.092045,46.6080305224,25.9244005334,3.20568,17.477949989
 01/12  17:00:00,164.975099401,9.20656437105,0.0,0.0,80.527626,73.092045,58.6927183693,52.5989921471,3.20568,2.88804622216
 01/12  18:00:00,130.448221548,9.20656437105,0.0,0.0,80.527626,29.818365,129.625097295,123.531365723,3.20568,2.888051572
 01/12  19:00:00,130.838035702,9.20656437105,0.0,0.0,80.527626,29.818365,176.27935873,167.303979752,3.20568,5.76969897757
 01/12  20:00:00,131.109242472,9.20656437105,0.0,0.0,80.527626,29.818365,205.340647219,193.478214694,3.20568,8.65675252443
 01/12  21:00:00,131.094802701,9.20656437105,0.0,0.0,80.527626,29.818365,241.943351735,232.963965335,3.20568,5.77370639971
 01/12  22:00:00,55.5463965525,0.0,0.0,0.0,15.863942322,29.242365,8.97935942876,0.0,3.20568,5.77367942876
 01/12  23:00:00,55.4439978007,0.0,0.0,0.0,15.863942322,29.242365,8.96434897811,0.0,3.20568,5.75866897811
 01/12  24:00:00,56.2047192105,0.0,0.0,0.0,15.863942322,29.242365,6.09281902763,0.0,3.20568,2.88713902763
 01/13  01:00:00,55.4635193565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  02:00:00,55.4631654166,0.0,0.0,0.0,15.863942322,29.242365,6.08984498485,0.0,3.20568,2.88416498485
 01/13  03:00:00,55.4664771495,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  04:00:00,55.4614618902,0.0,0.0,0.0,15.863942322,29.242365,6.08975400761,0.0,3.20568,2.88407400761
 01/13  05:00:00,56.5177571985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/13  06:00:00,56.3396854235,0.0,0.0,0.0,15.863942322,29.242365,6.08988536601,0.0,3.20568,2.88420536601
 01/13  07:00:00,66.7382493846,9.20656437105,0.00211683590644,0.0,15.863942322,29.818365,400.17809695,394.088302619,3.20568,2.8841143308
 01/13  08:00:00,126.765673203,9.20656437105,0.00149286839769,0.0,80.527626,29.818365,353.332132603,347.238776836,3.20568,2.88767576674
 01/13  09:00:00,167.68557673,9.20656437105,0.0122081662623,0.0,80.527626,75.0917375,265.399086065,232.679477459,24.0426,8.67700860597
 01/13  10:00:00,167.472064761,9.20656437105,0.00580629185847,0.0,80.527626,75.0917375,172.79709668,131.302833177,24.0426,17.451663503
 01/13  11:00:00,171.143084702,9.20656437105,0.00720328080188,0.0,80.527626,79.0911225,124.530993855,75.0077738096,32.0568,17.4664200454
 01/13  12:00:00,171.787420462,9.20656437105,0.0,0.0,80.527626,79.0911225,85.5251916113,33.0456449855,32.0568,20.4227466258
 01/13  13:00:00,171.060124583,9.20656437105,0.0,0.0,80.527626,79.0911225,72.683391271,17.2433451285,32.0568,23.3832461426
 01/13  14:00:00,167.080757798,9.20656437105,0.0,0.0,80.527626,75.0917375,68.2789900158,28.8415329231,16.0284,23.4090570928
 01/13  15:00:00,167.69242942,9.20656437105,0.606619640945,0.0,80.527626,75.0917375,58.7584200791,25.2757676397,16.0284,17.4542524394
 01/13  16:00:00,165.145008596,9.20715183411,0.0829719440231,0.0,80.527626,73.092045,57.4570996132,36.7809115877,3.20568,17.4705080255
 01/13  17:00:00,164.957117324,9.20656437105,0.0,0.0,80.527626,73.092045,55.0315579235,48.9380507416,3.20568,2.88782718189
 01/13  18:00:00,130.301842954,9.20656437105,0.0,0.0,80.527626,29.818365,86.5329867633,80.4393377143,3.20568,2.88796904898
 01/13  19:00:00,130.343137683,9.20656437105,0.0,0.0,80.527626,29.818365,115.574838166,106.600297085,3.20568,5.76886108032
 01/13  20:00:00,130.423944831,9.20656437105,0.0,0.0,80.527626,29.818365,156.728817949,147.745297143,3.20568,5.77784080588
 01/13  21:00:00,130.439231178,9.20656437105,0.0,0.0,80.527626,29.818365,158.030051695,146.174224183,3.20568,8.65014751167
 01/13  22:00:00,55.4577653947,0.0,0.0,0.0,15.863942322,29.242365,8.97885630467,0.0,3.20568,5.77317630467
 01/13  23:00:00,55.4852343193,0.0,0.0,0.0,15.863942322,29.242365,6.09442240589,0.0,3.20568,2.88874240589
 01/13  24:00:00,56.2220385008,0.0,0.0,0.0,15.863942322,29.242365,6.09286334147,0.0,3.20568,2.88718334147
 01/14  01:00:00,55.4739183201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  02:00:00,55.449626421,0.0,0.0,0.0,15.863942322,29.242365,6.08837239065,0.0,3.20568,2.88269239065
 01/14  03:00:00,55.4478886768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  04:00:00,55.4494360272,0.0,0.0,0.0,15.863942322,29.242365,6.08841617335,0.0,3.20568,2.88273617335
 01/14  05:00:00,55.6554345912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  06:00:00,55.6276597133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  07:00:00,55.6390998204,0.0,0.0,0.0,15.863942322,29.242365,6.08831289011,0.0,3.20568,2.88263289011
 01/14  08:00:00,51.2864789813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  09:00:00,46.9994146021,0.0,0.0,0.0,15.863942322,29.242365,6.08835688419,0.0,3.20568,2.88267688419
 01/14  10:00:00,47.0324510865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  11:00:00,47.0439489058,0.0,0.0,0.0,15.863942322,29.242365,6.0899301119,0.0,3.20568,2.8842501119
 01/14  12:00:00,47.7331286266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  13:00:00,47.0501426642,0.0,0.0,0.0,15.863942322,29.242365,6.08970193559,0.0,3.20568,2.88402193559
 01/14  14:00:00,47.1054010103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  15:00:00,47.1337020733,0.0,0.0,0.0,15.863942322,29.242365,6.08837263249,0.0,3.20568,2.88269263249
 01/14  16:00:00,47.1343312999,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  17:00:00,47.0269493617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  18:00:00,55.5755875314,0.0,0.0,0.0,15.863942322,29.242365,6.08841655532,0.0,3.20568,2.88273655532
 01/14  19:00:00,55.5487521063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  20:00:00,55.7200722922,0.0,0.0,0.0,15.863942322,29.242365,6.08831334788,0.0,3.20568,2.88263334788
 01/14  21:00:00,55.6842999327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  22:00:00,55.5633525936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/14  23:00:00,55.4179511109,0.0,0.0,0.0,15.863942322,29.242365,6.0883573889,0.0,3.20568,2.8826773889
 01/14  24:00:00,56.1394774697,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  01:00:00,55.4122268163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  02:00:00,55.4227212644,0.0,0.0,0.0,15.863942322,29.242365,6.08840193168,0.0,3.20568,2.88272193168
 01/15  03:00:00,55.4256448931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  04:00:00,56.899613786,1.4937266065,0.0,0.0,15.863942322,29.242365,7.95125191041,1.86287846334,3.20568,2.88269344707
 01/15  05:00:00,57.3990734463,1.78640041553,0.0,0.0,15.863942322,29.242365,5.73156733653,2.50588733653,3.20568,0.02
 01/15  06:00:00,58.3009014136,2.69477940396,0.0,0.0,15.863942322,29.242365,7.88666265864,4.66098265864,3.20568,0.02
 01/15  07:00:00,57.2484760748,1.61686764237,0.0,0.0,15.863942322,29.242365,9.2377052407,3.14936108286,3.20568,2.88266415784
 01/15  08:00:00,51.4741147623,1.61686764237,0.0,0.0,15.863942322,29.242365,5.78529345393,2.55961345393,3.20568,0.02
 01/15  09:00:00,47.0047134319,0.0,0.0,0.0,15.863942322,29.242365,6.08991145686,0.0,3.20568,2.88423145686
 01/15  10:00:00,47.0398728961,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  11:00:00,47.0539364091,0.0,0.0,0.0,15.863942322,29.242365,6.08982207373,0.0,3.20568,2.88414207373
 01/15  12:00:00,47.7513323952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  13:00:00,47.0676064026,0.0,0.0,0.0,15.863942322,29.242365,6.08973276268,0.0,3.20568,2.88405276268
 01/15  14:00:00,47.1094390943,0.0,0.0,0.0,15.863942322,29.242365,6.08986598164,0.0,3.20568,2.88418598164
 01/15  15:00:00,47.1197413858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  16:00:00,47.101980163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  17:00:00,46.9913719671,0.0,0.0,0.0,15.863942322,29.242365,6.08839550436,0.0,3.20568,2.88271550436
 01/15  18:00:00,55.5482010925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  19:00:00,55.5383405797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  20:00:00,55.7354552858,0.0,0.0,0.0,15.863942322,29.242365,6.08836632128,0.0,3.20568,2.88268632128
 01/15  21:00:00,55.7125775154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  22:00:00,55.5960031117,0.0,0.0,0.0,15.863942322,29.242365,6.08841111043,0.0,3.20568,2.88273111043
 01/15  23:00:00,55.4304054891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/15  24:00:00,56.1330108722,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  01:00:00,55.3960237848,0.0,0.0,0.0,15.863942322,29.242365,6.0883089851,0.0,3.20568,2.8826289851
 01/16  02:00:00,57.0185815077,1.61686764237,0.0,0.0,15.863942322,29.242365,5.49143950945,2.26575950945,3.20568,0.02
 01/16  03:00:00,56.9526624994,1.54706759017,0.0,0.0,15.863942322,29.242365,8.58228423854,2.49385574751,3.20568,2.88274849103
 01/16  04:00:00,57.2624493331,1.87116680211,0.0,0.0,15.863942322,29.242365,7.60969720471,4.38401720471,3.20568,0.02
 01/16  05:00:00,58.1248738221,2.5252466308,0.0,0.0,15.863942322,29.242365,12.0770928184,8.85141281839,3.20568,0.02
 01/16  06:00:00,57.9146631575,2.32535629632,0.0,0.0,15.863942322,29.242365,16.9762974006,10.8878968881,3.20568,2.8827205125
 01/16  07:00:00,58.1405913259,2.5252466308,0.0,0.0,15.863942322,29.242365,16.6821012024,13.4564212024,3.20568,0.02
 01/16  08:00:00,52.1649243539,2.32535629632,0.0,0.0,15.863942322,29.242365,13.279844578,10.054164578,3.20568,0.02
 01/16  09:00:00,48.2042737101,1.19779062055,0.0,0.0,15.863942322,29.242365,8.41265530528,2.32272844594,3.20568,2.88424685935
 01/16  10:00:00,47.0520114069,0.0,0.0,0.0,15.863942322,29.242365,6.089948419,0.0,3.20568,2.884268419
 01/16  11:00:00,47.0551625943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  12:00:00,47.7403484721,0.0,0.0,0.0,15.863942322,29.242365,6.08985981149,0.0,3.20568,2.88417981149
 01/16  13:00:00,47.0607111377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  14:00:00,47.1060005569,0.0,0.0,0.0,15.863942322,29.242365,6.089771277,0.0,3.20568,2.884091277
 01/16  15:00:00,47.1191699088,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  16:00:00,47.1032455842,0.0,0.0,0.0,15.863942322,29.242365,6.08837928471,0.0,3.20568,2.88269928471
 01/16  17:00:00,46.9811404614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  18:00:00,55.5215027627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  19:00:00,55.5173806918,0.0,0.0,0.0,15.863942322,29.242365,6.08842475498,0.0,3.20568,2.88274475498
 01/16  20:00:00,55.7322962431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  21:00:00,55.7177122461,0.0,0.0,0.0,15.863942322,29.242365,6.0883230017,0.0,3.20568,2.8826430017
 01/16  22:00:00,55.5941922366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  23:00:00,55.4108878542,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/16  24:00:00,57.7346371491,1.61686764237,0.0,0.0,15.863942322,29.242365,9.51483064903,3.42646206856,3.20568,2.88268858047
 01/17  01:00:00,57.5280441968,2.15582352317,0.0,0.0,15.863942322,29.242365,10.9717165535,7.74603655346,3.20568,0.02
 01/17  02:00:00,58.0684158026,2.69477940396,0.0,0.0,15.863942322,29.242365,21.4397199491,15.3497744546,3.20568,2.88426549452
 01/17  03:00:00,57.5364238562,2.15582352317,0.0,0.0,15.863942322,29.242365,17.4002447143,14.1745647143,3.20568,0.02
 01/17  04:00:00,58.0830675373,2.69477940396,0.0,0.0,15.863942322,29.242365,27.0450812838,20.9552250932,3.20568,2.88417619061
 01/17  05:00:00,60.3578689337,3.90072652018,0.0,0.0,15.863942322,29.242365,42.4348464282,36.344928026,3.20568,2.88423840227
 01/17  06:00:00,60.5058692852,4.21028358382,0.0,0.0,15.863942322,29.242365,40.6944551564,37.4687751564,3.20568,0.02
 01/17  07:00:00,67.1451360612,9.20656437105,0.0053181906442,0.0,15.863942322,29.818365,763.942575634,757.852672407,3.20568,2.8842232273
 01/17  08:00:00,125.427530552,9.20656437105,0.00104605350152,0.0,80.527626,29.818365,546.53781996,540.444122058,3.20568,2.88801790121
 01/17  09:00:00,167.701813434,9.20656437105,0.0120197483472,0.0,80.527626,75.0917375,418.564001478,385.844612512,24.0426,8.67678896612
 01/17  10:00:00,167.713400043,9.20656437105,0.0074523139527,0.0,80.527626,75.0917375,313.944427777,272.447474559,24.0426,17.4543532174
 01/17  11:00:00,171.50306628,9.20656437105,0.00584487273434,0.0,80.527626,79.0911225,220.067642406,170.542773413,32.0568,17.4680689928
 01/17  12:00:00,171.832464369,9.20656437105,0.0,0.0,80.527626,79.0911225,128.596655111,76.1164312853,32.0568,20.4234238254
 01/17  13:00:00,171.050486094,9.20656437105,0.0,0.0,80.527626,79.0911225,106.060172645,50.6188546722,32.0568,23.3845179729
 01/17  14:00:00,167.056510235,9.20656437105,0.0,0.0,80.527626,75.0917375,87.6268052451,48.186319466,16.0284,23.4120857791
 01/17  15:00:00,168.212098299,9.20656437105,1.15854164141,0.0,80.527626,75.0917375,66.2282812854,32.745922878,16.0284,17.4539584074
 01/17  16:00:00,166.601493493,9.20656437105,1.57145187691,0.0,80.527626,73.092045,53.8990532589,33.2191182396,3.20568,17.4742550193
 01/17  17:00:00,164.939276032,9.20656437105,0.0,0.0,80.527626,73.092045,75.2343218448,69.1406919678,3.20568,2.887949877
 01/17  18:00:00,130.64378857,9.20656437105,0.0,0.0,80.527626,29.818365,267.84641753,261.753053549,3.20568,2.88768398046
 01/17  19:00:00,130.903612268,9.20656437105,0.0,0.0,80.527626,29.818365,259.734983036,250.760832218,3.20568,5.76847081754
 01/17  20:00:00,130.906559561,9.20656437105,0.0,0.0,80.527626,29.818365,268.165689502,256.303087833,3.20568,8.65692166909
 01/17  21:00:00,130.910627351,9.20656437105,0.0,0.0,80.527626,29.818365,309.316916079,300.337833236,3.20568,5.77340284305
 01/17  22:00:00,55.3163028212,0.0,0.0,0.0,15.863942322,29.242365,8.97957225635,0.0,3.20568,5.77389225635
 01/17  23:00:00,55.3629221317,0.0,0.0,0.0,15.863942322,29.242365,6.09486251518,0.0,3.20568,2.88918251518
 01/17  24:00:00,56.1549267463,0.0,0.0,0.0,15.863942322,29.242365,6.09269215729,0.0,3.20568,2.88701215729
 01/18  01:00:00,55.873482394,0.485614897119,0.0,0.0,15.863942322,29.242365,6.63710006394,0.547301013464,3.20568,2.88411905048
 01/18  02:00:00,58.083643373,2.69477940396,0.0,0.0,15.863942322,29.242365,6.36139311153,3.13571311153,3.20568,0.02
 01/18  03:00:00,57.5398126785,2.15582352317,0.0,0.0,15.863942322,29.242365,10.4165545717,4.32661824739,3.20568,2.8842563243
 01/18  04:00:00,58.0825615303,2.69477940396,0.0,0.0,15.863942322,29.242365,15.3405404447,9.25069272038,3.20568,2.88416772428
 01/18  05:00:00,58.970867455,3.36841680081,0.0,0.0,15.863942322,29.242365,28.9020384787,25.6763584787,3.20568,0.02
 01/18  06:00:00,60.2959184294,4.70350291156,0.0,0.0,15.863942322,29.242365,53.2360493619,47.146108656,3.20568,2.88426070586
 01/18  07:00:00,66.7854412745,9.20656437105,0.00292917355374,0.0,15.863942322,29.818365,740.070216801,736.844536801,3.20568,0.02
 01/18  08:00:00,125.438575434,9.20656437105,0.00118573927932,0.0,80.527626,29.818365,551.196642178,545.10295984,3.20568,2.88800233849
 01/18  09:00:00,167.710413156,9.20656437105,0.0118060759629,0.0,80.527626,75.0917375,429.864738593,394.258472446,24.0426,11.563666147
