Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/18  10:00:00,167.720216948,9.20656437105,0.00767882717238,0.0,80.527626,75.0917375,331.617327017,290.125818166,24.0426,17.4489088508
 01/18  11:00:00,171.448863175,9.20656437105,0.0104477846729,0.0,80.527626,79.0911225,208.096921963,158.576360514,32.0568,17.4637614489
 01/18  12:00:00,171.812483629,9.20656437105,0.00590019310038,0.0,80.527626,79.0911225,116.789893847,64.3074445887,32.0568,20.4256492585
 01/18  13:00:00,171.068331317,9.20656437105,0.0,0.0,80.527626,79.0911225,104.069370776,51.5498297567,32.0568,20.4627410195
 01/18  14:00:00,167.069988153,9.20656437105,0.0,0.0,80.527626,75.0917375,86.8396025881,47.3997023384,16.0284,23.4115002497
 01/18  15:00:00,167.072810605,9.20656437105,0.0,0.0,80.527626,75.0917375,84.6051150259,51.1133050565,16.0284,17.4634099693
 01/18  16:00:00,165.058477069,9.20656437105,0.0,0.0,80.527626,73.092045,88.4461883641,64.8561735232,3.20568,20.3843348409
 01/18  17:00:00,164.985122567,9.20656437105,0.0,0.0,80.527626,73.092045,97.7248359214,91.6312496414,3.20568,2.88790628002
 01/18  18:00:00,129.145130218,9.20656437105,0.0,0.0,80.527626,29.818365,219.216369712,213.122635219,3.20568,2.88805449271
 01/18  19:00:00,130.741889512,9.20656437105,0.0,0.0,80.527626,29.818365,201.571099466,192.595665264,3.20568,5.76975420181
 01/18  20:00:00,130.838680896,9.20656437105,0.0,0.0,80.527626,29.818365,184.633368612,175.649443179,3.20568,5.77824543297
 01/18  21:00:00,131.06555485,9.20656437105,0.0,0.0,80.527626,29.818365,231.663938989,219.80808684,3.20568,8.65017214924
 01/18  22:00:00,55.5651300762,0.0,0.0,0.0,15.863942322,29.242365,8.97973419267,0.0,3.20568,5.77405419267
 01/18  23:00:00,55.4494595464,0.0,0.0,0.0,15.863942322,29.242365,6.09498389462,0.0,3.20568,2.88930389462
 01/18  24:00:00,56.2043622567,0.0,0.0,0.0,15.863942322,29.242365,6.09296088863,0.0,3.20568,2.88728088863
 01/19  01:00:00,55.4674443223,0.0,0.0,0.0,15.863942322,29.242365,6.08983806481,0.0,3.20568,2.88415806481
 01/19  02:00:00,55.4671767568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  03:00:00,55.4565415745,0.0,0.0,0.0,15.863942322,29.242365,6.08975176376,0.0,3.20568,2.88407176376
 01/19  04:00:00,55.4402254143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  05:00:00,55.6504886803,0.0,0.0,0.0,15.863942322,29.242365,6.08988826041,0.0,3.20568,2.88420826041
 01/19  06:00:00,55.6311537378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/19  07:00:00,66.4677995875,9.20656437105,0.00644867892317,0.0,15.863942322,29.818365,441.392947012,435.303009547,3.20568,2.88425746511
 01/19  08:00:00,125.355802807,9.20656437105,0.00170227874847,0.0,80.527626,29.818365,361.527201213,355.433753548,3.20568,2.88776766493
 01/19  09:00:00,167.695286026,9.20656437105,0.0112010014887,0.0,80.527626,75.0917375,262.47721508,229.75671113,24.0426,8.67790394948
 01/19  10:00:00,167.555502518,9.20656437105,0.00519819691866,0.0,80.527626,75.0917375,197.43158013,155.930750171,24.0426,17.4582299588
 01/19  11:00:00,171.224251482,9.20656437105,0.00611545144162,0.0,80.527626,79.0911225,155.294292117,105.765585221,32.0568,17.4719068959
 01/19  12:00:00,171.816524526,9.20656437105,0.0,0.0,80.527626,79.0911225,110.444985928,57.9631842201,32.0568,20.4250017077
 01/19  13:00:00,171.057340655,9.20656437105,0.0,0.0,80.527626,79.0911225,88.3691183716,32.9287927514,32.0568,23.3835256202
 01/19  14:00:00,168.028108058,9.20656437105,0.951742252998,0.0,80.527626,75.0917375,70.1303282815,30.6908624753,16.0284,23.4110658063
 01/19  15:00:00,170.471731251,9.20656437105,3.38335832106,0.0,80.527626,75.0917375,57.0676286746,23.5811455892,16.0284,17.4580830854
 01/19  16:00:00,169.121793241,9.20656437105,4.05149574603,0.0,80.527626,73.092045,46.2097381302,25.5254958653,3.20568,17.4785622649
 01/19  17:00:00,165.461323426,9.20656437105,0.505302482744,0.0,80.527626,73.092045,59.3631300606,53.2694009099,3.20568,2.88804915072
 01/19  18:00:00,128.912862913,9.20656437105,0.0,0.0,80.527626,29.818365,138.275375497,132.181634924,3.20568,2.88806057288
 01/19  19:00:00,130.389840408,9.20656437105,0.0,0.0,80.527626,29.818365,169.218545043,160.243088764,3.20568,5.76977627948
 01/19  20:00:00,130.611440924,9.20656437105,0.0,0.0,80.527626,29.818365,174.442918535,162.580285082,3.20568,8.65695345269
 01/19  21:00:00,130.601665477,9.20656437105,0.0,0.0,80.527626,29.818365,174.751752583,165.772210817,3.20568,5.77386176642
 01/19  22:00:00,55.5681371761,0.0,0.0,0.0,15.863942322,29.242365,8.97953981051,0.0,3.20568,5.77385981051
 01/19  23:00:00,55.4241550167,0.0,0.0,0.0,15.863942322,29.242365,8.96451089695,0.0,3.20568,5.75883089695
 01/19  24:00:00,56.1822968594,0.0,0.0,0.0,15.863942322,29.242365,6.09290252605,0.0,3.20568,2.88722252605
 01/20  01:00:00,55.4367688327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  02:00:00,55.4406364648,0.0,0.0,0.0,15.863942322,29.242365,6.08992485835,0.0,3.20568,2.88424485835
 01/20  03:00:00,55.4515450129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  04:00:00,55.4492190171,0.0,0.0,0.0,15.863942322,29.242365,6.08983911036,0.0,3.20568,2.88415911036
 01/20  05:00:00,56.4935406826,0.0,0.0,0.0,15.863942322,29.242365,6.08975342211,0.0,3.20568,2.88407342211
 01/20  06:00:00,56.3329765881,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/20  07:00:00,66.8112627859,9.20656437105,0.00737085854079,0.0,15.863942322,29.818365,480.297528909,474.207638301,3.20568,2.88421060805
 01/20  08:00:00,125.362263894,9.20656437105,0.00153353816963,0.0,80.527626,29.818365,348.711441791,342.617973659,3.20568,2.88778813197
 01/20  09:00:00,167.702562881,9.20656437105,0.0117639359872,0.0,80.527626,75.0917375,267.868520885,235.148420044,24.0426,8.67750084099
 01/20  10:00:00,167.474571602,9.20656437105,0.00541785545182,0.0,80.527626,75.0917375,187.340456182,145.844588609,24.0426,17.4532675726
 01/20  11:00:00,171.167863545,9.20656437105,0.00627507612985,0.0,80.527626,79.0911225,145.978720933,96.4536176883,32.0568,17.4683032445
 01/20  12:00:00,171.877697954,9.20656437105,0.0,0.0,80.527626,79.0911225,143.03586505,90.5537563997,32.0568,20.4253086508
 01/20  13:00:00,171.101065375,9.20656437105,0.0,0.0,80.527626,79.0911225,113.143018096,57.6994892987,32.0568,23.3867287968
 01/20  14:00:00,167.091839757,9.20656437105,0.0,0.0,80.527626,75.0917375,96.4011488599,56.9597581446,16.0284,23.4129907153
 01/20  15:00:00,167.083607407,9.20656437105,0.0,0.0,80.527626,75.0917375,87.3040024715,53.8221349366,16.0284,17.4534675348
 01/20  16:00:00,165.057424805,9.20656437105,0.0,0.0,80.527626,73.092045,73.9618424545,53.2823464926,3.20568,17.4738159619
 01/20  17:00:00,164.988275849,9.20656437105,0.0,0.0,80.527626,73.092045,91.6130204805,85.5194922956,3.20568,2.88784818488
 01/20  18:00:00,129.044859613,9.20656437105,0.0,0.0,80.527626,29.818365,188.289331567,182.195655985,3.20568,2.88799558197
 01/20  19:00:00,130.633365924,9.20656437105,0.0,0.0,80.527626,29.818365,209.104875944,200.129399456,3.20568,5.76979648803
 01/20  20:00:00,130.639199714,9.20656437105,0.0,0.0,80.527626,29.818365,197.468354232,185.605988635,3.20568,8.65668559793
 01/20  21:00:00,130.925007475,9.20656437105,0.0,0.0,80.527626,29.818365,253.844529233,244.864730919,3.20568,5.77411831393
 01/20  22:00:00,55.398768296,0.0,0.0,0.0,15.863942322,29.242365,8.97971687884,0.0,3.20568,5.77403687884
 01/20  23:00:00,55.4504980392,0.0,0.0,0.0,15.863942322,29.242365,6.09527430048,0.0,3.20568,2.88959430048
 01/20  24:00:00,56.1938412563,0.0,0.0,0.0,15.863942322,29.242365,6.0929898929,0.0,3.20568,2.8873098929
 01/21  01:00:00,55.4428454118,0.0,0.0,0.0,15.863942322,29.242365,6.08842217054,0.0,3.20568,2.88274217054
 01/21  02:00:00,55.4333599412,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  03:00:00,55.4271873177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  04:00:00,55.4078942623,0.0,0.0,0.0,15.863942322,29.242365,6.0883234573,0.0,3.20568,2.8826434573
 01/21  05:00:00,55.9270473019,0.322422005389,0.0,0.0,15.863942322,29.242365,3.55864882906,0.332968829063,3.20568,0.02
 01/21  06:00:00,57.8592165583,2.26052360147,0.0,0.0,15.863942322,29.242365,7.89790525432,1.8095324841,3.20568,2.88269277022
 01/21  07:00:00,57.7300917665,2.1263800093,0.0,0.0,15.863942322,29.242365,5.59142990255,2.36574990255,3.20568,0.02
 01/21  08:00:00,51.9118181104,2.10050065046,0.0,0.0,15.863942322,29.242365,5.76204031888,2.53636031888,3.20568,0.02
 01/21  09:00:00,48.3080831427,1.34065290187,0.0,0.0,15.863942322,29.242365,7.01364199756,0.925220239365,3.20568,2.88274175819
 01/21  10:00:00,47.019950623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  11:00:00,47.0458283598,0.0,0.0,0.0,15.863942322,29.242365,6.08989170889,0.0,3.20568,2.88421170889
 01/21  12:00:00,47.7415794048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  13:00:00,47.055755086,0.0,0.0,0.0,15.863942322,29.242365,6.0899168727,0.0,3.20568,2.8842368727
 01/21  14:00:00,47.1224686516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  15:00:00,47.1563471732,0.0,0.0,0.0,15.863942322,29.242365,6.08830565701,0.0,3.20568,2.88262565701
 01/21  16:00:00,47.1508299351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  17:00:00,47.0488776053,0.0,0.0,0.0,15.863942322,29.242365,6.08835456497,0.0,3.20568,2.88267456497
 01/21  18:00:00,54.1797646138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  19:00:00,55.5896254228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  20:00:00,55.7895544127,0.0,0.0,0.0,15.863942322,29.242365,6.08840341173,0.0,3.20568,2.88272341173
 01/21  21:00:00,55.7642679214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  22:00:00,55.6282282644,0.0,0.0,0.0,15.863942322,29.242365,6.08830477293,0.0,3.20568,2.88262477293
 01/21  23:00:00,55.4484257204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/21  24:00:00,56.1432017783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  01:00:00,55.4087668071,0.0,0.0,0.0,15.863942322,29.242365,6.0883539944,0.0,3.20568,2.8826739944
 01/22  02:00:00,55.4072879172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  03:00:00,55.3986998154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  04:00:00,57.1635426554,1.77817088127,0.0,0.0,15.863942322,29.242365,7.94015334965,1.85174939994,3.20568,2.88272394971
 01/22  05:00:00,58.2832420615,2.69477940396,0.0,0.0,15.863942322,29.242365,7.22588630361,4.00020630361,3.20568,0.02
 01/22  06:00:00,57.7270825114,2.15582352317,0.0,0.0,15.863942322,29.242365,11.3885890469,5.3001848428,3.20568,2.88272420412
 01/22  07:00:00,58.2853519942,2.69477940396,0.0,0.0,15.863942322,29.242365,12.9779942396,9.75231423957,3.20568,0.02
 01/22  08:00:00,51.9570970219,2.15582352317,0.0,0.0,15.863942322,29.242365,11.4614772561,8.23579725612,3.20568,0.02
 01/22  09:00:00,49.6589954506,2.69477940396,0.0,0.0,15.863942322,29.242365,12.9435940401,6.85379159645,3.20568,2.88412244368
 01/22  10:00:00,47.0095789768,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  11:00:00,47.0314939253,0.0,0.0,0.0,15.863942322,29.242365,6.08994091089,0.0,3.20568,2.88426091089
 01/22  12:00:00,47.7321583195,0.0,0.0,0.0,15.863942322,29.242365,6.08985635291,0.0,3.20568,2.88417635291
 01/22  13:00:00,47.0567939821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  14:00:00,47.1170625994,0.0,0.0,0.0,15.863942322,29.242365,6.08977186053,0.0,3.20568,2.88409186053
 01/22  15:00:00,47.145824946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  16:00:00,47.1402179352,0.0,0.0,0.0,15.863942322,29.242365,6.08830568956,0.0,3.20568,2.88262568956
 01/22  17:00:00,47.0240698481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  18:00:00,54.1146891994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  19:00:00,55.5118227276,0.0,0.0,0.0,15.863942322,29.242365,6.08835516995,0.0,3.20568,2.88267516995
 01/22  20:00:00,55.7221090867,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  21:00:00,55.7043131585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  22:00:00,55.574961366,0.0,0.0,0.0,15.863942322,29.242365,6.0884045859,0.0,3.20568,2.8827245859
 01/22  23:00:00,55.400209438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/22  24:00:00,56.126042191,0.0,0.0,0.0,15.863942322,29.242365,6.08830647936,0.0,3.20568,2.88262647936
 01/23  01:00:00,55.4140421221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  02:00:00,55.4180167598,0.0,0.0,0.0,15.863942322,29.242365,6.08974109525,0.0,3.20568,2.88406109525
 01/23  03:00:00,55.417349947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  04:00:00,55.4212623093,0.0,0.0,0.0,15.863942322,29.242365,6.08988028939,0.0,3.20568,2.88420028939
 01/23  05:00:00,55.6445825479,0.0,0.0,0.0,15.863942322,29.242365,6.08979634847,0.0,3.20568,2.88411634847
 01/23  06:00:00,55.6440847963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/23  07:00:00,65.8845033486,9.20656437105,0.0183495597316,0.0,15.863942322,29.818365,326.326092079,320.236156643,3.20568,2.88425543618
 01/23  08:00:00,125.728782459,9.20656437105,0.990836349725,0.0,80.527626,29.818365,179.165212024,173.071693663,3.20568,2.88783836076
 01/23  09:00:00,173.658440407,9.20656437105,6.56383531638,0.0,80.527626,75.0917375,89.145402835,56.4250863777,24.0426,8.6777164573
 01/23  10:00:00,178.725901987,9.20656437105,11.5839379445,0.0,80.527626,75.0917375,74.6282387689,33.1317566318,24.0426,17.4538821372
 01/23  11:00:00,180.802045838,9.20656437105,9.67501729942,0.0,80.527626,79.0911225,76.5510818671,27.0264911408,32.0568,17.4677907263
 01/23  12:00:00,180.585223032,9.20656437105,8.76212552536,0.0,80.527626,79.0911225,58.2694214677,5.7863637615,32.0568,20.4262577062
 01/23  13:00:00,182.919446211,9.20656437105,11.7693367784,0.0,80.527626,79.0911225,55.5809449712,0.13861370741,32.0568,23.3855312638
 01/23  14:00:00,179.404895943,9.4614240297,11.9819324852,0.0,80.527626,75.0917375,47.3375603642,7.89520744285,16.0284,23.4139529214
 01/23  15:00:00,178.820440991,9.82273467775,11.0507486018,0.0,80.527626,75.0917375,43.6728122713,10.1898978688,16.0284,17.4545144024
 01/23  16:00:00,173.91028858,9.65989942896,8.33740103174,0.0,80.527626,73.092045,36.7324431962,16.0517355853,3.20568,17.4750276109
 01/23  17:00:00,169.196440408,9.20656437105,4.21401157072,0.0,80.527626,73.092045,25.9059884033,19.8122963602,3.20568,2.88801204308
 01/23  18:00:00,129.811007952,9.20656437105,0.982002915204,0.0,80.527626,29.818365,31.176828702,25.0831929732,3.20568,2.88795572875
 01/23  19:00:00,131.215921031,9.20656437105,0.958100816076,0.0,80.527626,29.818365,39.3750860007,30.4007728556,3.20568,5.76863314507
 01/23  20:00:00,130.781403666,9.20656437105,0.296645540647,0.0,80.527626,29.818365,55.8432077037,43.9802957226,3.20568,8.65723198116
 01/23  21:00:00,130.472023233,9.20656437105,0.0,0.0,80.527626,29.818365,65.6686983857,56.6893975743,3.20568,5.77362081136
 01/23  22:00:00,55.6615720731,0.0,0.0,0.0,15.863942322,29.242365,8.97949729578,0.0,3.20568,5.77381729578
 01/23  23:00:00,55.5208021161,0.0,0.0,0.0,15.863942322,29.242365,6.09497161563,0.0,3.20568,2.88929161563
 01/23  24:00:00,56.2459969045,0.0,0.0,0.0,15.863942322,29.242365,6.09280134762,0.0,3.20568,2.88712134762
 01/24  01:00:00,55.5201187828,0.0,0.0,0.0,15.863942322,29.242365,6.08990633217,0.0,3.20568,2.88422633217
 01/24  02:00:00,55.5066416645,0.0,0.0,0.0,15.863942322,29.242365,6.08982289478,0.0,3.20568,2.88414289478
 01/24  03:00:00,55.5082582064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  04:00:00,55.5015362398,0.0,0.0,0.0,15.863942322,29.242365,6.08940510191,0.0,3.20568,2.88372510191
 01/24  05:00:00,56.5503821979,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/24  06:00:00,56.3782129772,0.0,0.0,0.0,15.863942322,29.242365,6.08987909734,0.0,3.20568,2.88419909734
 01/24  07:00:00,66.6767188463,9.20656437105,0.0,0.0,15.863942322,29.818365,515.954762147,512.729082147,3.20568,0.02
 01/24  08:00:00,125.318431227,9.20656437105,0.00160576748909,0.0,80.527626,29.818365,300.118771441,294.025165224,3.20568,2.8879262168
 01/24  09:00:00,167.691248019,9.20656437105,0.0175150492444,0.0,80.527626,75.0917375,207.299057316,171.692088862,24.0426,11.5643684547
 01/24  10:00:00,167.340797634,9.20656437105,0.00591774065886,0.0,80.527626,75.0917375,131.453561583,89.9606515289,24.0426,17.4503100536
 01/24  11:00:00,171.25103625,9.28147266218,0.00676020188565,0.0,80.527626,79.0911225,118.444397435,68.9222105476,32.0568,17.4653868876
 01/24  12:00:00,172.443319441,9.84407123334,0.0,0.0,80.527626,79.0911225,85.5542943893,33.072461026,32.0568,20.4250333633
 01/24  13:00:00,172.762738063,10.5146039016,0.389749560953,0.0,80.527626,79.0911225,64.9347979534,9.49156813986,32.0568,23.3864298135
 01/24  14:00:00,169.336233463,10.9451825112,0.509111211058,0.0,80.527626,75.0917375,60.516747229,21.0784289496,16.0284,23.4099182793
 01/24  15:00:00,168.857751169,10.9853509287,0.0,0.0,80.527626,75.0917375,58.2486124832,24.7689769042,16.0284,17.4512355791
 01/24  16:00:00,166.245604599,10.3980219051,0.0,0.0,80.527626,73.092045,58.010902042,37.3337180307,3.20568,17.4715040113
 01/24  17:00:00,164.972880238,9.20656437105,0.0,0.0,80.527626,73.092045,58.5358854933,52.4423423713,3.20568,2.88786312198
 01/24  18:00:00,128.983437617,9.20656437105,0.0,0.0,80.527626,29.818365,114.687765822,108.594071608,3.20568,2.88801421352
 01/24  19:00:00,130.599561974,9.20656437105,0.0,0.0,80.527626,29.818365,143.667974427,134.693264043,3.20568,5.76903038348
 01/24  20:00:00,130.867042334,9.20656437105,0.0,0.0,80.527626,29.818365,166.779294825,157.795531804,3.20568,5.77808302085
 01/24  21:00:00,130.897170798,9.20656437105,0.0,0.0,80.527626,29.818365,193.580966969,181.72473537,3.20568,8.65055159858
 01/24  22:00:00,55.4072367073,0.0,0.0,0.0,15.863942322,29.242365,8.97927606794,0.0,3.20568,5.77359606794
 01/24  23:00:00,55.4486231283,0.0,0.0,0.0,15.863942322,29.242365,6.09491283962,0.0,3.20568,2.88923283962
 01/24  24:00:00,56.1980619708,0.0,0.0,0.0,15.863942322,29.242365,6.093003516,0.0,3.20568,2.887323516
 01/25  01:00:00,55.4365070363,0.0,0.0,0.0,15.863942322,29.242365,6.08980603166,0.0,3.20568,2.88412603166
 01/25  02:00:00,55.4250971909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  03:00:00,55.4243420953,0.0,0.0,0.0,15.863942322,29.242365,6.08994627313,0.0,3.20568,2.88426627313
 01/25  04:00:00,55.4267610091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/25  05:00:00,55.6411481093,0.0,0.0,0.0,15.863942322,29.242365,6.08986329607,0.0,3.20568,2.88418329607
 01/25  06:00:00,55.6286447155,0.0,0.0,0.0,15.863942322,29.242365,6.0897803761,0.0,3.20568,2.8841003761
 01/25  07:00:00,66.419312644,9.20656437105,0.00232151149172,0.0,15.863942322,29.818365,409.899726063,406.674046063,3.20568,0.02
 01/25  08:00:00,125.299845688,9.20656437105,0.00503077127424,0.0,80.527626,29.818365,316.712287103,310.618816196,3.20568,2.88779090694
 01/25  09:00:00,167.32112253,9.20656437105,0.0130325570125,0.0,80.527626,75.0917375,182.432899618,146.826986422,24.0426,11.5633131959
 01/25  10:00:00,167.218663816,9.20656437105,0.0049168875925,0.0,80.527626,75.0917375,148.875585311,107.385812858,24.0426,17.4471724536
 01/25  11:00:00,171.131033898,9.20656437105,0.00705585306791,0.0,80.527626,79.0911225,125.533251213,76.0143128912,32.0568,17.4621383215
 01/25  12:00:00,171.820816353,9.22528210688,0.0,0.0,80.527626,79.0911225,101.12448412,48.6427209574,32.0568,20.4249631622
 01/25  13:00:00,171.457640905,9.51150187763,0.0,0.0,80.527626,79.0911225,122.618046479,70.0979290101,32.0568,20.4633174689
 01/25  14:00:00,168.02426392,9.66212103713,0.0,0.0,80.527626,75.0917375,200.027225664,160.589071863,16.0284,23.4097538004
 01/25  15:00:00,167.975104072,9.47933518174,0.0,0.0,80.527626,75.0917375,169.765957922,136.274875665,16.0284,17.4626822566
 01/25  16:00:00,165.759811967,9.28046574946,0.0,0.0,80.527626,73.092045,151.725106876,128.130463583,3.20568,20.3889632934
 01/25  17:00:00,165.576596862,9.20656437105,0.0,0.0,80.527626,73.092045,125.44238918,119.348951591,3.20568,2.88775758879
 01/25  18:00:00,129.445101698,9.20656437105,0.0,0.0,80.527626,29.818365,139.62700032,133.533408932,3.20568,2.8879113881
 01/25  19:00:00,130.88959569,9.20656437105,0.0,0.0,80.527626,29.818365,174.115112722,165.139921983,3.20568,5.76951073964
 01/25  20:00:00,131.115270235,9.20656437105,0.0,0.0,80.527626,29.818365,206.88245204,197.8987278,3.20568,5.7780442401
 01/25  21:00:00,131.098467853,9.20656437105,0.0,0.0,80.527626,29.818365,255.635405404,246.656155289,3.20568,5.77357011577
 01/25  22:00:00,55.5157592769,0.0,0.0,0.0,15.863942322,29.242365,11.8567903004,0.0,3.20568,8.65111030036
 01/25  23:00:00,55.4089038404,0.0,0.0,0.0,15.863942322,29.242365,6.09489479856,0.0,3.20568,2.88921479856
 01/25  24:00:00,56.1856375154,0.0,0.0,0.0,15.863942322,29.242365,6.09287163286,0.0,3.20568,2.88719163286
 01/26  01:00:00,55.4343352866,0.0,0.0,0.0,15.863942322,29.242365,6.08974649302,0.0,3.20568,2.88406649302
 01/26  02:00:00,55.4354142945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  03:00:00,55.4413434062,0.0,0.0,0.0,15.863942322,29.242365,6.08988729978,0.0,3.20568,2.88420729978
 01/26  04:00:00,55.449158231,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  05:00:00,55.6685430723,0.0,0.0,0.0,15.863942322,29.242365,6.0898048202,0.0,3.20568,2.8841248202
 01/26  06:00:00,55.6544185997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/26  07:00:00,66.3999476498,9.20656437105,0.00251011772069,0.0,15.863942322,29.818365,387.688460129,381.598514616,3.20568,2.88426551348
 01/26  08:00:00,125.343108596,9.20656437105,0.0016577974414,0.0,80.527626,29.818365,324.295019265,318.201639375,3.20568,2.88769989007
 01/26  09:00:00,167.694308523,9.20656437105,0.0125630781213,0.0,80.527626,75.0917375,242.058338236,209.337899434,24.0426,8.67783880278
 01/26  10:00:00,167.611741945,9.20656437105,0.00535310665089,0.0,80.527626,75.0917375,184.717603509,143.216525424,24.0426,17.4584780857
 01/26  11:00:00,171.229756987,9.20656437105,0.00790395941279,0.0,80.527626,79.0911225,133.601269388,84.0720914399,32.0568,17.4723779482
 01/26  12:00:00,171.824719856,9.20656437105,0.0,0.0,80.527626,79.0911225,101.885760134,49.4030932075,32.0568,20.4258669269
 01/26  13:00:00,171.123275989,9.20656437105,0.0,0.0,80.527626,79.0911225,109.044391472,53.6027296406,32.0568,23.3848618316
 01/26  14:00:00,167.161762245,9.20656437105,0.0,0.0,80.527626,75.0917375,115.347370436,75.9062169112,16.0284,23.4127535246
 01/26  15:00:00,167.136927908,9.20678119605,0.0,0.0,80.527626,75.0917375,101.639789363,68.1520204926,16.0284,17.4593688708
 01/26  16:00:00,165.145995384,9.21289485951,0.0,0.0,80.527626,73.092045,104.998712711,84.3129403566,3.20568,17.4800923539
 01/26  17:00:00,165.061642566,9.20656437105,0.0,0.0,80.527626,73.092045,100.383770813,92.7320031049,3.20568,4.44608770808
 01/26  18:00:00,129.248656664,9.20656437105,0.0,0.0,80.527626,29.818365,165.067445208,157.664653393,3.20568,4.19711181505
 01/26  19:00:00,130.900098833,9.20656437105,0.0,0.0,80.527626,29.818365,181.288536252,172.314320519,3.20568,5.76853573313
 01/26  20:00:00,131.12084764,9.20656437105,0.0,0.0,80.527626,29.818365,204.695503158,195.711775378,3.20568,5.77804778042
 01/26  21:00:00,131.106721965,9.20656437105,0.0,0.0,80.527626,29.818365,231.362047064,222.382895797,3.20568,5.77347126657
 01/26  22:00:00,55.5458716089,0.0,0.0,0.0,15.863942322,29.242365,8.97981364005,0.0,3.20568,5.77413364005
 01/26  23:00:00,55.4228380976,0.0,0.0,0.0,15.863942322,29.242365,8.96450141189,0.0,3.20568,5.75882141189
 01/26  24:00:00,56.1749809765,0.0,0.0,0.0,15.863942322,29.242365,6.09276912016,0.0,3.20568,2.88708912016
 01/27  01:00:00,55.4188635871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  02:00:00,55.4132520829,0.0,0.0,0.0,15.863942322,29.242365,6.08993991758,0.0,3.20568,2.88425991758
 01/27  03:00:00,55.3952956796,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/27  04:00:00,55.3867819596,0.0,0.0,0.0,15.863942322,29.242365,6.0898578176,0.0,3.20568,2.8841778176
 01/27  05:00:00,58.4250163897,1.96288243508,0.0,0.0,15.863942322,29.242365,7.43720142051,1.34742566247,3.20568,2.88409575804
 01/27  06:00:00,58.4473136666,2.15582352317,0.0,0.0,15.863942322,29.242365,4.99372100679,1.76804100679,3.20568,0.02
 01/27  07:00:00,66.9038493524,9.20656437105,0.00698210361583,0.0,15.863942322,29.818365,533.286353573,527.196436647,3.20568,2.88423692545
 01/27  08:00:00,125.37175351,9.20656437105,0.0014935503398,0.0,80.527626,29.818365,434.369308971,428.275579426,3.20568,2.88804954485
 01/27  09:00:00,167.629700273,9.20656437105,0.0202804591577,0.0,80.527626,75.0917375,267.052689634,234.332314205,24.0426,8.67777542951
 01/27  10:00:00,167.113196496,9.20656437105,0.0184217897784,0.0,80.527626,75.0917375,97.4523623444,55.9542293774,24.0426,17.4555329669
 01/27  11:00:00,174.424710819,9.20656437105,3.34206868756,0.0,80.527626,79.0911225,72.9490376798,23.4226915999,32.0568,17.4695460799
 01/27  12:00:00,180.515571906,9.50942301173,8.3883416153,0.0,80.527626,79.0911225,52.9210100732,0.43864111523,32.0568,20.4255689579
 01/27  13:00:00,183.859745681,10.1012338377,11.8235750255,0.0,80.527626,79.0911225,55.4412575761,0.0,32.0568,23.3844575761
 01/27  14:00:00,185.753362418,10.7647573917,17.0137738447,0.0,80.527626,75.0917375,42.7999992104,3.36126512714,16.0284,23.4103340833
 01/27  15:00:00,190.334750789,11.0908128493,21.2456333569,0.0,80.527626,75.0917375,33.9206454662,0.435590915356,16.0284,17.4566545509
 01/27  16:00:00,187.038681798,10.7182283503,20.3457140963,0.0,80.527626,73.092045,24.8947173726,4.21169708334,3.20568,17.4773402893
 01/27  17:00:00,177.574413817,9.20728158639,12.5353494276,0.0,80.527626,73.092045,16.6679833196,10.5743764574,3.20568,2.88792686213
 01/27  18:00:00,129.8082972,9.20656437105,2.38589950327,0.0,80.527626,29.818365,32.7713820761,26.6776232975,3.20568,2.88807877857
 01/27  19:00:00,130.267635606,9.20656437105,0.0,0.0,80.527626,29.818365,46.7734285582,37.7984393474,3.20568,5.76930921074
 01/27  20:00:00,130.33556349,9.20656437105,0.0,0.0,80.527626,29.818365,91.4983718676,79.635386244,3.20568,8.65730562358
 01/27  21:00:00,130.661555007,9.20656437105,0.0,0.0,80.527626,29.818365,185.082484641,176.103348594,3.20568,5.77345604737
 01/27  22:00:00,55.4316304537,0.0,0.0,0.0,15.863942322,29.242365,8.97936364151,0.0,3.20568,5.77368364151
 01/27  23:00:00,55.459061876,0.0,0.0,0.0,15.863942322,29.242365,8.96411180157,0.0,3.20568,5.75843180157
 01/27  24:00:00,56.213220409,0.0,0.0,0.0,15.863942322,29.242365,6.09270611498,0.0,3.20568,2.88702611498
 01/28  01:00:00,55.4739590213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  02:00:00,55.464387342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  03:00:00,55.4483555341,0.0,0.0,0.0,15.863942322,29.242365,6.0884125922,0.0,3.20568,2.8827325922
 01/28  04:00:00,55.4284151451,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  05:00:00,55.6302988093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  06:00:00,55.5977622193,0.0,0.0,0.0,15.863942322,29.242365,6.08831706935,0.0,3.20568,2.88263706935
 01/28  07:00:00,56.5547183298,0.954770725705,0.0,0.0,15.863942322,29.242365,3.83095871076,0.605278710759,3.20568,0.02
 01/28  08:00:00,50.3611894234,0.538955880791,0.0,0.0,15.863942322,29.242365,6.35599211703,0.267622828137,3.20568,2.8826892889
 01/28  09:00:00,47.0008461073,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  10:00:00,47.0693437437,0.0,0.0,0.0,15.863942322,29.242365,6.08987951761,0.0,3.20568,2.88419951761
 01/28  11:00:00,47.0919625143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  12:00:00,47.8029739911,0.0,0.0,0.0,15.863942322,29.242365,6.08979660054,0.0,3.20568,2.88411660054
 01/28  13:00:00,47.1391910349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  14:00:00,47.1836553774,0.0,0.0,0.0,15.863942322,29.242365,6.08841247405,0.0,3.20568,2.88273247405
 01/28  15:00:00,48.8329863877,0.690052750286,0.948777165481,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  16:00:00,48.0401009281,0.378932929775,0.483458087409,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  17:00:00,47.0482225222,0.0,0.0,0.0,15.863942322,29.242365,6.0883169183,0.0,3.20568,2.8826369183
 01/28  18:00:00,52.7313847561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  19:00:00,55.5832401475,0.0,0.0,0.0,15.863942322,29.242365,6.08836912324,0.0,3.20568,2.88268912324
 01/28  20:00:00,55.7913958734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  21:00:00,55.7558568255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  22:00:00,55.625911148,0.0,0.0,0.0,15.863942322,29.242365,6.08842125681,0.0,3.20568,2.88274125681
 01/28  23:00:00,55.4722985374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/28  24:00:00,56.1737295855,0.0,0.0,0.0,15.863942322,29.242365,6.08832570334,0.0,3.20568,2.88264570334
 01/29  01:00:00,55.4632020971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  02:00:00,55.4704562601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  03:00:00,55.4723618097,0.0,0.0,0.0,15.863942322,29.242365,6.08837827867,0.0,3.20568,2.88269827867
 01/29  04:00:00,55.4640775386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  05:00:00,55.6776545155,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  06:00:00,55.6600773321,0.0,0.0,0.0,15.863942322,29.242365,6.08843069469,0.0,3.20568,2.88275069469
 01/29  07:00:00,55.6679805183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  08:00:00,49.8715514568,0.0,0.0,0.0,15.863942322,29.242365,6.08833543462,0.0,3.20568,2.88265543462
 01/29  09:00:00,47.0415329223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  10:00:00,47.1152712931,0.0,0.0,0.0,15.863942322,29.242365,6.08996284154,0.0,3.20568,2.88428284154
 01/29  11:00:00,47.1473745324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  12:00:00,47.8347031969,0.0,0.0,0.0,15.863942322,29.242365,6.08976872038,0.0,3.20568,2.88408872038
 01/29  13:00:00,47.1465692694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  14:00:00,47.1966944584,0.0,0.0,0.0,15.863942322,29.242365,6.08991073916,0.0,3.20568,2.88423073916
 01/29  15:00:00,50.3711586588,1.03507912543,2.11500014591,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  16:00:00,50.152014193,1.13679878932,1.81092515961,0.0,15.863942322,29.242365,6.08841157565,0.0,3.20568,2.88273157565
 01/29  17:00:00,47.0931074599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  18:00:00,52.7927335352,0.0,0.0,0.0,15.863942322,29.242365,6.08835261566,0.0,3.20568,2.88267261566
 01/29  19:00:00,55.6413579311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  20:00:00,55.8609076676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  21:00:00,55.8419257599,0.0,0.0,0.0,15.863942322,29.242365,6.08840508083,0.0,3.20568,2.88272508083
 01/29  22:00:00,55.7168764367,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/29  23:00:00,55.5519823354,0.0,0.0,0.0,15.863942322,29.242365,6.08830982524,0.0,3.20568,2.88262982524
 01/29  24:00:00,56.2267357334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  01:00:00,55.5300213403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  02:00:00,55.5270539422,0.0,0.0,0.0,15.863942322,29.242365,6.08989515808,0.0,3.20568,2.88421515808
 01/30  03:00:00,55.5323333343,0.0,0.0,0.0,15.863942322,29.242365,6.08981412464,0.0,3.20568,2.88413412464
 01/30  04:00:00,55.5274333608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  05:00:00,55.7484953895,0.0,0.0,0.0,15.863942322,29.242365,6.0899564234,0.0,3.20568,2.8842764234
 01/30  06:00:00,55.7401398304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/30  07:00:00,66.9694457185,9.20656437105,1.30014051689,0.0,15.863942322,29.818365,122.019411919,115.929536592,3.20568,2.88419532701
 01/30  08:00:00,127.689533779,9.20656437105,2.98190395242,0.0,80.527626,29.818365,99.3530957221,93.2593694117,3.20568,2.88804631035
 01/30  09:00:00,167.858838811,9.20656437105,0.79928930246,0.0,80.527626,75.0917375,73.8430883099,41.1225622534,24.0426,8.6779260565
 01/30  10:00:00,167.076695863,9.20656437105,0.00569131694851,0.0,80.527626,75.0917375,83.4440683649,41.9431563042,24.0426,17.4583120606
 01/30  11:00:00,172.293243023,9.20656437105,1.21695977866,0.0,80.527626,79.0911225,78.9408664533,29.4117615959,32.0568,17.4723048574
 01/30  12:00:00,174.430911984,9.20656437105,2.64100250852,0.0,80.527626,79.0911225,60.2594941714,7.77677582748,32.0568,20.4259183439
 01/30  13:00:00,173.745149846,9.20656437105,2.65960574684,0.0,80.527626,79.0911225,62.0805645235,6.63870418586,32.0568,23.3850603377
 01/30  14:00:00,171.600539637,9.21394010377,4.4784555434,0.0,80.527626,75.0917375,56.5915217279,17.1500118835,16.0284,23.4131098444
 01/30  15:00:00,172.875749698,9.2287924147,5.73309424645,0.0,80.527626,75.0917375,47.9314053036,14.4434001016,16.0284,17.459605202
 01/30  16:00:00,167.429173489,9.23862759527,2.31809252015,0.0,80.527626,73.092045,44.9192277209,24.2331321801,3.20568,17.4804155408
 01/30  17:00:00,164.959745806,9.20656437105,0.0,0.0,80.527626,73.092045,48.5790553686,39.6176980609,3.20568,5.75567730772
 01/30  18:00:00,127.454336321,9.20656437105,0.0,0.0,80.527626,29.818365,110.320262742,104.22671964,3.20568,2.88786310237
 01/30  19:00:00,130.361261968,9.20656437105,0.0,0.0,80.527626,29.818365,148.731301408,139.757013403,3.20568,5.76860800573
 01/30  20:00:00,130.578654775,9.20656437105,0.0,0.0,80.527626,29.818365,143.257567674,134.273752251,3.20568,5.77813542317
 01/30  21:00:00,130.570579882,9.20656437105,0.0,0.0,80.527626,29.818365,144.109290255,135.130048737,3.20568,5.77356151843
 01/30  22:00:00,55.6103249663,0.0,0.0,0.0,15.863942322,29.242365,11.8561915001,0.0,3.20568,8.65051150011
 01/30  23:00:00,55.4947199184,0.0,0.0,0.0,15.863942322,29.242365,6.09494599896,0.0,3.20568,2.88926599896
 01/30  24:00:00,56.2368050687,0.0,0.0,0.0,15.863942322,29.242365,6.09281022745,0.0,3.20568,2.88713022745
 01/31  01:00:00,55.5290655629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  02:00:00,55.5120554094,0.0,0.0,0.0,15.863942322,29.242365,6.0897567406,0.0,3.20568,2.8840767406
 01/31  03:00:00,55.496476821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  04:00:00,55.4971799608,0.0,0.0,0.0,15.863942322,29.242365,6.08989944368,0.0,3.20568,2.88421944368
 01/31  05:00:00,56.5529943818,0.0,0.0,0.0,15.863942322,29.242365,6.08981869392,0.0,3.20568,2.88413869392
 01/31  06:00:00,56.3772377274,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 01/31  07:00:00,66.2207235982,9.20656437105,0.00201170124216,0.0,15.863942322,29.818365,312.905812253,306.815850961,3.20568,2.88428129192
 01/31  08:00:00,124.765509994,9.20656437105,0.00144102354579,0.0,80.527626,29.818365,232.356858702,226.263080461,3.20568,2.88809824062
 01/31  09:00:00,167.091708855,9.20656437105,0.0136446442269,0.0,80.527626,75.0917375,157.628534283,124.908657999,24.0426,8.67727628357
 01/31  10:00:00,167.083100425,9.20656437105,0.00509989669498,0.0,80.527626,75.0917375,131.908735372,90.4100685065,24.0426,17.4560668653
 01/31  11:00:00,171.072299592,9.20656437105,0.00259824181161,0.0,80.527626,79.0911225,120.649900041,71.122954969,32.0568,17.4701450719
 01/31  12:00:00,171.780434836,9.20656437105,0.0,0.0,80.527626,79.0911225,108.900840356,56.4176895374,32.0568,20.4263508183
 01/31  13:00:00,171.068165701,9.20656437105,0.0,0.0,80.527626,79.0911225,104.885896143,49.4436318016,32.0568,23.385464341
 01/31  14:00:00,167.077564146,9.20656437105,0.0,0.0,80.527626,75.0917375,91.4982328385,52.0594743795,16.0284,23.4103584591
 01/31  15:00:00,167.075789675,9.20656437105,0.0,0.0,80.527626,75.0917375,86.0458164692,52.5598900975,16.0284,17.4575263717
 01/31  16:00:00,165.064374506,9.20656437105,0.0,0.0,80.527626,73.092045,92.8199206219,72.1359351228,3.20568,17.4783054991
 01/31  17:00:00,164.963284471,9.20656437105,0.0,0.0,80.527626,73.092045,86.4354146603,80.3416815829,3.20568,2.8880530774
 01/31  18:00:00,127.420935574,9.20656437105,0.0,0.0,80.527626,29.818365,100.829347351,94.7355958038,3.20568,2.88807154701
 01/31  19:00:00,130.2845899,9.20656437105,0.0,0.0,80.527626,29.818365,113.88179633,104.906534799,3.20568,5.76958153094
 01/31  20:00:00,130.270545973,9.20656437105,0.0,0.0,80.527626,29.818365,105.956950959,94.0935344043,3.20568,8.65773655469
 01/31  21:00:00,130.276937579,9.20656437105,0.0,0.0,80.527626,29.818365,119.227633176,110.248208296,3.20568,5.77374487981
 01/31  22:00:00,55.4351424543,0.0,0.0,0.0,15.863942322,29.242365,8.97942846186,0.0,3.20568,5.77374846186
 01/31  23:00:00,55.4639672028,0.0,0.0,0.0,15.863942322,29.242365,8.9644024048,0.0,3.20568,5.7587224048
 01/31  24:00:00,56.2080121908,0.0,0.0,0.0,15.863942322,29.242365,6.09285166395,0.0,3.20568,2.88717166395
 02/01  01:00:00,55.4664071899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  02:00:00,55.4533380651,0.0,0.0,0.0,15.863942322,29.242365,6.08987061263,0.0,3.20568,2.88419061263
 02/01  03:00:00,55.4333109598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  04:00:00,55.4136324867,0.0,0.0,0.0,15.863942322,29.242365,6.08979011628,0.0,3.20568,2.88411011628
 02/01  05:00:00,55.630447022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/01  06:00:00,55.6808250733,0.0,0.0,0.0,15.863942322,29.242365,6.08993302178,0.0,3.20568,2.88425302178
 02/01  07:00:00,65.7845066009,9.20656437105,0.00737946395327,0.0,15.863942322,29.818365,300.402694652,294.312842183,3.20568,2.88417246851
 02/01  08:00:00,123.34109792,9.20656437105,0.00160205028474,0.0,80.527626,29.818365,248.596931615,242.503485831,3.20568,2.88776578387
 02/01  09:00:00,167.297854333,9.20656437105,0.248414486844,0.0,80.527626,75.0917375,113.410792592,80.6905684275,24.0426,8.6776241649
 02/01  10:00:00,174.544918668,9.20656437105,7.43742020121,0.0,80.527626,75.0917375,70.7721874802,29.275567976,24.0426,17.4540195042
 02/01  11:00:00,185.261064049,9.20656437105,14.1109595665,0.0,80.527626,79.0911225,59.5773098314,10.0511717366,32.0568,17.4693380948
 02/01  12:00:00,190.446806611,9.20656437105,18.5181771704,0.0,80.527626,79.0911225,53.4767403741,0.992384463959,32.0568,20.4275559101
 02/01  13:00:00,197.588918457,9.21162296518,26.318512995,0.0,80.527626,79.0911225,55.5077277731,0.0648920348035,32.0568,23.3860357383
 02/01  14:00:00,198.471869978,9.24415594851,31.1232392193,0.0,80.527626,75.0917375,39.4782479774,0.0384548169318,16.0284,23.4113931605
 02/01  15:00:00,204.42805814,9.41904812784,36.8952558369,0.0,80.527626,75.0917375,33.4839649731,0.0,16.0284,17.4555649731
 02/01  16:00:00,190.876451136,9.48752966493,25.3430939365,0.0,80.527626,73.092045,20.8284248417,0.143796443331,3.20568,17.4789483984
 02/01  17:00:00,180.519829818,9.20656437105,15.4555815539,0.0,80.527626,73.092045,9.62510629228,3.53148109629,3.20568,2.88794519599
 02/01  18:00:00,131.125224654,9.20656437105,3.697645326,0.0,80.527626,29.818365,43.2419487303,37.1481680819,3.20568,2.88810064846
 02/01  19:00:00,130.27093824,9.20656437105,0.0,0.0,80.527626,29.818365,85.0470382553,76.0724011577,3.20568,5.76895709768
 02/01  20:00:00,130.695357081,9.20656437105,0.0,0.0,80.527626,29.818365,229.869703803,218.007222644,3.20568,8.65680115896
 02/01  21:00:00,130.596723321,9.20656437105,0.0,0.0,80.527626,29.818365,130.883076419,121.904265707,3.20568,5.77313071174
 02/01  22:00:00,55.6201149287,0.0,0.0,0.0,15.863942322,29.242365,8.97989885762,0.0,3.20568,5.77421885762
 02/01  23:00:00,55.5019364887,0.0,0.0,0.0,15.863942322,29.242365,6.09516147297,0.0,3.20568,2.88948147297
 02/01  24:00:00,56.2542426269,0.0,0.0,0.0,15.863942322,29.242365,6.09299147295,0.0,3.20568,2.88731147295
 02/02  01:00:00,55.5505140791,0.0,0.0,0.0,15.863942322,29.242365,6.08987129081,0.0,3.20568,2.88419129081
 02/02  02:00:00,55.554244548,0.0,0.0,0.0,15.863942322,29.242365,6.08979100383,0.0,3.20568,2.88411100383
 02/02  03:00:00,55.5394817253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  04:00:00,55.5648663226,0.0,0.0,0.0,15.863942322,29.242365,6.08993413967,0.0,3.20568,2.88425413967
 02/02  05:00:00,55.7456474446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/02  06:00:00,55.6868558044,0.0,0.0,0.0,15.863942322,29.242365,6.08985380344,0.0,3.20568,2.88417380344
 02/02  07:00:00,65.949925379,9.20656437105,0.0,0.0,15.863942322,29.818365,296.26955576,290.179782234,3.20568,2.88409352579
 02/02  08:00:00,123.469143346,9.20656437105,0.00138727044956,0.0,80.527626,29.818365,251.851097827,245.757542422,3.20568,2.88787540481
 02/02  09:00:00,167.158067115,9.20656437105,0.0161679749519,0.0,80.527626,75.0917375,144.161085433,111.439791316,24.0426,8.67869411726
 02/02  10:00:00,167.061385053,9.20656437105,0.00511025553863,0.0,80.527626,75.0917375,85.5994341103,44.1046260047,24.0426,17.4522081055
 02/02  11:00:00,173.406753127,9.20656437105,2.33723008797,0.0,80.527626,79.0911225,70.9127598065,21.3884586889,32.0568,17.4675011175
 02/02  12:00:00,179.96008926,9.20656437105,8.12869980757,0.0,80.527626,79.0911225,52.4817049796,0.0,32.0568,20.4249049796
 02/02  13:00:00,184.043070236,9.21635075915,12.865893272,0.0,80.527626,79.0911225,55.4435629884,0.0,32.0568,23.3867629884
 02/02  14:00:00,183.057179528,9.27762496999,15.7789161221,0.0,80.527626,75.0917375,39.5182822041,0.0759004238091,16.0284,23.4139817803
 02/02  15:00:00,184.532954492,9.53435595299,17.0006486671,0.0,80.527626,75.0917375,33.4822725221,0.0,16.0284,17.4538725221
 02/02  16:00:00,181.875063229,9.63851146777,16.2715935999,0.0,80.527626,73.092045,24.4681433511,3.78796670599,3.20568,17.4744966451
 02/02  17:00:00,176.237044994,9.20656437105,11.2104771215,0.0,80.527626,73.092045,16.0340125382,9.94046644446,3.20568,2.88786609374
 02/02  18:00:00,130.13068373,9.20656437105,2.72281256376,0.0,80.527626,29.818365,28.3944792028,22.3007747234,3.20568,2.88802447937
 02/02  19:00:00,130.298851469,9.20656437105,0.0,0.0,80.527626,29.818365,81.4389963473,72.4634114405,3.20568,5.76990490675
 02/02  20:00:00,130.832461432,9.20656437105,0.0,0.0,80.527626,29.818365,187.730754361,175.868143399,3.20568,8.65693096218
 02/02  21:00:00,131.100970203,9.20656437105,0.0,0.0,80.527626,29.818365,190.744019637,181.764679946,3.20568,5.77365969132
 02/02  22:00:00,55.571473857,0.0,0.0,0.0,15.863942322,29.242365,8.97977584006,0.0,3.20568,5.77409584006
 02/02  23:00:00,55.4594570489,0.0,0.0,0.0,15.863942322,29.242365,6.09487888857,0.0,3.20568,2.88919888857
 02/02  24:00:00,56.2119607061,0.0,0.0,0.0,15.863942322,29.242365,6.09270847927,0.0,3.20568,2.88702847927
 02/03  01:00:00,55.4773707099,0.0,0.0,0.0,15.863942322,29.242365,6.08981177181,0.0,3.20568,2.88413177181
 02/03  02:00:00,55.4652892104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  03:00:00,55.4477596558,0.0,0.0,0.0,15.863942322,29.242365,6.08995508592,0.0,3.20568,2.88427508592
 02/03  04:00:00,55.434394874,0.0,0.0,0.0,15.863942322,29.242365,6.08987491291,0.0,3.20568,2.88419491291
 02/03  05:00:00,56.4822462349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/03  06:00:00,56.3136472653,0.0,0.0,0.0,15.863942322,29.242365,6.08979480567,0.0,3.20568,2.88411480567
 02/03  07:00:00,66.7688544944,9.20656437105,0.0012236364468,0.0,15.863942322,29.818365,429.927987831,426.702307831,3.20568,0.02
 02/03  08:00:00,123.906117689,9.20656437105,0.00148221893348,0.0,80.527626,29.818365,378.669975184,372.576236934,3.20568,2.8880582499
 02/03  09:00:00,167.642823732,9.20656437105,0.0164339822154,0.0,80.527626,75.0917375,254.490264673,218.883424278,24.0426,11.5642403948
 02/03  10:00:00,167.190169238,9.20656437105,0.00573809029982,0.0,80.527626,75.0917375,132.723203092,91.2301563098,24.0426,17.4504467824
 02/03  11:00:00,171.332479922,9.20656437105,0.260754935597,0.0,80.527626,79.0911225,93.7813198229,44.2588336374,32.0568,17.4656861855
 02/03  12:00:00,177.589147227,9.20656437105,5.77649132509,0.0,80.527626,79.0911225,59.1725722767,6.69010594226,32.0568,20.4256663344
 02/03  13:00:00,181.760326297,9.20656437105,10.6222168808,0.0,80.527626,79.0911225,56.5186699754,1.07439062314,32.0568,23.3874793522
 02/03  14:00:00,179.797791758,9.20656437105,12.6244786386,0.0,80.527626,75.0917375,45.7892308344,6.34898605871,16.0284,23.4118447756
 02/03  15:00:00,182.379159661,9.2162696392,15.1850330087,0.0,80.527626,75.0917375,36.8414000924,3.36079400167,16.0284,17.4522060907
 02/03  16:00:00,181.174168843,9.22628390056,15.9852318065,0.0,80.527626,73.092045,26.6873161418,6.00893366658,3.20568,17.4727024752
 02/03  17:00:00,176.938330028,9.20656437105,11.9072904704,0.0,80.527626,73.092045,19.2154954646,13.1218183241,3.20568,2.88799714049
 02/03  18:00:00,129.522967248,9.20656437105,2.09025072047,0.0,80.527626,29.818365,46.1000020234,40.0063719618,3.20568,2.88795006156
 02/03  19:00:00,130.320421439,9.20656437105,0.0,0.0,80.527626,29.818365,102.893886018,93.9188651489,3.20568,5.76934086886
 02/03  20:00:00,130.659905876,9.20656437105,0.0,0.0,80.527626,29.818365,228.675090004,216.812325506,3.20568,8.65708449731
 02/03  21:00:00,130.915612508,9.20656437105,0.0,0.0,80.527626,29.818365,216.25324756,207.27382624,3.20568,5.77374131995
 02/03  22:00:00,55.4103706182,0.0,0.0,0.0,15.863942322,29.242365,8.97964493815,0.0,3.20568,5.77396493815
 02/03  23:00:00,55.4592879728,0.0,0.0,0.0,15.863942322,29.242365,6.09508923103,0.0,3.20568,2.88940923103
 02/03  24:00:00,56.2128489635,0.0,0.0,0.0,15.863942322,29.242365,6.09280531136,0.0,3.20568,2.88712531136
 02/04  01:00:00,55.4652126965,0.0,0.0,0.0,15.863942322,29.242365,6.08837786213,0.0,3.20568,2.88269786213
 02/04  02:00:00,55.4817091539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  03:00:00,55.4897774939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  04:00:00,55.464082451,0.0,0.0,0.0,15.863942322,29.242365,6.08843158383,0.0,3.20568,2.88275158383
 02/04  05:00:00,55.6600380084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  06:00:00,55.6289929139,0.0,0.0,0.0,15.863942322,29.242365,6.08833754695,0.0,3.20568,2.88265754695
 02/04  07:00:00,55.6348654549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  08:00:00,48.4290105718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  09:00:00,47.0162093633,0.0,0.0,0.0,15.863942322,29.242365,6.08839135605,0.0,3.20568,2.88271135605
 02/04  10:00:00,47.0477892484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  11:00:00,47.0519383955,0.0,0.0,0.0,15.863942322,29.242365,6.08983340029,0.0,3.20568,2.88415340029
 02/04  12:00:00,47.7540467944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  13:00:00,47.0919378645,0.0,0.0,0.0,15.863942322,29.242365,6.08975346435,0.0,3.20568,2.88407346435
 02/04  14:00:00,47.1681212344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  15:00:00,47.204530253,0.0,0.0,0.0,15.863942322,29.242365,6.08843886481,0.0,3.20568,2.88275886481
 02/04  16:00:00,47.1948289646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  17:00:00,47.0803860472,0.0,0.0,0.0,15.863942322,29.242365,6.08834481242,0.0,3.20568,2.88266481242
