Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/04  18:00:00,52.764985525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  19:00:00,55.5862024065,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  20:00:00,55.7885168292,0.0,0.0,0.0,15.863942322,29.242365,6.08839859996,0.0,3.20568,2.88271859996
 02/04  21:00:00,55.7614645681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  22:00:00,55.6434913648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/04  23:00:00,55.4906436379,0.0,0.0,0.0,15.863942322,29.242365,6.08830457044,0.0,3.20568,2.88262457044
 02/04  24:00:00,56.1772713663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  01:00:00,55.4737041013,0.0,0.0,0.0,15.863942322,29.242365,6.08835849364,0.0,3.20568,2.88267849364
 02/05  02:00:00,55.4590897159,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  03:00:00,55.4391981311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  04:00:00,55.4242125305,0.0,0.0,0.0,15.863942322,29.242365,6.08841236394,0.0,3.20568,2.88273236394
 02/05  05:00:00,55.6326490285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  06:00:00,55.6211282684,0.0,0.0,0.0,15.863942322,29.242365,6.08831843045,0.0,3.20568,2.88263843045
 02/05  07:00:00,55.6284133665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  08:00:00,48.4310489443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  09:00:00,47.0414290176,0.0,0.0,0.0,15.863942322,29.242365,6.08990075407,0.0,3.20568,2.88422075407
 02/05  10:00:00,47.0813947022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  11:00:00,47.0866670948,0.0,0.0,0.0,15.863942322,29.242365,6.08993259099,0.0,3.20568,2.88425259099
 02/05  12:00:00,47.7668673249,0.0,0.0,0.0,15.863942322,29.242365,6.08996324089,0.0,3.20568,2.88428324089
 02/05  13:00:00,47.0956222101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  14:00:00,47.1690763684,0.0,0.0,0.0,15.863942322,29.242365,6.08988330147,0.0,3.20568,2.88420330147
 02/05  15:00:00,50.5036644045,1.06898568006,2.23007492548,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  16:00:00,49.9309678577,0.947332324437,1.78426034861,0.0,15.863942322,29.242365,6.0884318563,0.0,3.20568,2.8827518563
 02/05  17:00:00,47.0906962994,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  18:00:00,51.349953356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  19:00:00,55.6151484326,0.0,0.0,0.0,15.863942322,29.242365,6.08839638608,0.0,3.20568,2.88271638608
 02/05  20:00:00,55.8088886821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  21:00:00,55.7845102055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  22:00:00,55.6630461292,0.0,0.0,0.0,15.863942322,29.242365,6.0883024539,0.0,3.20568,2.8826224539
 02/05  23:00:00,55.4913428409,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/05  24:00:00,56.176603564,0.0,0.0,0.0,15.863942322,29.242365,6.08835642765,0.0,3.20568,2.88267642765
 02/06  01:00:00,55.4496132165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  02:00:00,55.4331386016,0.0,0.0,0.0,15.863942322,29.242365,6.08987392973,0.0,3.20568,2.88419392973
 02/06  03:00:00,55.4234569378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  04:00:00,55.4159182333,0.0,0.0,0.0,15.863942322,29.242365,6.08979414771,0.0,3.20568,2.88411414771
 02/06  05:00:00,55.620165021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/06  06:00:00,55.599380616,0.0,0.0,0.0,15.863942322,29.242365,6.08993782895,0.0,3.20568,2.88425782895
 02/06  07:00:00,66.445427662,9.20656437105,0.00656205373281,0.0,15.863942322,29.818365,461.371806135,455.28194816,3.20568,2.88417797521
 02/06  08:00:00,123.907069206,9.20656437105,0.00146771291338,0.0,80.527626,29.818365,409.141263955,403.047810576,3.20568,2.88777337844
 02/06  09:00:00,167.683776308,9.20656437105,0.0163848051989,0.0,80.527626,75.0917375,291.531368935,258.81109684,24.0426,8.67767209505
 02/06  10:00:00,167.469255848,9.20656437105,0.00577224309159,0.0,80.527626,75.0917375,180.622509298,139.125723277,24.0426,17.4541860209
 02/06  11:00:00,171.122141366,9.20656437105,0.00740940571307,0.0,80.527626,79.0911225,122.014567347,72.4884769335,32.0568,17.4692904133
 02/06  12:00:00,171.778560646,9.20656437105,0.0,0.0,80.527626,79.0911225,81.54573468,29.0617193921,32.0568,20.4272152879
 02/06  13:00:00,172.531822979,9.20656437105,1.4630665066,0.0,80.527626,79.0911225,68.6850257331,13.2418074591,32.0568,23.386418274
 02/06  14:00:00,170.999335584,9.20656437105,3.8992234395,0.0,80.527626,75.0917375,60.2341641535,20.7963558791,16.0284,23.4094082743
 02/06  15:00:00,171.848190877,9.20656437105,4.74143470209,0.0,80.527626,75.0917375,52.0227719718,18.5384525423,16.0284,17.4559194295
 02/06  16:00:00,168.837224406,9.20969891164,3.75399145611,0.0,80.527626,73.092045,43.6169388711,22.9345442332,3.20568,17.4767146379
 02/06  17:00:00,165.602772171,9.20656437105,0.655203569454,0.0,80.527626,73.092045,33.2386463664,27.1449668502,3.20568,2.88799951617
 02/06  18:00:00,125.969776749,9.20656437105,0.0,0.0,80.527626,29.818365,53.17664321,47.0830199167,3.20568,2.88794329325
 02/06  19:00:00,130.287610449,9.20656437105,0.0,0.0,80.527626,29.818365,83.9775912777,75.0028401822,3.20568,5.76907109553
 02/06  20:00:00,130.523417734,9.20656437105,0.0,0.0,80.527626,29.818365,109.151250924,97.2885885776,3.20568,8.65698234654
 02/06  21:00:00,130.516298441,9.20656437105,0.0,0.0,80.527626,29.818365,115.040837721,106.061907041,3.20568,5.77325067995
 02/06  22:00:00,55.6279548663,0.0,0.0,0.0,15.863942322,29.242365,8.97917019876,0.0,3.20568,5.77349019876
 02/06  23:00:00,55.5105769963,0.0,0.0,0.0,15.863942322,29.242365,8.96439731103,0.0,3.20568,5.75871731103
 02/06  24:00:00,56.2439343203,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  01:00:00,55.532012516,0.0,0.0,0.0,15.863942322,29.242365,6.08993052159,0.0,3.20568,2.88425052159
 02/07  02:00:00,55.523424804,0.0,0.0,0.0,15.863942322,29.242365,6.08985069427,0.0,3.20568,2.88417069427
 02/07  03:00:00,55.5161889341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  04:00:00,55.5158166373,0.0,0.0,0.0,15.863942322,29.242365,6.08977094004,0.0,3.20568,2.88409094004
 02/07  05:00:00,56.5896119654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/07  06:00:00,56.4278574281,0.0,0.0,0.0,15.863942322,29.242365,6.08991467495,0.0,3.20568,2.88423467495
 02/07  07:00:00,66.0809000064,9.20656437105,0.00126385825328,0.0,15.863942322,29.818365,250.027817906,243.937983039,3.20568,2.88415486785
 02/07  08:00:00,123.372325561,9.20656437105,0.00191618511579,0.0,80.527626,29.818365,229.480613113,223.386994492,3.20568,2.88793862037
 02/07  09:00:00,167.116216441,9.20656437105,0.0147995604794,0.0,80.527626,75.0917375,137.419321206,104.69781291,24.0426,8.67890829613
 02/07  10:00:00,167.083736191,9.20656437105,0.00662522335465,0.0,80.527626,75.0917375,88.2920266216,46.796753102,24.0426,17.4526735196
 02/07  11:00:00,171.715098943,9.20656437105,0.640623360565,0.0,80.527626,79.0911225,75.8608003005,26.3359930643,32.0568,17.4680072362
 02/07  12:00:00,173.151268311,9.20656437105,1.37250903505,0.0,80.527626,79.0911225,60.2471070592,7.76479328073,32.0568,20.4255137785
 02/07  13:00:00,171.204183552,9.21491536319,0.130483560871,0.0,80.527626,79.0911225,67.3402991775,11.8959764317,32.0568,23.3875227458
 02/07  14:00:00,167.121916309,9.24538011341,0.0,0.0,80.527626,75.0917375,67.4331159768,27.9903524818,16.0284,23.414363495
 02/07  15:00:00,167.788347446,9.32101754761,0.589475865815,0.0,80.527626,75.0917375,55.1539718599,21.6711244327,16.0284,17.4544474272
 02/07  16:00:00,166.571576714,9.37924748341,1.33299036642,0.0,80.527626,73.092045,44.2714762992,23.5906542679,3.20568,17.4751420314
 02/07  17:00:00,164.953255732,9.20656437105,0.0,0.0,80.527626,73.092045,54.7520946,48.6584569653,3.20568,2.88795763471
 02/07  18:00:00,126.077630174,9.20656437105,0.0,0.0,80.527626,29.818365,139.610429195,133.517305045,3.20568,2.88744414962
 02/07  19:00:00,130.763021525,9.20656437105,0.0,0.0,80.527626,29.818365,218.528284429,209.55401805,3.20568,5.76858637888
 02/07  20:00:00,130.892658699,9.20656437105,0.0,0.0,80.527626,29.818365,202.44831956,190.585411476,3.20568,8.65722808442
 02/07  21:00:00,130.890870886,9.20656437105,0.0,0.0,80.527626,29.818365,244.981350381,236.002036049,3.20568,5.77363433186
 02/07  22:00:00,55.3715398534,0.0,0.0,0.0,15.863942322,29.242365,8.97998063261,0.0,3.20568,5.77430063261
 02/07  23:00:00,55.4282045753,0.0,0.0,0.0,15.863942322,29.242365,6.09497842382,0.0,3.20568,2.88929842382
 02/07  24:00:00,56.2007077195,0.0,0.0,0.0,15.863942322,29.242365,6.09280828699,0.0,3.20568,2.88712828699
 02/08  01:00:00,55.4683872571,0.0,0.0,0.0,15.863942322,29.242365,6.08991117223,0.0,3.20568,2.88423117223
 02/08  02:00:00,55.4763593883,0.0,0.0,0.0,15.863942322,29.242365,6.08983136263,0.0,3.20568,2.88415136263
 02/08  03:00:00,55.4697654188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  04:00:00,55.4687850615,0.0,0.0,0.0,15.863942322,29.242365,6.08975162308,0.0,3.20568,2.88407162308
 02/08  05:00:00,55.6796540057,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/08  06:00:00,55.6587490189,0.0,0.0,0.0,15.863942322,29.242365,6.08989538259,0.0,3.20568,2.88421538259
 02/08  07:00:00,66.4001375917,9.20656437105,0.00232218304231,0.0,15.863942322,29.818365,372.511636986,369.285956986,3.20568,0.02
 02/08  08:00:00,123.819252278,9.20656437105,0.00184588135604,0.0,80.527626,29.818365,279.074144616,271.844175399,3.20568,4.02428921754
 02/08  09:00:00,167.257357434,9.20656437105,0.0172488810149,0.0,80.527626,75.0917375,163.463356915,129.000357106,24.0426,10.4203998087
 02/08  10:00:00,167.138437589,9.20656437105,0.00603681343437,0.0,80.527626,75.0917375,120.895989606,79.4022429218,24.0426,17.4511466843
 02/08  11:00:00,171.092324714,9.20656437105,0.00738502601955,0.0,80.527626,79.0911225,101.65268785,52.1294594197,32.0568,17.4664284307
 02/08  12:00:00,171.853017942,9.28583928453,0.0,0.0,80.527626,79.0911225,74.2444327707,21.7611033006,32.0568,20.4265294701
 02/08  13:00:00,171.503804104,9.65048352927,0.0,0.0,80.527626,79.0911225,67.8763625932,12.432448269,32.0568,23.3871143242
 02/08  14:00:00,167.8205883,9.9450048658,0.0,0.0,80.527626,75.0917375,63.1873715497,23.7466525257,16.0284,23.4123190241
 02/08  15:00:00,167.927602797,10.0517814542,0.0,0.0,80.527626,75.0917375,57.1007970136,23.619428624,16.0284,17.4529683895
 02/08  16:00:00,165.655484017,9.80221371202,0.0,0.0,80.527626,73.092045,51.1818427281,30.5026207411,3.20568,17.473541987
 02/08  17:00:00,164.947178277,9.20656437105,0.0,0.0,80.527626,73.092045,37.2684676808,31.1750777497,3.20568,2.88770993117
 02/08  18:00:00,125.9585598,9.20656437105,0.0,0.0,80.527626,29.818365,44.6204169536,38.5266619336,3.20568,2.88807501996
 02/08  19:00:00,130.259296502,9.20656437105,0.0,0.0,80.527626,29.818365,61.784230041,52.8089538087,3.20568,5.76959623232
 02/08  20:00:00,130.81692887,9.20656437105,0.0,0.0,80.527626,29.818365,192.968603917,181.105455927,3.20568,8.65746798984
 02/08  21:00:00,131.098277202,9.20656437105,0.0,0.0,80.527626,29.818365,202.294612867,193.314930842,3.20568,5.77400202499
 02/08  22:00:00,55.5813671921,0.0,0.0,0.0,15.863942322,29.242365,8.97948242486,0.0,3.20568,5.77380242486
 02/08  23:00:00,55.4728907155,0.0,0.0,0.0,15.863942322,29.242365,6.09521872645,0.0,3.20568,2.88953872645
 02/08  24:00:00,56.2187131093,0.0,0.0,0.0,15.863942322,29.242365,6.09293424733,0.0,3.20568,2.88725424733
 02/09  01:00:00,55.4865526314,0.0,0.0,0.0,15.863942322,29.242365,6.08988549323,0.0,3.20568,2.88420549323
 02/09  02:00:00,55.4806150531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  03:00:00,55.4684927441,0.0,0.0,0.0,15.863942322,29.242365,6.08980567984,0.0,3.20568,2.88412567984
 02/09  04:00:00,55.4600622207,0.0,0.0,0.0,15.863942322,29.242365,6.0899493302,0.0,3.20568,2.8842693302
 02/09  05:00:00,55.6588451748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/09  06:00:00,55.6291579292,0.0,0.0,0.0,15.863942322,29.242365,6.08986946463,0.0,3.20568,2.88418946463
 02/09  07:00:00,66.3924091233,9.20656437105,0.00106371222442,0.0,15.863942322,29.818365,408.470213406,405.244533406,3.20568,0.02
 02/09  08:00:00,123.899414355,9.20656437105,0.00162113707201,0.0,80.527626,29.818365,352.517767855,346.424176794,3.20568,2.88791106045
 02/09  09:00:00,167.583036915,9.20656437105,0.0169105430648,0.0,80.527626,75.0917375,225.305588736,189.699321232,24.0426,11.563667504
 02/09  10:00:00,167.163279343,9.20656437105,0.00568279418211,0.0,80.527626,75.0917375,123.530224343,82.038002327,24.0426,17.4496220159
 02/09  11:00:00,171.088797891,9.20656437105,0.00838499978774,0.0,80.527626,79.0911225,97.7166115601,48.1949662369,32.0568,17.4648453231
 02/09  12:00:00,173.044754783,9.20656437105,1.25957490303,0.0,80.527626,79.0911225,63.9150440754,11.4320469827,32.0568,20.4261970927
 02/09  13:00:00,176.523537196,9.20656437105,5.42220669444,0.0,80.527626,79.0911225,57.1760578172,3.02018811745,32.0568,22.0990696997
 02/09  14:00:00,177.658455709,9.21854961741,10.488616986,0.0,80.527626,75.0917375,49.0367825271,8.31020263667,16.0284,24.6981798904
 02/09  15:00:00,178.908095795,9.24973986508,11.7022171628,0.0,80.527626,75.0917375,39.4083274887,5.92844712479,16.0284,17.4514803639
 02/09  16:00:00,177.239757555,9.32702077469,11.9812012341,0.0,80.527626,73.092045,29.458720396,8.78110834853,3.20568,17.4719320475
 02/09  17:00:00,175.088844128,9.20656437105,10.0787579545,0.0,80.527626,73.092045,18.4204905666,12.3269382261,3.20568,2.88787234055
 02/09  18:00:00,128.661542159,9.20656437105,2.67682041399,0.0,80.527626,29.818365,33.4515244798,27.3578166314,3.20568,2.88802784843
 02/09  19:00:00,130.344062034,9.20656437105,0.0,0.0,80.527626,29.818365,105.428122399,96.4533469034,3.20568,5.76909549574
 02/09  20:00:00,130.992738125,9.20656437105,0.0,0.0,80.527626,29.818365,215.294470429,206.310607378,3.20568,5.77818305125
 02/09  21:00:00,131.106738288,9.20656437105,0.0,0.0,80.527626,29.818365,196.164704728,184.308303477,3.20568,8.65072125145
 02/09  22:00:00,55.5768026825,0.0,0.0,0.0,15.863942322,29.242365,8.97940992352,0.0,3.20568,5.77372992352
 02/09  23:00:00,55.4612609243,0.0,0.0,0.0,15.863942322,29.242365,6.09497141818,0.0,3.20568,2.88929141818
 02/09  24:00:00,56.2116198699,0.0,0.0,0.0,15.863942322,29.242365,6.09268765284,0.0,3.20568,2.88700765284
 02/10  01:00:00,55.4746550666,0.0,0.0,0.0,15.863942322,29.242365,6.08986258011,0.0,3.20568,2.88418258011
 02/10  02:00:00,55.4689128413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  03:00:00,55.4670522601,0.0,0.0,0.0,15.863942322,29.242365,6.08978272389,0.0,3.20568,2.88410272389
 02/10  04:00:00,55.4528816225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/10  05:00:00,56.4959802973,0.0,0.0,0.0,15.863942322,29.242365,6.0899263319,0.0,3.20568,2.8842463319
 02/10  06:00:00,56.3243175123,0.0,0.0,0.0,15.863942322,29.242365,6.08984641738,0.0,3.20568,2.88416641738
 02/10  07:00:00,66.755575232,9.20656437105,0.00110655783307,0.0,15.863942322,29.818365,421.446330536,418.220650536,3.20568,0.02
 02/10  08:00:00,123.905794614,9.20656437105,0.00444940655116,0.0,80.527626,29.818365,358.620431756,352.526885591,3.20568,2.88786616479
 02/10  09:00:00,167.577548776,9.20656437105,0.0173180077558,0.0,80.527626,75.0917375,220.095842266,184.489475621,24.0426,11.5637666445
 02/10  10:00:00,168.227968375,9.20656437105,1.14389947078,0.0,80.527626,75.0917375,84.3717752709,42.8810332788,24.0426,17.4481419921
 02/10  11:00:00,177.949562956,9.20947089907,6.83959525245,0.0,80.527626,79.0911225,64.8086204284,15.2885261092,32.0568,17.4632943192
 02/10  12:00:00,183.888920869,9.60887417575,11.6291207902,0.0,80.527626,79.0911225,52.483964082,0.0,32.0568,20.427164082
 02/10  13:00:00,188.496492431,10.191532238,16.3257520423,0.0,80.527626,79.0911225,52.5202250102,0.0,32.0568,20.4634250102
 02/10  14:00:00,189.954901532,10.9605506186,20.974938257,0.0,80.527626,75.0917375,39.5105992734,0.0689590112543,16.0284,23.4132402621
 02/10  15:00:00,194.895213186,11.7325745985,25.1320214634,0.0,80.527626,75.0917375,33.4929198884,0.0,16.0284,17.4645198884
 02/10  16:00:00,192.843769865,11.6633541327,25.1818909952,0.0,80.527626,73.092045,23.61105573,0.0193991045157,3.20568,20.3859766255
 02/10  17:00:00,180.440442451,9.41955593542,15.1766404937,0.0,80.527626,73.092045,8.77388889889,2.68018043359,3.20568,2.88802846529
 02/10  18:00:00,134.784550359,9.20656437105,8.7699492472,0.0,80.527626,29.818365,17.7564510656,11.6627884133,3.20568,2.88798265229
 02/10  19:00:00,134.358320384,9.20656437105,4.09141529211,0.0,80.527626,29.818365,27.32768141,18.3534166893,3.20568,5.76858472071
 02/10  20:00:00,130.853636369,9.20656437105,0.607051986947,0.0,80.527626,29.818365,34.9199772539,25.93662679,3.20568,5.77767046391
 02/10  21:00:00,130.297194951,9.20656437105,0.0,0.0,80.527626,29.818365,74.7355334217,62.8790321439,3.20568,8.65082127779
 02/10  22:00:00,55.4548780834,0.0,0.0,0.0,15.863942322,29.242365,8.9797647316,0.0,3.20568,5.7740847316
 02/10  23:00:00,55.4875960315,0.0,0.0,0.0,15.863942322,29.242365,6.09520508806,0.0,3.20568,2.88952508806
 02/10  24:00:00,56.233824955,0.0,0.0,0.0,15.863942322,29.242365,6.09280715888,0.0,3.20568,2.88712715888
 02/11  01:00:00,55.4936223441,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  02:00:00,55.4894492789,0.0,0.0,0.0,15.863942322,29.242365,6.08830049665,0.0,3.20568,2.88262049665
 02/11  03:00:00,55.4835743815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  04:00:00,55.4774278554,0.0,0.0,0.0,15.863942322,29.242365,6.08835431956,0.0,3.20568,2.88267431956
 02/11  05:00:00,55.6773766828,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  06:00:00,55.6536501656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  07:00:00,55.6555184212,0.0,0.0,0.0,15.863942322,29.242365,6.08840807689,0.0,3.20568,2.88272807689
 02/11  08:00:00,47.0220846259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  09:00:00,47.0618087801,0.0,0.0,0.0,15.863942322,29.242365,6.088314035,0.0,3.20568,2.882634035
 02/11  10:00:00,47.1071213504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  11:00:00,47.1285828766,0.0,0.0,0.0,15.863942322,29.242365,6.08990627407,0.0,3.20568,2.88422627407
 02/11  12:00:00,47.8267034605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  13:00:00,47.149486532,0.0,0.0,0.0,15.863942322,29.242365,6.08982629216,0.0,3.20568,2.88414629216
 02/11  14:00:00,47.1909754907,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  15:00:00,47.2065663613,0.0,0.0,0.0,15.863942322,29.242365,6.08836092923,0.0,3.20568,2.88268092923
 02/11  16:00:00,47.1991791253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  17:00:00,47.0908104827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  18:00:00,51.3581305229,0.0,0.0,0.0,15.863942322,29.242365,6.08841466406,0.0,3.20568,2.88273466406
 02/11  19:00:00,55.6241709109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  20:00:00,55.8187527834,0.0,0.0,0.0,15.863942322,29.242365,6.08832061567,0.0,3.20568,2.88264061567
 02/11  21:00:00,55.787239373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  22:00:00,55.6551082396,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/11  23:00:00,55.4854504824,0.0,0.0,0.0,15.863942322,29.242365,6.08837444098,0.0,3.20568,2.88269444098
 02/11  24:00:00,56.1808779825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  01:00:00,55.474704056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  02:00:00,55.4688514356,0.0,0.0,0.0,15.863942322,29.242365,6.08842809122,0.0,3.20568,2.88274809122
 02/12  03:00:00,55.4533411627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  04:00:00,55.430773953,0.0,0.0,0.0,15.863942322,29.242365,6.08833394993,0.0,3.20568,2.88265394993
 02/12  05:00:00,55.6241264685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  06:00:00,55.6049039677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  07:00:00,55.6254885311,0.0,0.0,0.0,15.863942322,29.242365,6.08838763839,0.0,3.20568,2.88270763839
 02/12  08:00:00,47.0006775823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  09:00:00,47.0248275279,0.0,0.0,0.0,15.863942322,29.242365,6.08953138279,0.0,3.20568,2.88385138279
 02/12  10:00:00,47.070727501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  11:00:00,47.0901289304,0.0,0.0,0.0,15.863942322,29.242365,6.08989168286,0.0,3.20568,2.88421168286
 02/12  12:00:00,47.7920241033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  13:00:00,47.1231687741,0.0,0.0,0.0,15.863942322,29.242365,6.08981153758,0.0,3.20568,2.88413153758
 02/12  14:00:00,47.1860259642,0.0,0.0,0.0,15.863942322,29.242365,6.08995597579,0.0,3.20568,2.88427597579
 02/12  15:00:00,47.218934595,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  16:00:00,47.2065864035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  17:00:00,47.0899220531,0.0,0.0,0.0,15.863942322,29.242365,6.08841131778,0.0,3.20568,2.88273131778
 02/12  18:00:00,51.3467223765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  19:00:00,55.6126407379,0.0,0.0,0.0,15.863942322,29.242365,6.08831718309,0.0,3.20568,2.88263718309
 02/12  20:00:00,55.8189749882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  21:00:00,55.7898453237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  22:00:00,55.6656831903,0.0,0.0,0.0,15.863942322,29.242365,6.08837090467,0.0,3.20568,2.88269090467
 02/12  23:00:00,55.5037764539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/12  24:00:00,56.1935992544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  01:00:00,55.4896504156,0.0,0.0,0.0,15.863942322,29.242365,6.08979987552,0.0,3.20568,2.88411987552
 02/13  02:00:00,55.4824054175,0.0,0.0,0.0,15.863942322,29.242365,6.08994299495,0.0,3.20568,2.88426299495
 02/13  03:00:00,55.4782634459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  04:00:00,55.4695161934,0.0,0.0,0.0,15.863942322,29.242365,6.08986264079,0.0,3.20568,2.88418264079
 02/13  05:00:00,55.6818345309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/13  06:00:00,55.6650725841,0.0,0.0,0.0,15.863942322,29.242365,6.0897823512,0.0,3.20568,2.8841023512
 02/13  07:00:00,66.128045125,9.20656437105,0.0089131675933,0.0,15.863942322,29.818365,339.310626177,336.084946177,3.20568,0.02
 02/13  08:00:00,122.122596547,9.20656437105,0.00233270733161,0.0,80.527626,29.818365,257.466697255,248.505154707,3.20568,5.75586254805
 02/13  09:00:00,167.14091754,9.20656437105,0.0213029574285,0.0,80.527626,75.0917375,130.456451934,97.7353886769,24.0426,8.6784632572
 02/13  10:00:00,167.091013773,9.20656437105,0.0070199798816,0.0,80.527626,75.0917375,88.9377812566,47.4434227713,24.0426,17.4517584852
 02/13  11:00:00,171.090592715,9.20656437105,0.0079206241429,0.0,80.527626,79.0911225,81.0183398932,31.4945044785,32.0568,17.4670354147
 02/13  12:00:00,172.573125446,9.2119132169,0.776060194473,0.0,80.527626,79.0911225,60.7298522615,8.24589053841,32.0568,20.4271617231
 02/13  13:00:00,171.989350851,9.60446954616,0.504686108238,0.0,80.527626,79.0911225,62.7424032764,7.29946679418,32.0568,23.3861364822
 02/13  14:00:00,168.037163979,10.1375628774,0.0,0.0,80.527626,75.0917375,62.9060214126,23.4646721619,16.0284,23.4129492507
 02/13  15:00:00,168.267528394,10.3633280726,0.0,0.0,80.527626,75.0917375,58.0986962065,24.6168706573,16.0284,17.4534255493
 02/13  16:00:00,166.900022782,10.2197939956,0.792555084236,0.0,80.527626,73.092045,45.8516482294,25.1719558967,3.20568,17.4740123327
 02/13  17:00:00,166.811893175,9.20865123136,1.83062541956,0.0,80.527626,73.092045,28.1183197443,22.0248483742,3.20568,2.88779137009
 02/13  18:00:00,126.47367571,9.20656437105,0.496154392414,0.0,80.527626,29.818365,30.2358004572,24.1421704931,3.20568,2.88794996408
 02/13  19:00:00,130.262739381,9.20656437105,0.0,0.0,80.527626,29.818365,40.8132837229,31.8378498993,3.20568,5.76975382352
 02/13  20:00:00,130.489239903,9.20656437105,0.0,0.0,80.527626,29.818365,45.4549830148,33.592593852,3.20568,8.65670916275
 02/13  21:00:00,130.484786824,9.20656437105,0.0,0.0,80.527626,29.818365,55.9460267447,46.9661931957,3.20568,5.77415354904
 02/13  22:00:00,55.6656254149,0.0,0.0,0.0,15.863942322,29.242365,8.97917763583,0.0,3.20568,5.77349763583
 02/13  23:00:00,55.5397167319,0.0,0.0,0.0,15.863942322,29.242365,6.0952934864,0.0,3.20568,2.8896134864
 02/13  24:00:00,56.2444704657,0.0,0.0,0.0,15.863942322,29.242365,6.09300863332,0.0,3.20568,2.88732863332
 02/14  01:00:00,55.520640229,0.0,0.0,0.0,15.863942322,29.242365,6.08995985941,0.0,3.20568,2.88427985941
 02/14  02:00:00,55.5175459174,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  03:00:00,55.5206785952,0.0,0.0,0.0,15.863942322,29.242365,6.08987925975,0.0,3.20568,2.88419925975
 02/14  04:00:00,55.5144188477,0.0,0.0,0.0,15.863942322,29.242365,6.08979873437,0.0,3.20568,2.88411873437
 02/14  05:00:00,56.5692096195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/14  06:00:00,56.4006490305,0.0,0.0,0.0,15.863942322,29.242365,6.08994160515,0.0,3.20568,2.88426160515
 02/14  07:00:00,66.1093634209,9.20656437105,0.00130511118144,0.0,15.863942322,29.818365,259.285574939,256.059894939,3.20568,0.02
 02/14  08:00:00,121.892321173,9.20656437105,0.00639987213412,0.0,80.527626,29.818365,183.170195344,177.076534712,3.20568,2.88798063211
 02/14  09:00:00,167.094246838,9.20656437105,0.0172602783079,0.0,80.527626,75.0917375,109.580454624,73.9739449232,24.0426,11.5639097007
 02/14  10:00:00,167.090924898,9.20656437105,0.00564583585487,0.0,80.527626,75.0917375,82.7776711268,41.2851572648,24.0426,17.4499138619
 02/14  11:00:00,171.097715632,9.20656437105,0.00842551471184,0.0,80.527626,79.0911225,77.4392026048,27.9172884203,32.0568,17.4651141845
 02/14  12:00:00,171.790519694,9.20684581049,0.0,0.0,80.527626,79.0911225,69.0746542198,16.5928654506,32.0568,20.4249887692
 02/14  13:00:00,171.117109287,9.23310740148,0.0,0.0,80.527626,79.0911225,68.1919635059,12.7485014431,32.0568,23.3866620628
 02/14  14:00:00,167.180647465,9.27452583723,0.0,0.0,80.527626,75.0917375,63.6620459402,24.2232186517,16.0284,23.4104272885
 02/14  15:00:00,168.055086351,9.30765314504,0.836158028852,0.0,80.527626,75.0917375,54.9381591624,21.4581614153,16.0284,17.4515977471
 02/14  16:00:00,165.790210558,9.37635596287,0.528577917352,0.0,80.527626,73.092045,46.1853938067,25.5076872957,3.20568,17.472026511
 02/14  17:00:00,164.974669056,9.20656437105,0.0,0.0,80.527626,73.092045,37.1240799482,31.0305016212,3.20568,2.88789832696
 02/14  18:00:00,124.557156372,9.20656437105,0.0,0.0,80.527626,29.818365,53.222680154,47.1289472482,3.20568,2.88805290575
 02/14  19:00:00,130.282074343,9.20656437105,0.0,0.0,80.527626,29.818365,68.4218224434,59.4470045004,3.20568,5.76913794303
 02/14  20:00:00,130.305066744,9.20656437105,0.0,0.0,80.527626,29.818365,95.8513447506,86.8674460381,3.20568,5.77821871256
 02/14  21:00:00,130.309183647,9.20656437105,0.0,0.0,80.527626,29.818365,105.434450737,93.5780000471,3.20568,8.65077069011
 02/14  22:00:00,55.5005066909,0.0,0.0,0.0,15.863942322,29.242365,8.97943725313,0.0,3.20568,5.77375725313
 02/14  23:00:00,55.5330786329,0.0,0.0,0.0,15.863942322,29.242365,6.09498722723,0.0,3.20568,2.88930722723
 02/14  24:00:00,56.2537469128,0.0,0.0,0.0,15.863942322,29.242365,6.09270356324,0.0,3.20568,2.88702356324
 02/15  01:00:00,55.5411198109,0.0,0.0,0.0,15.863942322,29.242365,6.08987863968,0.0,3.20568,2.88419863968
 02/15  02:00:00,55.5308545415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  03:00:00,55.5264948116,0.0,0.0,0.0,15.863942322,29.242365,6.08979786766,0.0,3.20568,2.88411786766
 02/15  04:00:00,55.5247680873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/15  05:00:00,55.7474715573,0.0,0.0,0.0,15.863942322,29.242365,6.08994046655,0.0,3.20568,2.88426046655
 02/15  06:00:00,55.7514998367,0.0,0.0,0.0,15.863942322,29.242365,6.08985964606,0.0,3.20568,2.88417964606
 02/15  07:00:00,65.6621901918,9.20656437105,0.00109036528991,0.0,15.863942322,29.818365,185.364679255,182.138999255,3.20568,0.02
 02/15  08:00:00,121.83736688,9.20656437105,0.00237327892428,0.0,80.527626,29.818365,143.354001162,137.260444467,3.20568,2.88787669498
 02/15  09:00:00,167.076769527,9.20656437105,0.0147310216793,0.0,80.527626,75.0917375,95.3472236898,59.740860169,24.0426,11.5637635208
 02/15  10:00:00,167.089520919,9.20656437105,0.00605733287045,0.0,80.527626,75.0917375,89.7116612017,48.2210101958,24.0426,17.4480510059
 02/15  11:00:00,172.623069372,9.20656437105,1.53063578023,0.0,80.527626,79.0911225,80.2332820196,30.7133234657,32.0568,17.4631585539
 02/15  12:00:00,173.156109568,9.20659231581,1.36247025392,0.0,80.527626,79.0911225,63.9867778885,11.5044580798,32.0568,20.4255198087
 02/15  13:00:00,171.091652549,9.21004703994,0.0,0.0,80.527626,79.0911225,66.0404459316,13.5205270422,32.0568,20.4631188894
 02/15  14:00:00,167.124849673,9.22113392198,0.0,0.0,80.527626,75.0917375,67.4126507423,27.9725289189,16.0284,23.4117218235
 02/15  15:00:00,167.133448859,9.22726026555,0.0,0.0,80.527626,75.0917375,61.7262273008,28.2336330876,16.0284,17.4641942132
 02/15  16:00:00,165.113502605,9.22990430915,0.0,0.0,80.527626,73.092045,57.7925663757,34.20130858,3.20568,20.3855777957
 02/15  17:00:00,165.668365207,9.20656437105,0.688759878046,0.0,80.527626,73.092045,32.8088677862,26.7152044889,3.20568,2.88798329733
 02/15  18:00:00,125.105350805,9.20656437105,0.536287616195,0.0,80.527626,29.818365,44.844543788,38.7511375574,3.20568,2.88772623062
 02/15  19:00:00,130.288406714,9.20656437105,0.0,0.0,80.527626,29.818365,59.1407214869,50.1658025591,3.20568,5.76923892779
 02/15  20:00:00,130.515840443,9.20656437105,0.0,0.0,80.527626,29.818365,65.6938419933,56.7096172616,3.20568,5.77854473169
 02/15  21:00:00,130.504167669,9.20656437105,0.0,0.0,80.527626,29.818365,70.8997014588,59.0433742564,3.20568,8.65064720247
 02/15  22:00:00,55.6857268832,0.0,0.0,0.0,15.863942322,29.242365,8.97964282061,0.0,3.20568,5.77396282061
 02/15  23:00:00,55.5538496156,0.0,0.0,0.0,15.863942322,29.242365,6.09514710313,0.0,3.20568,2.88946710313
 02/15  24:00:00,56.2855330605,0.0,0.0,0.0,15.863942322,29.242365,6.09274945653,0.0,3.20568,2.88706945653
 02/16  01:00:00,55.5789956098,0.0,0.0,0.0,15.863942322,29.242365,6.08977339408,0.0,3.20568,2.88409339408
 02/16  02:00:00,55.5739883836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  03:00:00,55.5659490778,0.0,0.0,0.0,15.863942322,29.242365,6.08991571127,0.0,3.20568,2.88423571127
 02/16  04:00:00,55.563513156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/16  05:00:00,55.7820609317,0.0,0.0,0.0,15.863942322,29.242365,6.08983462786,0.0,3.20568,2.88415462786
 02/16  06:00:00,55.7606610247,0.0,0.0,0.0,15.863942322,29.242365,6.08975361038,0.0,3.20568,2.88407361038
 02/16  07:00:00,65.6399201493,9.20656437105,0.0,0.0,15.863942322,29.818365,190.62894358,187.40326358,3.20568,0.02
 02/16  08:00:00,121.833062019,9.20656437105,0.00237380428409,0.0,80.527626,29.818365,129.297796642,123.204157633,3.20568,2.88795900947
 02/16  09:00:00,167.604468289,9.20656437105,0.535718173679,0.0,80.527626,75.0917375,72.9157591592,37.3091701847,24.0426,11.5639889746
 02/16  10:00:00,169.073786268,9.20656437105,1.97323937303,0.0,80.527626,75.0917375,69.7645969568,31.1727640486,24.0426,14.5492329083
 02/16  11:00:00,174.426957102,9.20656437105,3.31778017794,0.0,80.527626,79.0911225,76.9861894868,24.5508140108,32.0568,20.378575476
 02/16  12:00:00,178.74515033,9.21343041874,6.9058542707,0.0,80.527626,79.0911225,53.6523663488,1.16849416886,32.0568,20.42707218
 02/16  13:00:00,179.649805732,9.28110584646,8.43274760561,0.0,80.527626,79.0911225,52.5203328883,0.0,32.0568,20.4635328883
 02/16  14:00:00,177.151320749,9.41631567755,9.77725352442,0.0,80.527626,75.0917375,49.2048407034,9.76768791044,16.0284,23.408752793
 02/16  15:00:00,179.708041134,9.51190507336,12.2278055372,0.0,80.527626,75.0917375,41.5487241059,8.05844364949,16.0284,17.4618804564
 02/16  16:00:00,177.386908219,9.5350797792,11.907584047,0.0,80.527626,73.092045,35.4683412105,11.8718162289,3.20568,20.3908449816
 02/16  17:00:00,173.131256644,9.20656437105,8.11403373616,0.0,80.527626,73.092045,22.0147244983,15.921015195,3.20568,2.88802930336
 02/16  18:00:00,127.044980352,9.20656437105,2.47232775547,0.0,80.527626,29.818365,34.1861536976,28.0927008303,3.20568,2.88777286733
 02/16  19:00:00,130.281264226,9.20656437105,0.0,0.0,80.527626,29.818365,49.8848689674,40.909936712,3.20568,5.76925225532
 02/16  20:00:00,130.509122576,9.20656437105,0.0,0.0,80.527626,29.818365,63.8565582212,54.8727327574,3.20568,5.77814546382
 02/16  21:00:00,130.495492742,9.20656437105,0.0,0.0,80.527626,29.818365,67.5870307322,58.6080148219,3.20568,5.77333591033
 02/16  22:00:00,55.6814568158,0.0,0.0,0.0,15.863942322,29.242365,11.8559942622,0.0,3.20568,8.65031426217
 02/16  23:00:00,55.5475267116,0.0,0.0,0.0,15.863942322,29.242365,6.095269126,0.0,3.20568,2.889589126
 02/16  24:00:00,56.2678492444,0.0,0.0,0.0,15.863942322,29.242365,6.09275748515,0.0,3.20568,2.88707748515
 02/17  01:00:00,55.5606659106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  02:00:00,55.557391192,0.0,0.0,0.0,15.863942322,29.242365,6.08985397663,0.0,3.20568,2.88417397663
 02/17  03:00:00,55.5575767205,0.0,0.0,0.0,15.863942322,29.242365,6.0897726223,0.0,3.20568,2.8840926223
 02/17  04:00:00,55.5520494984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  05:00:00,56.6302293021,0.0,0.0,0.0,15.863942322,29.242365,6.08991459125,0.0,3.20568,2.88423459125
 02/17  06:00:00,56.4582170991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/17  07:00:00,66.0092904221,9.20656437105,0.0,0.0,15.863942322,29.818365,247.957128567,241.867295383,3.20568,2.88415318373
 02/17  08:00:00,121.831392845,9.20656437105,0.00217812875464,0.0,80.527626,29.818365,159.868187543,153.774504537,3.20568,2.88800300663
 02/17  09:00:00,167.434825451,9.20656437105,0.381059501244,0.0,80.527626,75.0917375,74.9919079351,42.2714066003,24.0426,8.67790133485
 02/17  10:00:00,170.979995011,9.20656437105,3.88432787854,0.0,80.527626,75.0917375,64.0135611574,22.512983822,24.0426,17.4579773354
 02/17  11:00:00,178.812749349,9.20748882403,7.68847503847,0.0,80.527626,79.0911225,63.2368879647,13.708127241,32.0568,17.4719607237
 02/17  12:00:00,184.266260248,9.59481205394,12.014006524,0.0,80.527626,79.0911225,52.4817561852,0.0,32.0568,20.4249561852
 02/17  13:00:00,186.127198216,10.0400490507,14.1163990272,0.0,80.527626,79.0911225,55.4413800787,0.0,32.0568,23.3845800787
 02/17  14:00:00,180.575983054,9.94262965233,12.6611296252,0.0,80.527626,75.0917375,45.1414242059,5.6995997222,16.0284,23.4134244837
 02/17  15:00:00,178.065175954,9.92669223269,10.1804907621,0.0,80.527626,75.0917375,43.3380037693,9.85040229029,16.0284,17.459201479
 02/17  16:00:00,174.171144569,10.110953825,8.13710141107,0.0,80.527626,73.092045,35.8616705848,15.1760071161,3.20568,17.4799834688
 02/17  17:00:00,171.224690413,9.20656656819,6.2169347973,0.0,80.527626,73.092045,22.7412723504,16.6475456053,3.20568,2.88804674507
 02/17  18:00:00,126.982480873,9.20656437105,2.41595897498,0.0,80.527626,29.818365,30.516685132,21.5551408433,3.20568,5.75586428868
 02/17  19:00:00,130.274169083,9.20656437105,0.0,0.0,80.527626,29.818365,42.6342245879,36.5342701898,3.20568,2.89427439812
 02/17  20:00:00,130.27617952,9.20656437105,0.0,0.0,80.527626,29.818365,50.8401066711,38.9768685718,3.20568,8.65755809938
 02/17  21:00:00,130.281571746,9.20656437105,0.0,0.0,80.527626,29.818365,56.9601969364,47.9811280067,3.20568,5.77338892972
 02/17  22:00:00,55.527809505,0.0,0.0,0.0,15.863942322,29.242365,8.97975564745,0.0,3.20568,5.77407564745
 02/17  23:00:00,55.564948145,0.0,0.0,0.0,15.863942322,29.242365,8.96445128053,0.0,3.20568,5.75877128053
 02/17  24:00:00,56.301426155,0.0,0.0,0.0,15.863942322,29.242365,6.09274467749,0.0,3.20568,2.88706467749
 02/18  01:00:00,55.5872792541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  02:00:00,55.5812717188,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  03:00:00,55.5747259222,0.0,0.0,0.0,15.863942322,29.242365,6.08837914308,0.0,3.20568,2.88269914308
 02/18  04:00:00,55.5713951128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  05:00:00,55.7913722338,0.0,0.0,0.0,15.863942322,29.242365,6.0884312448,0.0,3.20568,2.8827512448
 02/18  06:00:00,55.7748927413,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  07:00:00,55.7800125064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  08:00:00,47.130096503,0.0,0.0,0.0,15.863942322,29.242365,6.08833567032,0.0,3.20568,2.88265567032
 02/18  09:00:00,47.1540268086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  10:00:00,47.1977902615,0.0,0.0,0.0,15.863942322,29.242365,6.08984141152,0.0,3.20568,2.88416141152
 02/18  11:00:00,47.2127730939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  12:00:00,47.8956587676,0.0,0.0,0.0,15.863942322,29.242365,6.08975969071,0.0,3.20568,2.88407969071
 02/18  13:00:00,51.0526967243,1.17746001014,2.67163769694,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  14:00:00,55.4595953048,2.14131033949,6.06630921573,0.0,15.863942322,29.242365,6.08843902015,0.0,3.20568,2.88275902015
 02/18  15:00:00,56.8899022938,2.12059737289,7.48564738787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  16:00:00,55.7806842902,2.14737374406,6.37088928152,0.0,15.863942322,29.242365,6.08843214467,0.0,3.20568,2.88275214467
 02/18  17:00:00,47.1467068516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  18:00:00,49.9885978664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  19:00:00,55.6805014422,0.0,0.0,0.0,15.863942322,29.242365,6.08833596433,0.0,3.20568,2.88265596433
 02/18  20:00:00,55.8778561917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  21:00:00,55.8559305865,0.0,0.0,0.0,15.863942322,29.242365,6.08838813677,0.0,3.20568,2.88270813677
 02/18  22:00:00,55.7233309967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  23:00:00,55.5581545314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/18  24:00:00,56.2659785248,0.0,0.0,0.0,15.863942322,29.242365,6.08844021875,0.0,3.20568,2.88276021875
 02/19  01:00:00,55.5733698709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  02:00:00,55.5663612485,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  03:00:00,55.5598123802,0.0,0.0,0.0,15.863942322,29.242365,6.08834428034,0.0,3.20568,2.88266428034
 02/19  04:00:00,55.5546871947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  05:00:00,55.7779981005,0.0,0.0,0.0,15.863942322,29.242365,6.08839608644,0.0,3.20568,2.88271608644
 02/19  06:00:00,55.7626274746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  07:00:00,55.7730440856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  08:00:00,47.1386068135,0.0,0.0,0.0,15.863942322,29.242365,6.08830017508,0.0,3.20568,2.88262017508
 02/19  09:00:00,47.1518194206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  10:00:00,47.1648619353,0.0,0.0,0.0,15.863942322,29.242365,6.08981115669,0.0,3.20568,2.88413115669
 02/19  11:00:00,47.1786476062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  12:00:00,47.8802989997,0.0,0.0,0.0,15.863942322,29.242365,6.08995224744,0.0,3.20568,2.88427224744
 02/19  13:00:00,47.2065156372,0.0,0.0,0.0,15.863942322,29.242365,6.08987006928,0.0,3.20568,2.88419006928
 02/19  14:00:00,47.2471374098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  15:00:00,47.2582487891,0.0,0.0,0.0,15.863942322,29.242365,6.08841025098,0.0,3.20568,2.88273025098
 02/19  16:00:00,47.2395806006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  17:00:00,47.1168711038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  18:00:00,49.9603205189,0.0,0.0,0.0,15.863942322,29.242365,6.08831431145,0.0,3.20568,2.88263431145
 02/19  19:00:00,55.6748880337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  20:00:00,55.8930340563,0.0,0.0,0.0,15.863942322,29.242365,6.08836611613,0.0,3.20568,2.88268611613
 02/19  21:00:00,55.8649906654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  22:00:00,55.7592168718,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/19  23:00:00,55.5844379325,0.0,0.0,0.0,15.863942322,29.242365,6.08841784132,0.0,3.20568,2.88273784132
 02/19  24:00:00,56.2578504967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  01:00:00,55.566180102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  02:00:00,55.572093136,0.0,0.0,0.0,15.863942322,29.242365,6.08832163916,0.0,3.20568,2.88264163916
 02/20  03:00:00,55.5674193103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  04:00:00,55.5671492963,0.0,0.0,0.0,15.863942322,29.242365,6.08837308401,0.0,3.20568,2.88269308401
 02/20  05:00:00,55.7811790143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  06:00:00,55.747640033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  07:00:00,54.3285831297,0.0,0.0,0.0,15.863942322,29.242365,6.08842442607,0.0,3.20568,2.88274442607
 02/20  08:00:00,47.1258202138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  09:00:00,47.1575757312,0.0,0.0,0.0,15.863942322,29.242365,6.08978107506,0.0,3.20568,2.88410107506
 02/20  10:00:00,47.2051945095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  11:00:00,47.2079483058,0.0,0.0,0.0,15.863942322,29.242365,6.08992173404,0.0,3.20568,2.88424173404
 02/20  12:00:00,47.8850347976,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  13:00:00,47.96137852,0.209400156617,0.547613034653,0.0,15.863942322,29.242365,6.08983915672,0.0,3.20568,2.88415915672
 02/20  14:00:00,54.4672634159,1.71303909871,5.48411904652,0.0,15.863942322,29.242365,6.0899370849,0.0,3.20568,2.8842570849
 02/20  15:00:00,55.4639140885,2.2538608142,5.94741502172,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  16:00:00,50.216532908,1.5650014865,1.43520465751,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  17:00:00,48.05521637,0.633232089511,0.310098344012,0.0,15.863942322,29.242365,6.08843647369,0.0,3.20568,2.88275647369
 02/20  18:00:00,49.960865827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  19:00:00,55.6661682836,0.0,0.0,0.0,15.863942322,29.242365,6.08833965445,0.0,3.20568,2.88265965445
 02/20  20:00:00,55.8705273024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  21:00:00,55.8290874945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  22:00:00,55.7072593105,0.0,0.0,0.0,15.863942322,29.242365,6.08839102829,0.0,3.20568,2.88271102829
 02/20  23:00:00,55.5424301438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/20  24:00:00,56.2320568105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  01:00:00,55.5320448619,0.0,0.0,0.0,15.863942322,29.242365,6.08981568923,0.0,3.20568,2.88413568923
 02/21  02:00:00,55.5217190553,0.0,0.0,0.0,15.863942322,29.242365,6.08995580635,0.0,3.20568,2.88427580635
 02/21  03:00:00,55.5140304467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  04:00:00,55.5052902158,0.0,0.0,0.0,15.863942322,29.242365,6.08987274645,0.0,3.20568,2.88419274645
 02/21  05:00:00,56.5640591391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/21  06:00:00,56.3995893746,0.0,0.0,0.0,15.863942322,29.242365,6.08978975934,0.0,3.20568,2.88410975934
 02/21  07:00:00,64.6220025453,9.20656437105,0.00128909810144,0.0,15.863942322,29.818365,287.564928926,284.339248926,3.20568,0.02
 02/21  08:00:00,121.84134963,9.20656437105,0.00589832659507,0.0,80.527626,29.818365,165.571507721,156.609969871,3.20568,5.75585785031
 02/21  09:00:00,167.076818729,9.20656437105,0.0156343086144,0.0,80.527626,75.0917375,98.9351536443,66.2141997739,24.0426,8.67835387039
 02/21  10:00:00,167.651938619,9.20656437105,0.569722444344,0.0,80.527626,75.0917375,73.9969254134,32.503040865,24.0426,17.4512845484
 02/21  11:00:00,177.346843475,9.20656437105,6.23352987731,0.0,80.527626,79.0911225,65.2543201442,15.7311035829,32.0568,17.4664165613
 02/21  12:00:00,180.799572954,9.21280007231,8.95345728467,0.0,80.527626,79.0911225,52.4830480698,0.0,32.0568,20.4262480698
 02/21  13:00:00,181.81812327,9.26345059296,10.6078405777,0.0,80.527626,79.0911225,55.4417640906,0.0,32.0568,23.3849640906
 02/21  14:00:00,180.942926019,9.50205175338,13.4619344,0.0,80.527626,75.0917375,41.5217703129,2.08191297273,16.0284,23.4114573402
 02/21  15:00:00,183.9316527,10.2575427296,15.6952369661,0.0,80.527626,75.0917375,34.7742741378,1.29236720722,16.0284,17.4535069306
 02/21  16:00:00,181.223859697,9.99340886472,15.2761415451,0.0,80.527626,73.092045,25.2323499299,4.5540033023,3.20568,17.4726666276
 02/21  17:00:00,177.089419327,9.20656437105,12.057531796,0.0,80.527626,73.092045,13.373865038,7.28014793517,3.20568,2.88803710284
 02/21  18:00:00,132.108609332,9.20656437105,7.53236555776,0.0,80.527626,29.818365,19.8767669186,13.7833109272,3.20568,2.88777599138
 02/21  19:00:00,131.309778491,9.20656437105,1.05126140178,0.0,80.527626,29.818365,42.5083565041,33.5332926017,3.20568,5.76938390239
 02/21  20:00:00,130.260692989,9.20656437105,0.0,0.0,80.527626,29.818365,57.52745682,45.66467521,3.20568,8.65710161001
 02/21  21:00:00,130.266526247,9.20656437105,0.0,0.0,80.527626,29.818365,66.0443666005,57.064943456,3.20568,5.77374314452
 02/21  22:00:00,55.4884848384,0.0,0.0,0.0,15.863942322,29.242365,8.97876374824,0.0,3.20568,5.77308374824
 02/21  23:00:00,55.5153112701,0.0,0.0,0.0,15.863942322,29.242365,6.09509028547,0.0,3.20568,2.88941028547
 02/21  24:00:00,56.2489276152,0.0,0.0,0.0,15.863942322,29.242365,6.09280661347,0.0,3.20568,2.88712661347
 02/22  01:00:00,55.5315222135,0.0,0.0,0.0,15.863942322,29.242365,6.08975937896,0.0,3.20568,2.88407937896
 02/22  02:00:00,55.5298151025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  03:00:00,55.5455073725,0.0,0.0,0.0,15.863942322,29.242365,6.08989900741,0.0,3.20568,2.88421900741
 02/22  04:00:00,55.5509166577,0.0,0.0,0.0,15.863942322,29.242365,6.08981549416,0.0,3.20568,2.88413549416
 02/22  05:00:00,55.7705093597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/22  06:00:00,55.7496532214,0.0,0.0,0.0,15.863942322,29.242365,6.08995507068,0.0,3.20568,2.88427507068
 02/22  07:00:00,64.2325036546,9.20656437105,0.0,0.0,15.863942322,29.818365,214.566767315,211.341087315,3.20568,0.02
 02/22  08:00:00,121.828525048,9.20656437105,0.00243463367284,0.0,80.527626,29.818365,140.713796417,134.620152595,3.20568,2.8879638215
 02/22  09:00:00,167.078856551,9.20656437105,0.0190428186305,0.0,80.527626,75.0917375,82.5517514586,46.945280484,24.0426,11.5638709746
 02/22  10:00:00,167.093956667,9.20656437105,0.00610200494019,0.0,80.527626,75.0917375,72.2971031085,30.8064049854,24.0426,17.4480981231
