Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/22  11:00:00,172.364161818,9.39830588782,1.07420404233,0.0,80.527626,79.0911225,70.0963906783,20.5765060315,32.0568,17.4630846468
 02/22  12:00:00,175.501438953,10.0738404118,2.82952200892,0.0,80.527626,79.0911225,54.2357077432,1.75371313782,32.0568,20.4251946054
 02/22  13:00:00,172.879848377,10.7515680314,0.251347159624,0.0,80.527626,79.0911225,62.0926328433,9.57326721412,32.0568,20.4625656292
 02/22  14:00:00,169.15423499,11.2667018048,0.0,0.0,80.527626,75.0917375,73.5793036795,34.1400651686,16.0284,23.4108385108
 02/22  15:00:00,169.399832331,11.5096793012,0.0,0.0,80.527626,75.0917375,67.5891042145,34.0971767775,16.0284,17.4635274371
 02/22  16:00:00,166.958841821,11.0913464191,0.0,0.0,80.527626,73.092045,75.2890388119,51.6961318347,3.20568,20.3872269772
 02/22  17:00:00,165.121791314,9.32031056234,0.0,0.0,80.527626,73.092045,98.6994908626,92.6059147253,3.20568,2.88789613726
 02/22  18:00:00,124.581169399,9.20656437105,0.0,0.0,80.527626,29.818365,91.775999339,85.682266416,3.20568,2.888052923
 02/22  19:00:00,130.331499258,9.20656437105,0.0,0.0,80.527626,29.818365,116.863160052,107.887698097,3.20568,5.76978195505
 02/22  20:00:00,130.58114195,9.20656437105,0.0,0.0,80.527626,29.818365,126.240794027,117.256806635,3.20568,5.77830739185
 02/22  21:00:00,130.523549702,9.20656437105,0.0,0.0,80.527626,29.818365,101.331504912,89.4755419471,3.20568,8.65028296515
 02/22  22:00:00,55.630408308,0.0,0.0,0.0,15.863942322,29.242365,8.97938064258,0.0,3.20568,5.77370064258
 02/22  23:00:00,55.5018136877,0.0,0.0,0.0,15.863942322,29.242365,6.09502377626,0.0,3.20568,2.88934377626
 02/22  24:00:00,56.238669815,0.0,0.0,0.0,15.863942322,29.242365,6.09300084555,0.0,3.20568,2.88732084555
 02/23  01:00:00,55.518339265,0.0,0.0,0.0,15.863942322,29.242365,6.08987439091,0.0,3.20568,2.88419439091
 02/23  02:00:00,55.5060699902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  03:00:00,55.4764015954,0.0,0.0,0.0,15.863942322,29.242365,6.08979037089,0.0,3.20568,2.88411037089
 02/23  04:00:00,55.4681873343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  05:00:00,55.6799106503,0.0,0.0,0.0,15.863942322,29.242365,6.08992940083,0.0,3.20568,2.88424940083
 02/23  06:00:00,55.6564934067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/23  07:00:00,64.9344095634,9.20656437105,0.000968253882545,0.0,15.863942322,29.818365,433.790827492,427.700890991,3.20568,2.88425650041
 02/23  08:00:00,122.449188944,9.20656437105,0.00482364893016,0.0,80.527626,29.818365,310.276688729,304.183190303,3.20568,2.88781842601
 02/23  09:00:00,167.67884139,9.20656437105,0.0126503267315,0.0,80.527626,75.0917375,208.970701294,176.249722993,24.0426,8.67837830076
 02/23  10:00:00,167.708209682,9.20656437105,0.00511874992532,0.0,80.527626,75.0917375,174.816423671,133.314856669,24.0426,17.4589670025
 02/23  11:00:00,171.549776936,9.20656437105,0.00651134590545,0.0,80.527626,79.0911225,155.595129314,106.065568534,32.0568,17.4727607806
 02/23  12:00:00,172.092209123,9.37949766735,0.0,0.0,80.527626,79.0911225,107.825020665,55.3420693847,32.0568,20.4261512799
 02/23  13:00:00,171.707443195,9.81463011687,0.0,0.0,80.527626,79.0911225,85.1371528786,29.6953199885,32.0568,23.3850328901
 02/23  14:00:00,168.047930177,10.1571230162,0.0,0.0,80.527626,75.0917375,73.987853209,34.546633992,16.0284,23.412819217
 02/23  15:00:00,168.221809386,10.3353256269,0.0,0.0,80.527626,75.0917375,67.838285956,34.3504636762,16.0284,17.4594222798
 02/23  16:00:00,166.039228106,10.1716968977,0.0,0.0,80.527626,73.092045,53.3725984957,32.6868552521,3.20568,17.4800632437
 02/23  17:00:00,164.983370114,9.22171580452,0.0,0.0,80.527626,73.092045,42.891247275,33.9299017957,3.20568,5.7556654793
 02/23  18:00:00,123.168118683,9.20656437105,0.0,0.0,80.527626,29.818365,74.2448717242,68.1511292412,3.20568,2.88806248299
 02/23  19:00:00,130.647159295,9.20656437105,0.0,0.0,80.527626,29.818365,161.864921032,152.89068616,3.20568,5.7685548714
 02/23  20:00:00,131.116118456,9.20656437105,0.0,0.0,80.527626,29.818365,168.66322936,159.67949617,3.20568,5.77805318998
 02/23  21:00:00,131.106935367,9.20656437105,0.0,0.0,80.527626,29.818365,193.194249795,184.215096908,3.20568,5.77347288708
 02/23  22:00:00,55.5616021785,0.0,0.0,0.0,15.863942322,29.242365,8.97980769627,0.0,3.20568,5.77412769627
 02/23  23:00:00,55.4418827548,0.0,0.0,0.0,15.863942322,29.242365,8.9645005378,0.0,3.20568,5.7588205378
 02/23  24:00:00,56.1986030591,0.0,0.0,0.0,15.863942322,29.242365,6.09276796863,0.0,3.20568,2.88708796863
 02/24  01:00:00,55.4450958638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  02:00:00,55.4264084923,0.0,0.0,0.0,15.863942322,29.242365,6.08993802503,0.0,3.20568,2.88425802503
 02/24  03:00:00,55.4200524151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  04:00:00,55.4119941824,0.0,0.0,0.0,15.863942322,29.242365,6.08985338538,0.0,3.20568,2.88417338538
 02/24  05:00:00,56.4642042105,0.0,0.0,0.0,15.863942322,29.242365,6.08976882597,0.0,3.20568,2.88408882597
 02/24  06:00:00,56.2907334741,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/24  07:00:00,65.3814004656,9.20656437105,0.00226235979543,0.0,15.863942322,29.818365,484.120492721,478.03058546,3.20568,2.88422726149
 02/24  08:00:00,122.477594255,9.20656437105,0.0044293494582,0.0,80.527626,29.818365,406.541585582,400.447873458,3.20568,2.88803212379
 02/24  09:00:00,167.668778509,9.20656437105,0.0117322469449,0.0,80.527626,75.0917375,291.984164831,259.264618416,24.0426,8.67694641436
 02/24  10:00:00,167.682777948,9.20656437105,0.00540713804048,0.0,80.527626,75.0917375,216.188319445,174.690667955,24.0426,17.4550514894
 02/24  11:00:00,171.61722697,9.20656437105,0.00740852320869,0.0,80.527626,79.0911225,169.951166369,120.425525783,32.0568,17.4688405854
 02/24  12:00:00,172.016059454,9.25490891762,0.0,0.0,80.527626,79.0911225,118.070220534,65.588806179,32.0568,20.424614355
 02/24  13:00:00,171.544931554,9.60138533401,0.0,0.0,80.527626,79.0911225,104.287314444,48.8443417826,32.0568,23.3861726613
 02/24  14:00:00,167.792504053,9.8269915265,0.0,0.0,80.527626,75.0917375,108.729346768,69.293301311,16.0284,23.4076454572
 02/24  15:00:00,167.924660936,9.85722982138,0.0,0.0,80.527626,75.0917375,137.021748125,103.537879074,16.0284,17.4554690507
 02/24  16:00:00,165.848139289,9.69863994115,0.0,0.0,80.527626,73.092045,142.644304494,121.962633736,3.20568,17.4759907582
 02/24  17:00:00,165.245374576,9.20656437105,0.0,0.0,80.527626,73.092045,113.232588086,107.138942923,3.20568,2.88796516306
 02/24  18:00:00,123.394498013,9.20656437105,0.0,0.0,80.527626,29.818365,112.278017211,106.184428768,3.20568,2.88790844302
 02/24  19:00:00,130.553104898,9.20656437105,0.0,0.0,80.527626,29.818365,122.43198578,113.457363785,3.20568,5.76894199506
 02/24  20:00:00,130.802576156,9.20656437105,0.0,0.0,80.527626,29.818365,171.394143341,159.531815783,3.20568,8.65664755793
 02/24  21:00:00,130.918573411,9.20656437105,0.0,0.0,80.527626,29.818365,177.644030753,168.665295078,3.20568,5.77305567487
 02/24  22:00:00,55.4461859748,0.0,0.0,0.0,15.863942322,29.242365,8.97981840556,0.0,3.20568,5.77413840556
 02/24  23:00:00,55.4815957652,0.0,0.0,0.0,15.863942322,29.242365,6.09512260461,0.0,3.20568,2.88944260461
 02/24  24:00:00,56.2225349818,0.0,0.0,0.0,15.863942322,29.242365,6.09295285609,0.0,3.20568,2.88727285609
 02/25  01:00:00,55.5008287315,0.0,0.0,0.0,15.863942322,29.242365,6.08831477461,0.0,3.20568,2.88263477461
 02/25  02:00:00,55.492079846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  03:00:00,55.4819503694,0.0,0.0,0.0,15.863942322,29.242365,6.08836384561,0.0,3.20568,2.88268384561
 02/25  04:00:00,55.4829710275,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  05:00:00,55.6975179599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  06:00:00,55.6798866606,0.0,0.0,0.0,15.863942322,29.242365,6.08841275774,0.0,3.20568,2.88273275774
 02/25  07:00:00,54.2617385135,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  08:00:00,47.0610721028,0.0,0.0,0.0,15.863942322,29.242365,6.08831414193,0.0,3.20568,2.88263414193
 02/25  09:00:00,47.0864297554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  10:00:00,47.1314631206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  11:00:00,47.1421812675,0.0,0.0,0.0,15.863942322,29.242365,6.08989346496,0.0,3.20568,2.88421346496
 02/25  12:00:00,47.8210897842,0.0,0.0,0.0,15.863942322,29.242365,6.08980711821,0.0,3.20568,2.88412711821
 02/25  13:00:00,47.1302471121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  14:00:00,47.1781052219,0.0,0.0,0.0,15.863942322,29.242365,6.08834661654,0.0,3.20568,2.88266661654
 02/25  15:00:00,47.2007698512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  16:00:00,47.1914145658,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  17:00:00,47.0850432473,0.0,0.0,0.0,15.863942322,29.242365,6.08839544555,0.0,3.20568,2.88271544555
 02/25  18:00:00,48.5056804273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  19:00:00,55.6475691011,0.0,0.0,0.0,15.863942322,29.242365,6.08829676991,0.0,3.20568,2.88261676991
 02/25  20:00:00,55.8667062721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  21:00:00,55.836093016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  22:00:00,55.7048271092,0.0,0.0,0.0,15.863942322,29.242365,6.08834567434,0.0,3.20568,2.88266567434
 02/25  23:00:00,55.543652601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/25  24:00:00,56.2304937473,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  01:00:00,55.5367521384,0.0,0.0,0.0,15.863942322,29.242365,6.08839425821,0.0,3.20568,2.88271425821
 02/26  02:00:00,55.536645347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  03:00:00,55.5309204482,0.0,0.0,0.0,15.863942322,29.242365,6.08829511082,0.0,3.20568,2.88261511082
 02/26  04:00:00,55.5188192739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  05:00:00,55.7226051199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  06:00:00,55.6992502419,0.0,0.0,0.0,15.863942322,29.242365,6.08834347276,0.0,3.20568,2.88266347276
 02/26  07:00:00,54.2745253677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  08:00:00,47.0569738702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  09:00:00,47.0632249473,0.0,0.0,0.0,15.863942322,29.242365,6.08991022395,0.0,3.20568,2.88423022395
 02/26  10:00:00,47.0787252278,0.0,0.0,0.0,15.863942322,29.242365,6.08982443894,0.0,3.20568,2.88414443894
 02/26  11:00:00,47.061320366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  12:00:00,47.7480916331,0.0,0.0,0.0,15.863942322,29.242365,6.08973870914,0.0,3.20568,2.88405870914
 02/26  13:00:00,47.0315447763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  14:00:00,47.0599793768,0.0,0.0,0.0,15.863942322,29.242365,6.08987584215,0.0,3.20568,2.88419584215
 02/26  15:00:00,47.0810520996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  16:00:00,47.0754701553,0.0,0.0,0.0,15.863942322,29.242365,6.08841099623,0.0,3.20568,2.88273099623
 02/26  17:00:00,46.9752584886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  18:00:00,48.4048239466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  19:00:00,55.5541579453,0.0,0.0,0.0,15.863942322,29.242365,6.08838504774,0.0,3.20568,2.88270504774
 02/26  20:00:00,55.7714365172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  21:00:00,55.7605722358,0.0,0.0,0.0,15.863942322,29.242365,6.0884331917,0.0,3.20568,2.8827531917
 02/26  22:00:00,55.6488049966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  23:00:00,55.4990210998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/26  24:00:00,56.1982374511,0.0,0.0,0.0,15.863942322,29.242365,6.0883339412,0.0,3.20568,2.8826539412
 02/27  01:00:00,55.5160549599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  02:00:00,55.5277412632,0.0,0.0,0.0,15.863942322,29.242365,6.08983733858,0.0,3.20568,2.88415733858
 02/27  03:00:00,55.5337016749,0.0,0.0,0.0,15.863942322,29.242365,6.08975087997,0.0,3.20568,2.88407087997
 02/27  04:00:00,55.5353741304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  05:00:00,55.7527973221,0.0,0.0,0.0,15.863942322,29.242365,6.0898872542,0.0,3.20568,2.8842072542
 02/27  06:00:00,55.7326428437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/27  07:00:00,62.8195472381,9.20656437105,0.00650895028495,0.0,15.863942322,29.818365,141.720178577,135.630377798,3.20568,2.88412077904
 02/27  08:00:00,121.824411552,9.20656437105,0.00186584222194,0.0,80.527626,29.818365,134.608512144,128.51510052,3.20568,2.88773162335
 02/27  09:00:00,167.055940735,9.20656437105,0.0128320020591,0.0,80.527626,75.0917375,97.7066074616,64.9867966838,24.0426,8.67721077785
 02/27  10:00:00,168.34965518,9.20656437105,1.28115357191,0.0,80.527626,75.0917375,79.0164294404,37.5184531514,24.0426,17.455376289
 02/27  11:00:00,176.811618375,9.20656437105,5.71428326833,0.0,80.527626,79.0911225,71.5710078705,22.0450662883,32.0568,17.4691415822
 02/27  12:00:00,177.460064277,9.20656437105,5.66077346482,0.0,80.527626,79.0911225,54.0165950071,1.53506397841,32.0568,20.4247310287
 02/27  13:00:00,176.272449338,9.36122704265,5.02243030658,0.0,80.527626,79.0911225,56.1580803745,0.718182982707,32.0568,23.3830973918
 02/27  14:00:00,173.058132827,9.74868506362,5.39666719436,0.0,80.527626,75.0917375,53.5895708124,14.1536890447,16.0284,23.4074817677
 02/27  15:00:00,172.839942452,9.71038781687,5.21818426822,0.0,80.527626,75.0917375,47.7531308601,14.2693933699,16.0284,17.4553374901
 02/27  16:00:00,170.349470851,9.49001954778,4.97228387534,0.0,80.527626,73.092045,38.3753135482,17.6938817465,3.20568,17.4757518017
 02/27  17:00:00,168.776765982,9.20656437105,3.80374856412,0.0,80.527626,73.092045,25.5700341145,19.4763952843,3.20568,2.88795883026
 02/27  18:00:00,123.651649783,9.20656437105,0.548571284797,0.0,80.527626,29.818365,35.2673745208,29.17379927,3.20568,2.88789525083
 02/27  19:00:00,130.288711783,9.20656437105,0.0,0.0,80.527626,29.818365,105.150181946,96.1755962816,3.20568,5.76890566396
 02/27  20:00:00,130.908063096,9.20656437105,0.0,0.0,80.527626,29.818365,262.770065993,250.907633848,3.20568,8.65675214503
 02/27  21:00:00,131.105635967,9.20656437105,0.0,0.0,80.527626,29.818365,208.78250507,199.803409972,3.20568,5.77341509863
 02/27  22:00:00,55.5743082543,0.0,0.0,0.0,15.863942322,29.242365,8.97974218615,0.0,3.20568,5.77406218615
 02/27  23:00:00,55.4450644494,0.0,0.0,0.0,15.863942322,29.242365,6.09508916985,0.0,3.20568,2.88940916985
 02/27  24:00:00,56.2101370613,0.0,0.0,0.0,15.863942322,29.242365,6.09291944208,0.0,3.20568,2.88723944208
 02/28  01:00:00,55.4710148225,0.0,0.0,0.0,15.863942322,29.242365,6.08980207602,0.0,3.20568,2.88412207602
 02/28  02:00:00,55.4613105127,0.0,0.0,0.0,15.863942322,29.242365,6.08993756433,0.0,3.20568,2.88425756433
 02/28  03:00:00,55.4515550304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  04:00:00,55.4361385535,0.0,0.0,0.0,15.863942322,29.242365,6.08985033374,0.0,3.20568,2.88417033374
 02/28  05:00:00,56.4838062978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 02/28  06:00:00,56.2980244382,0.0,0.0,0.0,15.863942322,29.242365,6.08976319202,0.0,3.20568,2.88408319202
 02/28  07:00:00,63.9321318161,9.20656437105,0.00419081947206,0.0,15.863942322,29.818365,477.481999199,474.256319199,3.20568,0.02
 02/28  08:00:00,122.473722733,9.20656437105,0.00860744979055,0.0,80.527626,29.818365,385.699133097,376.737678137,3.20568,5.75577495977
 02/28  09:00:00,167.650166216,9.20656437105,0.0196326498709,0.0,80.527626,75.0917375,225.354632803,192.633964536,24.0426,8.67806826717
 02/28  10:00:00,167.209191386,9.20656437105,0.00651310761212,0.0,80.527626,75.0917375,115.687214487,74.1942891556,24.0426,17.4503253316
 02/28  11:00:00,171.112752098,9.20656437105,0.00850605530697,0.0,80.527626,79.0911225,90.5064069092,40.984381078,32.0568,17.4652258312
 02/28  12:00:00,172.529586895,9.46922061522,0.469747313952,0.0,80.527626,79.0911225,61.8919937667,9.41067226015,32.0568,20.4245215066
 02/28  13:00:00,176.705711455,10.0258511776,4.78450952145,0.0,80.527626,79.0911225,57.1447141294,1.70243105176,32.0568,23.3854830777
 02/28  14:00:00,177.862052795,10.6081692559,9.31163540544,0.0,80.527626,75.0917375,51.1899215057,11.7544943265,16.0284,23.4070271793
 02/28  15:00:00,179.658454267,11.0009937888,10.7145423211,0.0,80.527626,75.0917375,42.2382162381,9.99417285125,16.0284,16.2156433869
 02/28  16:00:00,176.127140929,10.9635143239,9.25380567784,0.0,80.527626,73.092045,37.296021693,15.3825307312,3.20568,18.7078109619
 02/28  17:00:00,170.052887458,9.37913298213,4.88433761733,0.0,80.527626,73.092045,24.8129082086,18.7194891904,3.20568,2.88773901819
 02/28  18:00:00,123.882358226,9.20656437105,0.763940131219,0.0,80.527626,29.818365,30.6247271022,24.5311612615,3.20568,2.88788584066
 02/28  19:00:00,130.257843719,9.20656437105,0.0,0.0,80.527626,29.818365,47.8819564723,38.9075403857,3.20568,5.76873608659
 02/28  20:00:00,130.279610059,9.20656437105,0.0,0.0,80.527626,29.818365,66.5697847229,57.5863518402,3.20568,5.77775288265
 02/28  21:00:00,130.285708772,9.20656437105,0.0,0.0,80.527626,29.818365,81.9257890653,70.0700718797,3.20568,8.65003718554
 02/28  22:00:00,55.4660633117,0.0,0.0,0.0,15.863942322,29.242365,8.97977680525,0.0,3.20568,5.77409680525
 02/28  23:00:00,55.4914524531,0.0,0.0,0.0,15.863942322,29.242365,6.09522634562,0.0,3.20568,2.88954634562
 02/28  24:00:00,56.2252759905,0.0,0.0,0.0,15.863942322,29.242365,6.09282930882,0.0,3.20568,2.88714930882
 03/01  01:00:00,55.4872481512,0.0,0.0,0.0,15.863942322,29.242365,6.08985606404,0.0,3.20568,2.88417606404
 03/01  02:00:00,55.4694091773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  03:00:00,55.4482042033,0.0,0.0,0.0,15.863942322,29.242365,6.08976818408,0.0,3.20568,2.88408818408
 03/01  04:00:00,55.4270731914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/01  05:00:00,55.6315230778,0.0,0.0,0.0,15.863942322,29.242365,6.08990297691,0.0,3.20568,2.88422297691
 03/01  06:00:00,55.6137383134,0.0,0.0,0.0,15.863942322,29.242365,6.08981507893,0.0,3.20568,2.88413507893
 03/01  07:00:00,63.5548586785,9.20656437105,0.00352516212578,0.0,15.863942322,29.818365,501.886478439,498.660798439,3.20568,0.02
 03/01  08:00:00,122.455912367,9.20656437105,0.0046115149943,0.0,80.527626,29.818365,377.882234171,371.788554912,3.20568,2.88799925972
 03/01  09:00:00,167.625664928,9.20656437105,0.0162970713374,0.0,80.527626,75.0917375,233.17242223,197.566243181,24.0426,11.5635790492
 03/01  10:00:00,167.174350646,9.20656437105,0.00526664597975,0.0,80.527626,75.0917375,114.659753982,76.0690471341,24.0426,14.5481068476
 03/01  11:00:00,171.082934043,9.20656437105,0.00681078441667,0.0,80.527626,79.0911225,98.7788169805,46.3438356963,32.0568,20.3781812843
 03/01  12:00:00,171.770951922,9.20656437105,0.0,0.0,80.527626,79.0911225,67.91707162,15.4367066407,32.0568,20.4235649793
 03/01  13:00:00,172.50649465,9.21055376415,1.43256167659,0.0,80.527626,79.0911225,57.1349715692,4.61727771795,32.0568,20.4608938513
 03/01  14:00:00,169.971436196,9.24300565978,2.83212165028,0.0,80.527626,75.0917375,56.2948259536,16.8582058701,16.0284,23.4082200835
 03/01  15:00:00,168.136333526,9.25207812311,0.998183981275,0.0,80.527626,75.0917375,54.7740335817,21.2865266525,16.0284,17.4591069292
 03/01  16:00:00,165.129626606,9.26805102362,0.0,0.0,80.527626,73.092045,52.0258706671,31.3406645311,3.20568,17.479526136
 03/01  17:00:00,164.964082194,9.20656437105,0.0,0.0,80.527626,73.092045,44.0265404552,35.0652348144,3.20568,5.75562564083
 03/01  18:00:00,123.141721028,9.20656437105,0.0,0.0,80.527626,29.818365,64.8186625518,58.7251567482,3.20568,2.88782580358
 03/01  19:00:00,130.325353094,9.20656437105,0.0,0.0,80.527626,29.818365,98.6534877361,89.6793451048,3.20568,5.76846263123
 03/01  20:00:00,130.588772418,9.20656437105,0.0,0.0,80.527626,29.818365,126.779002792,117.795400625,3.20568,5.77792216666
 03/01  21:00:00,130.651706282,9.20656437105,0.0,0.0,80.527626,29.818365,157.542792406,148.563778743,3.20568,5.77333366237
 03/01  22:00:00,55.6142521385,0.0,0.0,0.0,15.863942322,29.242365,8.97978752032,0.0,3.20568,5.77410752032
 03/01  23:00:00,55.4982273876,0.0,0.0,0.0,15.863942322,29.242365,8.96435506587,0.0,3.20568,5.75867506587
 03/01  24:00:00,56.238051233,0.0,0.0,0.0,15.863942322,29.242365,6.09269360633,0.0,3.20568,2.88701360633
 03/02  01:00:00,55.5147654869,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  02:00:00,55.5094167216,0.0,0.0,0.0,15.863942322,29.242365,6.08986531665,0.0,3.20568,2.88418531665
 03/02  03:00:00,55.5006189092,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  04:00:00,55.4966880166,0.0,0.0,0.0,15.863942322,29.242365,6.08977666329,0.0,3.20568,2.88409666329
 03/02  05:00:00,55.7094785025,0.0,0.0,0.0,15.863942322,29.242365,6.08991060306,0.0,3.20568,2.88423060306
 03/02  06:00:00,55.6883647148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/02  07:00:00,63.477941823,9.20656437105,0.0,0.0,15.863942322,29.818365,358.245325894,352.155503965,3.20568,2.88414192884
 03/02  08:00:00,122.321699043,9.20656437105,0.00192170680712,0.0,80.527626,29.818365,242.098958124,236.005344289,3.20568,2.88793383465
 03/02  09:00:00,167.337454508,9.20656437105,0.0128110712253,0.0,80.527626,75.0917375,177.270297028,144.549863211,24.0426,8.67783381671
 03/02  10:00:00,167.238586154,9.20656437105,0.00540631835353,0.0,80.527626,75.0917375,150.085666593,108.58938934,24.0426,17.4536772531
 03/02  11:00:00,171.179682561,9.20656437105,0.00720530666282,0.0,80.527626,79.0911225,139.540322203,90.0161616752,32.0568,17.4673605277
 03/02  12:00:00,171.819711491,9.20656437105,0.0,0.0,80.527626,79.0911225,101.787935621,49.3058057964,32.0568,20.425329825
 03/02  13:00:00,171.094714246,9.20656437105,0.0,0.0,80.527626,79.0911225,91.5198102373,36.0767641864,32.0568,23.386246051
 03/02  14:00:00,167.686035598,9.21947092345,0.568920779469,0.0,80.527626,75.0917375,68.949619898,29.5103558693,16.0284,23.4108640287
 03/02  15:00:00,170.377972047,9.35047274507,3.11725763695,0.0,80.527626,75.0917375,51.8671940146,18.3856934177,16.0284,17.4531005969
 03/02  16:00:00,170.422418035,9.70940749741,4.82023699556,0.0,80.527626,73.092045,39.1539884374,18.475018547,3.20568,17.4732898904
 03/02  17:00:00,166.965997956,9.20665399507,1.99844929918,0.0,80.527626,73.092045,27.365865062,21.2723717448,3.20568,2.88781331719
 03/02  18:00:00,123.107787545,9.20656437105,0.0,0.0,80.527626,29.818365,39.551594004,33.4579522664,3.20568,2.88796173762
 03/02  19:00:00,130.26917064,9.20656437105,0.0,0.0,80.527626,29.818365,65.9906643208,57.0152964261,3.20568,5.7696878947
 03/02  20:00:00,130.644740957,9.20656437105,0.0,0.0,80.527626,29.818365,143.102861555,131.24070086,3.20568,8.65648069551
 03/02  21:00:00,131.08824349,9.20656437105,0.0,0.0,80.527626,29.818365,208.274377181,199.294728938,3.20568,5.77396824273
 03/02  22:00:00,55.5775257182,0.0,0.0,0.0,15.863942322,29.242365,8.97895707366,0.0,3.20568,5.77327707366
 03/02  23:00:00,55.4546463393,0.0,0.0,0.0,15.863942322,29.242365,6.09520002893,0.0,3.20568,2.88952002893
 03/02  24:00:00,56.2055875046,0.0,0.0,0.0,15.863942322,29.242365,6.09291609694,0.0,3.20568,2.88723609694
 03/03  01:00:00,55.4529900818,0.0,0.0,0.0,15.863942322,29.242365,6.0898713118,0.0,3.20568,2.8841913118
 03/03  02:00:00,55.4443453246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  03:00:00,55.4418541644,0.0,0.0,0.0,15.863942322,29.242365,6.08978183802,0.0,3.20568,2.88410183802
 03/03  04:00:00,55.4332509745,0.0,0.0,0.0,15.863942322,29.242365,6.08991487858,0.0,3.20568,2.88423487858
 03/03  05:00:00,56.4808259129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/03  06:00:00,56.3040894905,0.0,0.0,0.0,15.863942322,29.242365,6.08982540362,0.0,3.20568,2.88414540362
 03/03  07:00:00,63.9229374989,9.20656437105,0.00208385276242,0.0,15.863942322,29.818365,444.443688467,441.218008467,3.20568,0.02
 03/03  08:00:00,122.477295764,9.20656437105,0.00473939601702,0.0,80.527626,29.818365,354.469415932,348.375697077,3.20568,2.88803885488
 03/03  09:00:00,167.692809449,9.20656437105,0.0125503039419,0.0,80.527626,75.0917375,237.552454993,201.946320589,24.0426,11.5635344045
 03/03  10:00:00,167.248210632,9.20656437105,0.0093853446061,0.0,80.527626,75.0917375,131.867505532,90.37738829,24.0426,17.4475172418
 03/03  11:00:00,171.09284361,9.20656437105,0.00383152048309,0.0,80.527626,79.0911225,99.3074325937,49.7871806668,32.0568,17.4634519269
 03/03  12:00:00,171.789385422,9.20656437105,0.0,0.0,80.527626,79.0911225,84.8286761262,32.3482126179,32.0568,20.4236635083
 03/03  13:00:00,171.081455808,9.20656437105,0.0,0.0,80.527626,79.0911225,83.0677132409,30.5504002738,32.0568,20.4605129671
 03/03  14:00:00,167.100214941,9.20800633226,0.0,0.0,80.527626,75.0917375,81.3547716342,41.9183828211,16.0284,23.4079888132
 03/03  15:00:00,167.107671256,9.21577348543,0.0,0.0,80.527626,75.0917375,76.5045236232,43.0147658634,16.0284,17.4613577598
 03/03  16:00:00,165.083688761,9.21586420748,0.0,0.0,80.527626,73.092045,71.3829915558,47.7878526972,3.20568,20.3894588586
 03/03  17:00:00,164.966880398,9.20656437105,0.0,0.0,80.527626,73.092045,57.5679016385,51.4742158828,3.20568,2.88800575562
 03/03  18:00:00,123.149445247,9.20656437105,0.0,0.0,80.527626,29.818365,84.3113769307,78.2179559951,3.20568,2.88774093554
 03/03  19:00:00,130.311309518,9.20656437105,0.0,0.0,80.527626,29.818365,103.394450476,94.419672538,3.20568,5.76909793768
 03/03  20:00:00,130.339080882,9.20656437105,0.0,0.0,80.527626,29.818365,124.675880303,115.691648373,3.20568,5.77855192959
 03/03  21:00:00,130.361969442,9.20656437105,0.0,0.0,80.527626,29.818365,139.038377917,130.059613248,3.20568,5.77308466936
 03/03  22:00:00,55.473048782,0.0,0.0,0.0,15.863942322,29.242365,11.8564147225,0.0,3.20568,8.65073472252
 03/03  23:00:00,55.5091641351,0.0,0.0,0.0,15.863942322,29.242365,6.0951298271,0.0,3.20568,2.8894498271
 03/03  24:00:00,56.2467559577,0.0,0.0,0.0,15.863942322,29.242365,6.09262076254,0.0,3.20568,2.88694076254
 03/04  01:00:00,55.5348439998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  02:00:00,55.5273327795,0.0,0.0,0.0,15.863942322,29.242365,6.08834327395,0.0,3.20568,2.88266327395
 03/04  03:00:00,55.5249707227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  04:00:00,55.5192055682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  05:00:00,55.7337309133,0.0,0.0,0.0,15.863942322,29.242365,6.08838725221,0.0,3.20568,2.88270725221
 03/04  06:00:00,55.7248883877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  07:00:00,52.8792823576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  08:00:00,47.1031191884,0.0,0.0,0.0,15.863942322,29.242365,6.08843115483,0.0,3.20568,2.88275115483
 03/04  09:00:00,47.1051376941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  10:00:00,47.117914578,0.0,0.0,0.0,15.863942322,29.242365,6.08984652863,0.0,3.20568,2.88416652863
 03/04  11:00:00,47.117303598,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  12:00:00,47.7909679823,0.0,0.0,0.0,15.863942322,29.242365,6.08975630144,0.0,3.20568,2.88407630144
 03/04  13:00:00,47.1110202057,0.0,0.0,0.0,15.863942322,29.242365,6.08988849553,0.0,3.20568,2.88420849553
 03/04  14:00:00,47.1442619219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  15:00:00,47.1632418956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  16:00:00,47.1646241676,0.0,0.0,0.0,15.863942322,29.242365,6.08834376944,0.0,3.20568,2.88266376944
 03/04  17:00:00,47.0628612894,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  18:00:00,48.480374815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  19:00:00,55.6003016375,0.0,0.0,0.0,15.863942322,29.242365,6.08838774206,0.0,3.20568,2.88270774206
 03/04  20:00:00,55.7981567154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  21:00:00,55.7809410771,0.0,0.0,0.0,15.863942322,29.242365,6.08843163978,0.0,3.20568,2.88275163978
 03/04  22:00:00,55.6586550235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  23:00:00,55.4925674522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/04  24:00:00,56.1827663875,0.0,0.0,0.0,15.863942322,29.242365,6.08832840413,0.0,3.20568,2.88264840413
 03/05  01:00:00,55.4843780806,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  02:00:00,55.4790001609,0.0,0.0,0.0,15.863942322,29.242365,6.08837161827,0.0,3.20568,2.88269161827
 03/05  03:00:00,55.481107797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  04:00:00,55.478027767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  05:00:00,55.6894174368,0.0,0.0,0.0,15.863942322,29.242365,6.08841479563,0.0,3.20568,2.88273479563
 03/05  06:00:00,55.6838028781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  07:00:00,52.8507198969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  08:00:00,47.0807944151,0.0,0.0,0.0,15.863942322,29.242365,6.08831083077,0.0,3.20568,2.88263083077
 03/05  09:00:00,47.1047953189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  10:00:00,47.129182825,0.0,0.0,0.0,15.863942322,29.242365,6.08973072231,0.0,3.20568,2.88405072231
 03/05  11:00:00,47.1379756827,0.0,0.0,0.0,15.863942322,29.242365,6.0898619828,0.0,3.20568,2.8841819828
 03/05  12:00:00,47.8409668388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  13:00:00,47.1551870058,0.0,0.0,0.0,15.863942322,29.242365,6.08977087841,0.0,3.20568,2.88409087841
 03/05  14:00:00,47.1974380326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  15:00:00,47.2191186389,0.0,0.0,0.0,15.863942322,29.242365,6.08838421703,0.0,3.20568,2.88270421703
 03/05  16:00:00,47.2038836428,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  17:00:00,47.1035382432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  18:00:00,47.0925132423,0.0,0.0,0.0,15.863942322,29.242365,6.08842728931,0.0,3.20568,2.88274728931
 03/05  19:00:00,55.6527998307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  20:00:00,55.8796981272,0.0,0.0,0.0,15.863942322,29.242365,6.08832328036,0.0,3.20568,2.88264328036
 03/05  21:00:00,55.8664005962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  22:00:00,55.7284966513,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/05  23:00:00,55.5705432338,0.0,0.0,0.0,15.863942322,29.242365,6.08836643211,0.0,3.20568,2.88268643211
 03/05  24:00:00,56.2607239969,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  01:00:00,55.5642915939,0.0,0.0,0.0,15.863942322,29.242365,6.08992975027,0.0,3.20568,2.88424975027
 03/06  02:00:00,55.5504294081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  03:00:00,55.5405163732,0.0,0.0,0.0,15.863942322,29.242365,6.08983764186,0.0,3.20568,2.88415764186
 03/06  04:00:00,55.5380047726,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/06  05:00:00,55.7454282635,0.0,0.0,0.0,15.863942322,29.242365,6.08974563881,0.0,3.20568,2.88406563881
 03/06  06:00:00,55.7131631103,0.0,0.0,0.0,15.863942322,29.242365,6.08987590442,0.0,3.20568,2.88419590442
 03/06  07:00:00,61.4658371608,9.20656437105,0.00126234824227,0.0,15.863942322,29.818365,252.38313929,249.15745929,3.20568,0.02
 03/06  08:00:00,121.87181084,9.20656437105,0.00627390239829,0.0,80.527626,29.818365,160.123118024,154.029390692,3.20568,2.88804733208
 03/06  09:00:00,167.488112287,9.20656437105,0.428976983207,0.0,80.527626,75.0917375,79.9229641471,44.3168026016,24.0426,11.5635615456
 03/06  10:00:00,170.173125052,9.20656437105,3.07670649968,0.0,80.527626,75.0917375,67.0169554475,28.428053738,24.0426,14.5463017095
 03/06  11:00:00,178.891763992,9.20656437105,7.76667295175,0.0,80.527626,79.0911225,70.889885629,18.4552305915,32.0568,20.3778550375
 03/06  12:00:00,184.633290163,9.22217782599,12.7487920855,0.0,80.527626,79.0911225,51.1905086075,0.0,32.0568,19.1337086075
 03/06  13:00:00,186.628654448,9.50421456642,15.1456243572,0.0,80.527626,79.0911225,53.8122889835,0.0,32.0568,21.7554889835
 03/06  14:00:00,185.039607509,9.75787393966,17.2820393549,0.0,80.527626,75.0917375,42.0578733409,2.61829241396,16.0284,23.4111809269
 03/06  15:00:00,188.478479386,10.4328816665,20.0394620039,0.0,80.527626,75.0917375,34.7979559022,1.31200491264,16.0284,17.4575509895
 03/06  16:00:00,186.285874313,10.7809255029,19.5286317871,0.0,80.527626,73.092045,25.5698282273,4.88643911567,3.20568,17.4777091116
 03/06  17:00:00,178.339886015,9.26332636541,13.2356304669,0.0,80.527626,73.092045,14.5010493297,8.4073586956,3.20568,2.88801063405
 03/06  18:00:00,130.953031146,9.20656437105,9.21292453525,0.0,80.527626,29.818365,19.5708438333,13.4771481356,3.20568,2.88801569773
 03/06  19:00:00,134.587794978,9.20656437105,4.30178075525,0.0,80.527626,29.818365,28.5870335372,19.6117279093,3.20568,5.76962562782
 03/06  20:00:00,130.602411871,9.20656437105,0.107485912194,0.0,80.527626,29.818365,50.4023861685,38.5401557589,3.20568,8.65655040968
 03/06  21:00:00,130.529854737,9.20656437105,0.0,0.0,80.527626,29.818365,121.941735822,112.962425477,3.20568,5.77363034523
 03/06  22:00:00,55.6398486943,0.0,0.0,0.0,15.863942322,29.242365,8.97920920267,0.0,3.20568,5.77352920267
 03/06  23:00:00,55.5204192328,0.0,0.0,0.0,15.863942322,29.242365,8.96427402046,0.0,3.20568,5.75859402046
 03/06  24:00:00,56.2450372087,0.0,0.0,0.0,15.863942322,29.242365,6.09278174202,0.0,3.20568,2.88710174202
 03/07  01:00:00,55.5266140198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  02:00:00,55.5050422655,0.0,0.0,0.0,15.863942322,29.242365,6.08980507933,0.0,3.20568,2.88412507933
 03/07  03:00:00,55.4916275617,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  04:00:00,55.4829973375,0.0,0.0,0.0,15.863942322,29.242365,6.08993421069,0.0,3.20568,2.88425421069
 03/07  05:00:00,56.5362653575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/07  06:00:00,56.3601458456,0.0,0.0,0.0,15.863942322,29.242365,6.08984121592,0.0,3.20568,2.88416121592
 03/07  07:00:00,62.423407663,9.20656437105,0.0,0.0,15.863942322,29.818365,470.432303482,464.342555179,3.20568,2.88406830258
 03/07  08:00:00,122.42013964,9.20656437105,0.00650969938032,0.0,80.527626,29.818365,273.961179772,267.867465755,3.20568,2.88803401673
 03/07  09:00:00,167.197772364,9.20656437105,0.0199620953638,0.0,80.527626,75.0917375,122.940435381,90.2197676917,24.0426,8.67806768939
 03/07  10:00:00,167.101921818,9.20656437105,0.0071875866112,0.0,80.527626,75.0917375,80.4081800989,38.9145549947,24.0426,17.4510251042
 03/07  11:00:00,173.157380176,9.22716716453,2.03353232753,0.0,80.527626,79.0911225,69.4204781831,19.8980056044,32.0568,17.4656725786
 03/07  12:00:00,180.5551375,9.65581017635,8.26432566488,0.0,80.527626,79.0911225,52.6209328528,0.139626560412,32.0568,20.4245062923
 03/07  13:00:00,186.99639515,10.4155502761,14.6178041005,0.0,80.527626,79.0911225,55.4403630634,0.0,32.0568,23.3835630634
 03/07  14:00:00,190.745007692,11.4448159145,21.295112554,0.0,80.527626,75.0917375,40.5038772153,1.06787443001,16.0284,23.4076027853
 03/07  15:00:00,191.736120326,11.9712769496,21.7622109493,0.0,80.527626,75.0917375,33.7135221643,2.3532872268,16.0284,15.3318349375
 03/07  16:00:00,187.125462859,11.9360052935,19.2208110616,0.0,80.527626,73.092045,29.9143623566,7.1164223761,3.20568,19.5922599805
 03/07  17:00:00,177.716487902,9.53330647733,12.3457795114,0.0,80.527626,73.092045,15.9657420286,9.87240729809,3.20568,2.88765473048
 03/07  18:00:00,125.825036139,9.20656437105,4.10428464313,0.0,80.527626,29.818365,24.8095150683,18.7160403858,3.20568,2.88779468249
 03/07  19:00:00,130.278347705,9.20656437105,0.0,0.0,80.527626,29.818365,44.8301263263,35.8559520043,3.20568,5.768494322
 03/07  20:00:00,130.299001609,9.20656437105,0.0,0.0,80.527626,29.818365,66.0020112961,57.0188756674,3.20568,5.7774556287
 03/07  21:00:00,130.306610224,9.20656437105,0.0,0.0,80.527626,29.818365,80.6856586605,68.8295567307,3.20568,8.65042192984
 03/07  22:00:00,55.4943209913,0.0,0.0,0.0,15.863942322,29.242365,8.97941845903,0.0,3.20568,5.77373845903
 03/07  23:00:00,55.524033845,0.0,0.0,0.0,15.863942322,29.242365,6.09506259536,0.0,3.20568,2.88938259536
 03/07  24:00:00,56.2505711363,0.0,0.0,0.0,15.863942322,29.242365,6.09266676624,0.0,3.20568,2.88698676624
 03/08  01:00:00,55.5291419041,0.0,0.0,0.0,15.863942322,29.242365,6.08991804411,0.0,3.20568,2.88423804411
 03/08  02:00:00,55.5229709043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  03:00:00,55.5161275669,0.0,0.0,0.0,15.863942322,29.242365,6.0898240987,0.0,3.20568,2.8841440987
 03/08  04:00:00,55.5047294898,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  05:00:00,55.7148774152,0.0,0.0,0.0,15.863942322,29.242365,6.08973024657,0.0,3.20568,2.88405024657
 03/08  06:00:00,55.7060672044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/08  07:00:00,61.6183344604,9.20656437105,0.0,0.0,15.863942322,29.818365,282.056270836,275.966365979,3.20568,2.88422485637
 03/08  08:00:00,121.945131941,9.20656437105,0.00211309253241,0.0,80.527626,29.818365,174.761017708,168.667535913,3.20568,2.88780179483
 03/08  09:00:00,167.108142247,9.20656437105,0.0143592874884,0.0,80.527626,75.0917375,119.608814472,86.8882467096,24.0426,8.67796776257
 03/08  10:00:00,167.10377474,9.20656437105,0.00582265238648,0.0,80.527626,75.0917375,107.426902825,65.9271650173,24.0426,17.4571378078
 03/08  11:00:00,171.095291871,9.20656437105,0.00824548527181,0.0,80.527626,79.0911225,93.653238025,44.1260281107,32.0568,17.4704099142
 03/08  12:00:00,172.231615912,9.20679151889,0.4417913222,0.0,80.527626,79.0911225,65.3762229675,12.8967300734,32.0568,20.4226928941
 03/08  13:00:00,176.382041657,9.22933493498,5.25115673505,0.0,80.527626,79.0911225,57.0282321635,1.58818396906,32.0568,23.3832481945
 03/08  14:00:00,175.458039391,9.51937995203,7.99641160798,0.0,80.527626,75.0917375,50.9797996681,11.5444226681,16.0284,23.406977
 03/08  15:00:00,179.481251896,10.1546543168,11.37332596,0.0,80.527626,75.0917375,42.7317285123,9.24829392379,16.0284,17.4550345886
 03/08  16:00:00,180.402460792,10.4413236015,14.0180156014,0.0,80.527626,73.092045,31.0666767293,10.3859632003,3.20568,17.475033529
 03/08  17:00:00,173.455790085,9.23533221184,8.40922187061,0.0,80.527626,73.092045,20.3584867666,14.2648381131,3.20568,2.88796865347
 03/08  18:00:00,122.839911101,9.20656437105,1.14501695912,0.0,80.527626,29.818365,34.3692662547,28.2756844427,3.20568,2.887901812
 03/08  19:00:00,130.295121707,9.20656437105,0.0,0.0,80.527626,29.818365,83.3700159677,74.3955044596,3.20568,5.76883150802
 03/08  20:00:00,130.548707279,9.20656437105,0.0,0.0,80.527626,29.818365,112.329492157,100.466820105,3.20568,8.65699205218
 03/08  21:00:00,130.567033285,9.20656437105,0.0,0.0,80.527626,29.818365,124.311220783,115.331864889,3.20568,5.77367589388
 03/08  22:00:00,55.6150182065,0.0,0.0,0.0,15.863942322,29.242365,8.97950663454,0.0,3.20568,5.77382663454
 03/08  23:00:00,55.4962156968,0.0,0.0,0.0,15.863942322,29.242365,6.09499789052,0.0,3.20568,2.88931789052
 03/08  24:00:00,56.2269973505,0.0,0.0,0.0,15.863942322,29.242365,6.09282798826,0.0,3.20568,2.88714798826
 03/09  01:00:00,55.4820797303,0.0,0.0,0.0,15.863942322,29.242365,6.08993624396,0.0,3.20568,2.88425624396
 03/09  02:00:00,55.4703364868,0.0,0.0,0.0,15.863942322,29.242365,6.08984124967,0.0,3.20568,2.88416124967
 03/09  03:00:00,55.4725839294,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  04:00:00,55.478842562,0.0,0.0,0.0,15.863942322,29.242365,6.08974637359,0.0,3.20568,2.88406637359
 03/09  05:00:00,55.6928589398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/09  06:00:00,55.6642615542,0.0,0.0,0.0,15.863942322,29.242365,6.08987347955,0.0,3.20568,2.88419347955
 03/09  07:00:00,62.0767179476,9.20656437105,0.000963437037119,0.0,15.863942322,29.818365,416.624173908,413.398493908,3.20568,0.02
 03/09  08:00:00,122.463794348,9.20656437105,0.0055034843332,0.0,80.527626,29.818365,292.70106754,286.607501344,3.20568,2.88788619564
 03/09  09:00:00,167.62424303,9.20656437105,0.0136691306108,0.0,80.527626,75.0917375,192.729136221,157.122907546,24.0426,11.5636286748
 03/09  10:00:00,167.191139199,9.20656437105,0.0055807676165,0.0,80.527626,75.0917375,112.270650563,70.7799631665,24.0426,17.448087396
 03/09  11:00:00,171.091631205,9.20656437105,0.00773669241551,0.0,80.527626,79.0911225,87.5013096352,37.9819660425,32.0568,17.4625435927
 03/09  12:00:00,174.117285575,9.3131629276,2.20926490516,0.0,80.527626,79.0911225,55.749588514,3.26921801036,32.0568,20.4235705037
 03/09  13:00:00,178.242449156,9.2458975697,7.08351605265,0.0,80.527626,79.0911225,52.5167839203,0.0,32.0568,20.4599839203
 03/09  14:00:00,177.022946548,9.35193757287,9.72022081927,0.0,80.527626,75.0917375,46.8962364732,7.46097975059,16.0284,23.4068567226
 03/09  15:00:00,176.295986695,9.55087495222,8.8034858133,0.0,80.527626,75.0917375,42.6009694637,9.11205133172,16.0284,17.4605181319
 03/09  16:00:00,173.8301733,9.56664851286,8.34745898619,0.0,80.527626,73.092045,36.7299046804,13.1359244382,3.20568,20.3883002422
 03/09  17:00:00,168.416121031,9.20656437105,3.43748213819,0.0,80.527626,73.092045,25.4062805947,19.3126839114,3.20568,2.8879166833
 03/09  18:00:00,121.681647624,9.20656437105,0.0,0.0,80.527626,29.818365,36.8832370856,30.7899142254,3.20568,2.88764286019
 03/09  19:00:00,130.28343256,9.20656437105,0.0,0.0,80.527626,29.818365,60.0242231921,51.0497010141,3.20568,5.76884217801
 03/09  20:00:00,130.53679597,9.20656437105,0.0,0.0,80.527626,29.818365,96.9382668858,87.9543456383,3.20568,5.77824124744
 03/09  21:00:00,130.574343635,9.20656437105,0.0,0.0,80.527626,29.818365,129.886063766,120.906752932,3.20568,5.77363083354
 03/09  22:00:00,55.6073769855,0.0,0.0,0.0,15.863942322,29.242365,11.855893252,0.0,3.20568,8.65021325197
 03/09  23:00:00,55.4858695845,0.0,0.0,0.0,15.863942322,29.242365,6.09496304352,0.0,3.20568,2.88928304352
 03/09  24:00:00,56.2346144582,0.0,0.0,0.0,15.863942322,29.242365,6.09282733467,0.0,3.20568,2.88714733467
 03/10  01:00:00,55.4865148667,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  02:00:00,55.4742962804,0.0,0.0,0.0,15.863942322,29.242365,6.08977956119,0.0,3.20568,2.88409956119
 03/10  03:00:00,55.4783538756,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  04:00:00,55.4784365987,0.0,0.0,0.0,15.863942322,29.242365,6.08990548243,0.0,3.20568,2.88422548243
 03/10  05:00:00,56.529150629,0.0,0.0,0.0,15.863942322,29.242365,6.0898095556,0.0,3.20568,2.8841295556
 03/10  06:00:00,56.3432316533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/10  07:00:00,62.4517182058,9.20656437105,0.0011054449273,0.0,15.863942322,29.818365,465.610531061,459.520595595,3.20568,2.88425546662
 03/10  08:00:00,122.418501391,9.20656437105,0.00932463334975,0.0,80.527626,29.818365,293.820337022,287.726631828,3.20568,2.88802519395
 03/10  09:00:00,167.147827649,9.20656437105,0.0179043625075,0.0,80.527626,75.0917375,115.411871068,82.6927475264,24.0426,8.67652354115
 03/10  10:00:00,167.772571906,9.20656437105,0.706659743906,0.0,80.527626,75.0917375,70.8780058591,29.3823847413,24.0426,17.4530211178
 03/10  11:00:00,176.57485305,9.22486521549,5.45552010316,0.0,80.527626,79.0911225,63.8610174984,14.3379091932,32.0568,17.4663083052
 03/10  12:00:00,181.696630304,9.68211080877,9.37572814338,0.0,80.527626,79.0911225,52.4803587754,0.0,32.0568,20.4235587754
 03/10  13:00:00,186.152434932,10.3933048115,13.8012402877,0.0,80.527626,79.0911225,55.4405001963,0.0,32.0568,23.3837001963
 03/10  14:00:00,185.162816395,11.2761409477,15.9090398809,0.0,80.527626,75.0917375,40.186959813,0.750020799236,16.0284,23.4085390137
 03/10  15:00:00,187.331008425,11.9733140956,17.3896799842,0.0,80.527626,75.0917375,34.125973604,0.646951444441,16.0284,17.4506221596
 03/10  16:00:00,185.329201827,12.0868776048,17.2951417816,0.0,80.527626,73.092045,24.7991985215,4.12323059842,3.20568,17.4702879231
 03/10  17:00:00,176.36809572,9.59619546798,10.9557629678,0.0,80.527626,73.092045,13.6545847287,7.56103351469,3.20568,2.88787121403
 03/10  18:00:00,126.587591775,9.20656437105,4.88640605448,0.0,80.527626,29.818365,22.3306112951,16.2369241922,3.20568,2.88800710289
 03/10  19:00:00,130.266568177,9.20656437105,0.0,0.0,80.527626,29.818365,47.5228898567,38.5483236522,3.20568,5.76888620456
 03/10  20:00:00,130.52628768,9.20656437105,0.0,0.0,80.527626,29.818365,142.749205221,133.76570567,3.20568,5.77781955114
 03/10  21:00:00,130.889132712,9.20656437105,0.0,0.0,80.527626,29.818365,162.964144984,151.108375724,3.20568,8.65008925994
 03/10  22:00:00,55.444277302,0.0,0.0,0.0,15.863942322,29.242365,8.97889518331,0.0,3.20568,5.77321518331
 03/10  23:00:00,55.4761709836,0.0,0.0,0.0,15.863942322,29.242365,6.09441063513,0.0,3.20568,2.88873063513
 03/10  24:00:00,56.2374176239,0.0,0.0,0.0,15.863942322,29.242365,6.09284029338,0.0,3.20568,2.88716029338
 03/11  01:00:00,55.5023657389,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  02:00:00,55.4888786611,0.0,0.0,0.0,15.863942322,29.242365,6.0883547091,0.0,3.20568,2.8826747091
 03/11  03:00:00,55.4805692885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  04:00:00,55.4697802412,0.0,0.0,0.0,15.863942322,29.242365,6.08839229464,0.0,3.20568,2.88271229464
 03/11  05:00:00,55.6615260112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  06:00:00,55.6277668701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  07:00:00,51.3534090109,0.0,0.0,0.0,15.863942322,29.242365,6.08828308807,0.0,3.20568,2.88260308807
 03/11  08:00:00,47.0202292863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  09:00:00,47.056626239,0.0,0.0,0.0,15.863942322,29.242365,6.08832073485,0.0,3.20568,2.88264073485
 03/11  10:00:00,47.1043118509,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  11:00:00,47.1203046508,0.0,0.0,0.0,15.863942322,29.242365,6.08988265029,0.0,3.20568,2.88420265029
 03/11  12:00:00,47.8188008496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  13:00:00,47.1504873893,0.0,0.0,0.0,15.863942322,29.242365,6.08978461605,0.0,3.20568,2.88410461605
 03/11  14:00:00,47.2158032046,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  15:00:00,51.8449377613,1.10289223469,3.48744165423,0.0,15.863942322,29.242365,6.08838980834,0.0,3.20568,2.88270980834
 03/11  16:00:00,51.3288995453,0.947332324437,3.12327106645,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  17:00:00,51.0640330262,0.947332324437,2.9554959732,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  18:00:00,47.131234953,0.0,0.0,0.0,15.863942322,29.242365,6.08835396527,0.0,3.20568,2.88267396527
 03/11  19:00:00,55.6585658349,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  20:00:00,55.8360909082,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/11  21:00:00,55.7936312863,0.0,0.0,0.0,15.863942322,29.242365,6.08839107589,0.0,3.20568,2.88271107589
 03/11  22:00:00,55.6589469861,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
