Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/11  23:00:00,55.4997482933,0.0,0.0,0.0,15.863942322,29.242365,6.08828182179,0.0,3.20568,2.88260182179
 03/11  24:00:00,56.1827264069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  01:00:00,55.4597769859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  02:00:00,55.4561513955,0.0,0.0,0.0,15.863942322,29.242365,6.08831871023,0.0,3.20568,2.88263871023
 03/12  03:00:00,55.4415655094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  04:00:00,55.6546136659,0.0,0.0,0.0,15.863942322,29.242365,6.08835538462,0.0,3.20568,2.88267538462
 03/12  05:00:00,55.6372953243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  06:00:00,55.6349266093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  07:00:00,51.2715918609,0.0,0.0,0.0,15.863942322,29.242365,6.08839195166,0.0,3.20568,2.88271195166
 03/12  08:00:00,47.0429326254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  09:00:00,47.1333388668,0.0,0.0,0.0,15.863942322,29.242365,6.08980200075,0.0,3.20568,2.88412200075
 03/12  10:00:00,47.1741411839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  11:00:00,47.8855375421,0.0,0.0,0.0,15.863942322,29.242365,6.08992672402,0.0,3.20568,2.88424672402
 03/12  12:00:00,47.2137712246,0.0,0.0,0.0,15.863942322,29.242365,6.08982759006,0.0,3.20568,2.88414759006
 03/12  13:00:00,47.2674566599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  14:00:00,49.2908432332,0.378932929775,1.61752020252,0.0,15.863942322,29.242365,6.08840731971,0.0,3.20568,2.88272731971
 03/12  15:00:00,57.8083649016,1.94166683286,8.56791045675,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  16:00:00,53.8173384071,1.20461189859,5.39984961879,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  17:00:00,53.1221495331,1.14924931387,4.77081224623,0.0,15.863942322,29.242365,6.08841447259,0.0,3.20568,2.88273447259
 03/12  18:00:00,48.0908913675,0.209400156617,0.722739618422,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  19:00:00,55.9181775632,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  20:00:00,55.8635226982,0.0,0.0,0.0,15.863942322,29.242365,6.08836230129,0.0,3.20568,2.88268230129
 03/12  21:00:00,55.7175393474,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  22:00:00,55.5475168566,0.0,0.0,0.0,15.863942322,29.242365,6.08839877329,0.0,3.20568,2.88271877329
 03/12  23:00:00,56.2217519023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/12  24:00:00,55.4892769245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  01:00:00,55.4765571521,0.0,0.0,0.0,15.863942322,29.242365,6.0897250161,0.0,3.20568,2.8840450161
 03/13  02:00:00,55.464839401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  03:00:00,55.4436000072,0.0,0.0,0.0,15.863942322,29.242365,6.08984742574,0.0,3.20568,2.88416742574
 03/13  04:00:00,55.6526928532,0.0,0.0,0.0,15.863942322,29.242365,6.08974831668,0.0,3.20568,2.88406831668
 03/13  05:00:00,55.6274287178,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/13  06:00:00,66.3889690395,9.20656437105,0.00104455965839,0.0,15.863942322,29.818365,409.172086091,403.082215347,3.20568,2.88419074356
 03/13  07:00:00,125.325516955,9.20656437105,0.0016953799185,0.0,80.527626,29.818365,354.855583956,348.761953763,3.20568,2.88795019304
 03/13  08:00:00,167.695359274,9.20656437105,0.0147171321028,0.0,80.527626,75.0917375,231.610080843,198.891078367,24.0426,8.67640247605
 03/13  09:00:00,167.357663313,9.20656437105,0.00584300384104,0.0,80.527626,75.0917375,142.916177696,101.42158244,24.0426,17.4519952559
 03/13  10:00:00,171.211903036,9.20656437105,0.00826722546402,0.0,80.527626,79.0911225,129.013659363,79.4918002355,32.0568,17.4650591276
 03/13  11:00:00,171.829372475,9.20656437105,0.0,0.0,80.527626,79.0911225,87.0926387312,34.6139333447,32.0568,20.4219053865
 03/13  12:00:00,172.344413889,9.45199290102,1.0119300381,0.0,80.527626,79.0911225,61.7805041672,6.34218209564,32.0568,23.3815220716
 03/13  13:00:00,175.548418782,9.93812152556,7.6763599982,0.0,80.527626,75.0917375,51.3122045202,11.8788243276,16.0284,23.4049801925
 03/13  14:00:00,182.448138439,10.4596566484,14.0234920102,0.0,80.527626,75.0917375,39.2207642995,6.4252694829,16.0284,16.7670948166
 03/13  15:00:00,187.795505206,11.5263961698,20.2990836374,0.0,80.527626,73.092045,26.5174884561,5.16037625827,3.20568,18.1514321978
 03/13  16:00:00,184.010683301,9.96362472577,18.1851061554,0.0,80.527626,73.092045,10.6673713758,4.57368227036,3.20568,2.88800910544
 03/13  17:00:00,134.336392851,9.24329087834,12.5329137734,0.0,80.527626,29.818365,15.2478993759,9.15448667185,3.20568,2.887732704
 03/13  18:00:00,128.156878869,9.20656437105,6.42515606064,0.0,80.527626,29.818365,25.2948210633,16.3204476466,3.20568,5.76869341667
 03/13  19:00:00,131.022459952,9.20656437105,0.524712793416,0.0,80.527626,29.818365,36.3465446564,27.3626823503,3.20568,5.77818230613
 03/13  20:00:00,130.507440518,9.20656437105,0.0,0.0,80.527626,29.818365,69.9456170526,58.089925686,3.20568,8.65001136663
 03/13  21:00:00,55.6434606958,0.0,0.0,0.0,15.863942322,29.242365,8.97910649702,0.0,3.20568,5.77342649702
 03/13  22:00:00,55.5170845915,0.0,0.0,0.0,15.863942322,29.242365,6.09492224935,0.0,3.20568,2.88924224935
 03/13  23:00:00,56.24911786,0.0,0.0,0.0,15.863942322,29.242365,6.09289856347,0.0,3.20568,2.88721856347
 03/13  24:00:00,55.5103050267,0.0,0.0,0.0,15.863942322,29.242365,6.08978197338,0.0,3.20568,2.88410197338
 03/14  01:00:00,55.4988453132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  02:00:00,55.502729326,0.0,0.0,0.0,15.863942322,29.242365,6.08990250544,0.0,3.20568,2.88422250544
 03/14  03:00:00,55.5052886624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  04:00:00,56.574127613,0.0,0.0,0.0,15.863942322,29.242365,6.08980221274,0.0,3.20568,2.88412221274
 03/14  05:00:00,56.4058179792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/14  06:00:00,66.2266070508,9.20656437105,0.0,0.0,15.863942322,29.818365,252.991786899,246.901863584,3.20568,2.88424331542
 03/14  07:00:00,124.984532656,9.20656437105,0.00187337498808,0.0,80.527626,29.818365,245.903917245,239.81061117,3.20568,2.8876260748
 03/14  08:00:00,167.387397989,9.20656437105,0.0133344171428,0.0,80.527626,75.0917375,192.125117435,159.40531594,24.0426,8.67720149484
 03/14  09:00:00,167.330704951,9.20656437105,0.00564088135311,0.0,80.527626,75.0917375,156.419724757,114.922208763,24.0426,17.4549159941
 03/14  10:00:00,171.167807734,9.20733441389,0.0137447783756,0.0,80.527626,79.0911225,111.346870265,61.8221802849,32.0568,17.4678899803
 03/14  11:00:00,172.175392022,9.30010606388,0.280314472466,0.0,80.527626,79.0911225,61.9897572934,9.5108358979,32.0568,20.4221213955
 03/14  12:00:00,179.841021441,9.87431668853,8.04651071269,0.0,80.527626,79.0911225,55.4379676456,0.0,32.0568,23.3811676456
 03/14  13:00:00,185.704459912,10.9913691942,16.7290893701,0.0,80.527626,75.0917375,41.4426295142,2.00487010632,16.0284,23.4093594079
 03/14  14:00:00,195.809390623,12.2615759947,25.5291418341,0.0,80.527626,75.0917375,33.4796094277,0.0,16.0284,17.4512094277
 03/14  15:00:00,201.062109268,13.2387645012,31.7842997975,0.0,80.527626,73.092045,20.6764121458,0.0,3.20568,17.4707321458
 03/14  16:00:00,195.114377312,10.9680626845,28.2124005091,0.0,80.527626,73.092045,6.11164501916,0.0179540290991,3.20568,2.88801099006
 03/14  17:00:00,140.259406852,9.39492702976,18.2575859449,0.0,80.527626,29.818365,7.03324122926,0.939620293529,3.20568,2.88794093573
 03/14  18:00:00,130.799078185,9.20656437105,9.05265569563,0.0,80.527626,29.818365,19.711669865,10.7368671848,3.20568,5.76912268024
 03/14  19:00:00,130.678924502,9.20656437105,0.353063778592,0.0,80.527626,29.818365,60.8222966231,51.3325895047,3.20568,6.28402711842
 03/14  20:00:00,130.347919037,9.20656437105,0.0,0.0,80.527626,29.818365,83.6677269601,72.3173357229,3.20568,8.14471123727
 03/14  21:00:00,55.4860823871,0.0,0.0,0.0,15.863942322,29.242365,8.97903208351,0.0,3.20568,5.77335208351
 03/14  22:00:00,55.5225575283,0.0,0.0,0.0,15.863942322,29.242365,6.09482987748,0.0,3.20568,2.88914987748
 03/14  23:00:00,56.2490531576,0.0,0.0,0.0,15.863942322,29.242365,6.09291882191,0.0,3.20568,2.88723882191
 03/14  24:00:00,55.5120936233,0.0,0.0,0.0,15.863942322,29.242365,6.08973112077,0.0,3.20568,2.88405112077
 03/15  01:00:00,55.5044236265,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  02:00:00,55.4848982851,0.0,0.0,0.0,15.863942322,29.242365,6.08985067325,0.0,3.20568,2.88417067325
 03/15  03:00:00,55.4550089709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/15  04:00:00,55.6603378761,0.0,0.0,0.0,15.863942322,29.242365,6.08974925401,0.0,3.20568,2.88406925401
 03/15  05:00:00,55.6464529769,0.0,0.0,0.0,15.863942322,29.242365,6.0898691472,0.0,3.20568,2.8841891472
 03/15  06:00:00,66.360012851,9.20656437105,0.0,0.0,15.863942322,29.818365,396.378245807,393.152565807,3.20568,0.02
 03/15  07:00:00,125.32668499,9.20656437105,0.00147998231786,0.0,80.527626,29.818365,328.25431608,322.160624865,3.20568,2.8880112154
 03/15  08:00:00,167.645592062,9.20656437105,0.016996048427,0.0,80.527626,75.0917375,235.828280685,200.222735961,24.0426,11.562944724
 03/15  09:00:00,167.278770369,9.20656437105,0.00969973882717,0.0,80.527626,75.0917375,136.062057625,97.4720108456,24.0426,14.5474467797
 03/15  10:00:00,171.12023063,9.20656437105,0.0072006133679,0.0,80.527626,79.0911225,108.888117983,59.3612096747,32.0568,17.470108308
 03/15  11:00:00,171.784840862,9.20656437105,0.0,0.0,80.527626,79.0911225,72.5124275645,20.0339376986,32.0568,20.4216898659
 03/15  12:00:00,171.075927736,9.20656437105,0.0,0.0,80.527626,79.0911225,68.9975956758,13.5593888119,32.0568,23.3814068639
 03/15  13:00:00,168.761245462,9.20866256725,1.65742609127,0.0,80.527626,75.0917375,62.3628520975,22.9299875272,16.0284,23.4044645702
 03/15  14:00:00,172.613350614,9.2504325823,5.44445399389,0.0,80.527626,75.0917375,48.2884069671,14.8044664157,16.0284,17.4555405514
 03/15  15:00:00,178.061322683,9.71314631453,12.4147670206,0.0,80.527626,73.092045,30.2864867391,9.60810835311,3.20568,17.472698386
 03/15  16:00:00,176.638816809,9.23549880024,11.5858607526,0.0,80.527626,73.092045,16.0709714082,9.97736171159,3.20568,2.88792969657
 03/15  17:00:00,128.882685496,9.20656437105,7.16193014392,0.0,80.527626,29.818365,21.759681812,15.6663516731,3.20568,2.88765013889
 03/15  18:00:00,123.825135714,9.20656437105,2.12964380789,0.0,80.527626,29.818365,30.7559603963,21.7819064173,3.20568,5.76837397903
 03/15  19:00:00,129.057505233,9.20656437105,0.0,0.0,80.527626,29.818365,50.3974449044,38.5353834977,3.20568,8.6563814067
 03/15  20:00:00,130.513051025,9.20656437105,0.0,0.0,80.527626,29.818365,83.3326094065,74.3530753084,3.20568,5.77385409806
 03/15  21:00:00,55.6343696652,0.0,0.0,0.0,15.863942322,29.242365,8.97878414253,0.0,3.20568,5.77310414253
 03/15  22:00:00,55.5074564133,0.0,0.0,0.0,15.863942322,29.242365,6.0951403721,0.0,3.20568,2.8894603721
 03/15  23:00:00,56.2428782697,0.0,0.0,0.0,15.863942322,29.242365,6.09285745299,0.0,3.20568,2.88717745299
 03/15  24:00:00,55.517020791,0.0,0.0,0.0,15.863942322,29.242365,6.08981999064,0.0,3.20568,2.88413999064
 03/16  01:00:00,55.4975706702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  02:00:00,55.4856640744,0.0,0.0,0.0,15.863942322,29.242365,6.08971715913,0.0,3.20568,2.88403715913
 03/16  03:00:00,55.4812148009,0.0,0.0,0.0,15.863942322,29.242365,6.08983573576,0.0,3.20568,2.88415573576
 03/16  04:00:00,55.6824142721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/16  05:00:00,55.6612408689,0.0,0.0,0.0,15.863942322,29.242365,6.0897331474,0.0,3.20568,2.8840531474
 03/16  06:00:00,66.3728387109,9.20656437105,0.000973660393042,0.0,15.863942322,29.818365,426.682974397,423.457294397,3.20568,0.02
 03/16  07:00:00,125.325633912,9.20656437105,0.00144820204331,0.0,80.527626,29.818365,352.793470613,346.699885104,3.20568,2.88790550969
 03/16  08:00:00,167.694367943,9.20656437105,0.0193710728371,0.0,80.527626,75.0917375,244.869858974,209.264914376,24.0426,11.5623445985
 03/16  09:00:00,167.205235982,9.20656437105,0.0146624892369,0.0,80.527626,75.0917375,107.325995463,67.9325195597,24.0426,15.3508759038
 03/16  10:00:00,171.432604902,9.20656437105,0.350385126027,0.0,80.527626,79.0911225,77.2669046099,25.6552615247,32.0568,19.5548430853
 03/16  11:00:00,176.595139953,9.26177052266,4.72252613862,0.0,80.527626,79.0911225,52.9362546178,0.458631917612,32.0568,20.4208227002
 03/16  12:00:00,181.428690604,9.71170972241,9.78148770849,0.0,80.527626,79.0911225,52.5137096718,0.0,32.0568,20.4569096718
 03/16  13:00:00,183.004205898,10.4436413037,14.5855128796,0.0,80.527626,75.0917375,42.6962791016,3.2613383061,16.0284,23.4065407955
 03/16  14:00:00,187.724245949,11.4580171351,18.2793304902,0.0,80.527626,75.0917375,34.4263635349,0.943252692865,16.0284,17.454710842
 03/16  15:00:00,189.347250061,12.0868953554,21.2860369527,0.0,80.527626,73.092045,22.3506635628,1.67075841652,3.20568,17.4742251463
 03/16  16:00:00,182.878100504,9.90063487423,17.1205187241,0.0,80.527626,73.092045,9.18152320951,3.08785691511,3.20568,2.8879862944
 03/16  17:00:00,131.959175036,9.20823243926,10.206988816,0.0,80.527626,29.818365,16.0391788943,9.94559337088,3.20568,2.88790552338
 03/16  18:00:00,125.539056928,9.20656437105,3.83019902566,0.0,80.527626,29.818365,26.9493000657,17.9748628335,3.20568,5.76875723218
 03/16  19:00:00,129.200604027,9.20656437105,0.147680488797,0.0,80.527626,29.818365,36.7146555114,24.8525153081,3.20568,8.65646020323
 03/16  20:00:00,130.471672332,9.20656437105,0.0,0.0,80.527626,29.818365,47.0676301174,38.0884750731,3.20568,5.77347504429
 03/16  21:00:00,55.6452033037,0.0,0.0,0.0,15.863942322,29.242365,8.97926271637,0.0,3.20568,5.77358271637
 03/16  22:00:00,55.5184887365,0.0,0.0,0.0,15.863942322,29.242365,6.0948968753,0.0,3.20568,2.8892168753
 03/16  23:00:00,56.2619882408,0.0,0.0,0.0,15.863942322,29.242365,6.09272701106,0.0,3.20568,2.88704701106
 03/16  24:00:00,55.5364649776,0.0,0.0,0.0,15.863942322,29.242365,6.08983981981,0.0,3.20568,2.88415981981
 03/17  01:00:00,55.517061871,0.0,0.0,0.0,15.863942322,29.242365,6.08973585936,0.0,3.20568,2.88405585936
 03/17  02:00:00,55.5094911179,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  03:00:00,55.4977645771,0.0,0.0,0.0,15.863942322,29.242365,6.08985304939,0.0,3.20568,2.88417304939
 03/17  04:00:00,56.5441959333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/17  05:00:00,56.3628908463,0.0,0.0,0.0,15.863942322,29.242365,6.08974921803,0.0,3.20568,2.88406921803
 03/17  06:00:00,66.6742731714,9.20656437105,0.0,0.0,15.863942322,29.818365,385.384759438,382.159079438,3.20568,0.02
 03/17  07:00:00,125.315244506,9.20656437105,0.00145850125497,0.0,80.527626,29.818365,328.275358743,322.181739862,3.20568,2.88793888071
 03/17  08:00:00,167.547640752,9.20656437105,0.0182183880394,0.0,80.527626,75.0917375,204.312453571,168.706594419,24.0426,11.5632591528
 03/17  09:00:00,167.123860886,9.20656437105,0.0126201907431,0.0,80.527626,75.0917375,95.3881062557,53.8998687676,24.0426,17.4456374881
 03/17  10:00:00,172.845348355,9.21399732853,1.74966272195,0.0,80.527626,79.0911225,70.9770393842,21.4606529166,32.0568,17.4595864676
 03/17  11:00:00,179.939336079,9.31708879665,7.98835768584,0.0,80.527626,79.0911225,52.4803128262,0.0,32.0568,20.4235128262
 03/17  12:00:00,186.494048936,9.84652001645,14.675914445,0.0,80.527626,79.0911225,52.5148082613,0.0,32.0568,20.4580082613
 03/17  13:00:00,192.508161154,10.6965594305,23.7726030417,0.0,80.527626,75.0917375,39.4824983215,0.0473973697157,16.0284,23.4067009518
 03/17  14:00:00,204.08392543,11.6314307061,34.3606804253,0.0,80.527626,75.0917375,33.4854618806,0.0014762190789,16.0284,17.4555856615
 03/17  15:00:00,217.158491757,12.9811053349,48.0534354464,0.0,80.527626,73.092045,20.6849885176,0.0042557727078,3.20568,17.4750527449
 03/17  16:00:00,212.002801275,10.9119072828,45.0568088839,0.0,80.527626,73.092045,6.16482623097,0.07121950773,3.20568,2.88792672324
 03/17  17:00:00,157.924392914,9.4507094778,35.7355307257,0.0,80.527626,29.818365,6.09332574165,0.0,3.20568,2.88764574165
 03/17  18:00:00,149.835163842,9.20656437105,27.9403380662,0.0,80.527626,29.818365,9.04983445354,0.0751142963932,3.20568,5.76904015715
 03/17  19:00:00,147.428260188,9.20656437105,18.4581516305,0.0,80.527626,29.818365,14.5549688873,2.69273253204,3.20568,8.65655635525
 03/17  20:00:00,137.899889805,9.20656437105,7.57280734803,0.0,80.527626,29.818365,23.4371827333,14.4586194633,3.20568,5.77288326994
 03/17  21:00:00,55.5757981941,0.0,0.0,0.0,15.863942322,29.242365,8.97954534683,0.0,3.20568,5.77386534683
 03/17  22:00:00,55.5979186356,0.0,0.0,0.0,15.863942322,29.242365,6.09502994521,0.0,3.20568,2.88934994521
 03/17  23:00:00,56.3182542052,0.0,0.0,0.0,15.863942322,29.242365,6.09286050764,0.0,3.20568,2.88718050764
 03/17  24:00:00,55.5927343625,0.0,0.0,0.0,15.863942322,29.242365,6.08975294561,0.0,3.20568,2.88407294561
 03/18  01:00:00,55.5676162298,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  02:00:00,55.555394424,0.0,0.0,0.0,15.863942322,29.242365,6.08828451577,0.0,3.20568,2.88260451577
 03/18  03:00:00,55.5374259949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  04:00:00,55.7395809655,0.0,0.0,0.0,15.863942322,29.242365,6.08831445527,0.0,3.20568,2.88263445527
 03/18  05:00:00,55.7111289968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  06:00:00,55.7149850561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  07:00:00,49.9278399275,0.0,0.0,0.0,15.863942322,29.242365,6.08834429202,0.0,3.20568,2.88266429202
 03/18  08:00:00,47.1074880987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  09:00:00,47.1820802603,0.0,0.0,0.0,15.863942322,29.242365,6.08973715339,0.0,3.20568,2.88405715339
 03/18  10:00:00,47.221542037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  11:00:00,47.9391565802,0.0,0.0,0.0,15.863942322,29.242365,6.08985421227,0.0,3.20568,2.88417421227
 03/18  12:00:00,47.2764562415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  13:00:00,57.5086706297,1.32312043726,8.83751024198,0.0,15.863942322,29.242365,6.08831625456,0.0,3.20568,2.88263625456
 03/18  14:00:00,63.0016707471,2.02206158881,13.5927438188,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  15:00:00,69.4708262506,2.64870259675,19.4200755008,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  16:00:00,66.4903608328,2.23558005382,16.9255025053,0.0,15.863942322,29.242365,6.088405187,0.0,3.20568,2.882725187
 03/18  17:00:00,62.0733379039,1.75754822314,13.0034757024,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  18:00:00,51.4064869186,0.588333086392,3.55102551245,0.0,15.863942322,29.242365,6.08837573461,0.0,3.20568,2.88269573461
 03/18  19:00:00,56.8535284607,0.418800313235,1.84062716846,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  20:00:00,55.9597820072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  21:00:00,55.8070707616,0.0,0.0,0.0,15.863942322,29.242365,6.08840540785,0.0,3.20568,2.88272540785
 03/18  22:00:00,55.6023440211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/18  23:00:00,56.2722915493,0.0,0.0,0.0,15.863942322,29.242365,6.08828886181,0.0,3.20568,2.88260886181
 03/18  24:00:00,55.5742729462,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  01:00:00,55.5566699016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  02:00:00,55.5431948272,0.0,0.0,0.0,15.863942322,29.242365,6.08831765698,0.0,3.20568,2.88263765698
 03/19  03:00:00,55.5228502426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  04:00:00,55.7237163859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  05:00:00,55.7091984866,0.0,0.0,0.0,15.863942322,29.242365,6.0883463357,0.0,3.20568,2.8826663357
 03/19  06:00:00,55.7203785945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  07:00:00,48.5165360607,0.0,0.0,0.0,15.863942322,29.242365,6.08837491125,0.0,3.20568,2.88269491125
 03/19  08:00:00,47.1403317954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  09:00:00,47.232790853,0.0,0.0,0.0,15.863942322,29.242365,6.08938795525,0.0,3.20568,2.88370795525
 03/19  10:00:00,47.2947784378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  11:00:00,48.008306779,0.0,0.0,0.0,15.863942322,29.242365,6.08981206638,0.0,3.20568,2.88413206638
 03/19  12:00:00,47.3410314253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  13:00:00,50.9620967209,0.378932929775,3.18694604638,0.0,15.863942322,29.242365,6.08970578213,0.0,3.20568,2.88402578213
 03/19  14:00:00,66.1528189093,2.10693890063,16.6216729067,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  15:00:00,65.5440566695,2.06425599967,16.050600487,0.0,15.863942322,29.242365,6.08802263138,0.0,3.20568,2.88234263138
 03/19  16:00:00,59.6040796072,1.34619894594,10.9148476392,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  17:00:00,52.0023018746,0.548465702932,4.11643448652,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  18:00:00,53.2756672449,0.628200469852,5.34248559668,0.0,15.863942322,29.242365,6.0884124064,0.0,3.20568,2.8827324064
 03/19  19:00:00,54.6642305048,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  20:00:00,56.0099548954,0.0,0.0,0.0,15.863942322,29.242365,6.0882946715,0.0,3.20568,2.8826146715
 03/19  21:00:00,55.8657734132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  22:00:00,55.6639388,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/19  23:00:00,56.3196325427,0.0,0.0,0.0,15.863942322,29.242365,6.08832321194,0.0,3.20568,2.88264321194
 03/19  24:00:00,55.613300402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  01:00:00,55.5897894721,0.0,0.0,0.0,15.863942322,29.242365,6.08978421409,0.0,3.20568,2.88410421409
 03/20  02:00:00,55.5663767373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  03:00:00,55.5667551629,0.0,0.0,0.0,15.863942322,29.242365,6.0898971016,0.0,3.20568,2.8842171016
 03/20  04:00:00,55.7809515325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/20  05:00:00,55.7646665746,0.0,0.0,0.0,15.863942322,29.242365,6.0897893964,0.0,3.20568,2.8841093964
 03/20  06:00:00,65.623177406,9.20656437105,0.0,0.0,15.863942322,29.818365,111.830313304,105.740410964,3.20568,2.88422234015
 03/20  07:00:00,123.259525683,9.20656437105,0.00223433263053,0.0,80.527626,29.818365,97.9018520896,91.8082525318,3.20568,2.88791955776
 03/20  08:00:00,171.668398975,9.20656437105,4.57721597508,0.0,80.527626,75.0917375,56.4332108089,23.7127806517,24.0426,8.67783015724
 03/20  09:00:00,182.056308594,9.23984415289,14.8517041499,0.0,80.527626,75.0917375,51.3804969324,9.89003683812,24.0426,17.4478600943
 03/20  10:00:00,194.619729901,9.36322647009,23.2369038797,0.0,80.527626,79.0911225,50.859842075,1.34133727896,32.0568,17.461704796
 03/20  11:00:00,208.46531434,10.0542701933,35.6115115999,0.0,80.527626,79.0911225,52.5050567536,0.0255617471751,32.0568,20.4226950064
 03/20  12:00:00,225.103022578,11.1888801674,51.7782636072,0.0,80.527626,79.0911225,52.5136283084,0.0,32.0568,20.4568283084
 03/20  13:00:00,226.432615146,11.9138117414,56.3722470545,0.0,80.527626,75.0917375,39.474392331,0.0430079148322,16.0284,23.4029844162
 03/20  14:00:00,235.437093922,13.3528115248,63.9225871276,0.0,80.527626,75.0917375,33.4891998884,0.00386721360459,16.0284,17.4569326748
 03/20  15:00:00,240.55133295,14.4962142215,69.8837423188,0.0,80.527626,73.092045,20.7112841001,0.0294182240866,3.20568,17.476185876
 03/20  16:00:00,223.242563113,11.7348071466,55.3585216373,0.0,80.527626,73.092045,6.11587771128,0.0224390917556,3.20568,2.88775861952
 03/20  17:00:00,159.588153972,9.72783700076,37.1075980576,0.0,80.527626,29.818365,8.96526506054,0.00410345019962,3.20568,5.75548161034
 03/20  18:00:00,147.792956715,9.23184026225,25.871622961,0.0,80.527626,29.818365,6.18958781815,0.0892022326546,3.20568,2.89470558549
 03/20  19:00:00,145.739654844,9.20656437105,16.5335502556,0.0,80.527626,29.818365,14.3310539467,2.46819000198,3.20568,8.6571839447
 03/20  20:00:00,142.570369055,9.20656437105,11.9968579373,0.0,80.527626,29.818365,17.9906300988,9.01167759362,3.20568,5.77327250522
 03/20  21:00:00,55.7856766837,0.0,0.0,0.0,15.863942322,29.242365,8.97905685215,0.0,3.20568,5.77337685215
 03/20  22:00:00,55.6400768179,0.0,0.0,0.0,15.863942322,29.242365,8.96389480925,0.0,3.20568,5.75821480925
 03/20  23:00:00,56.3373831756,0.0,0.0,0.0,15.863942322,29.242365,6.09258433056,0.0,3.20568,2.88690433056
 03/20  24:00:00,55.6248603175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  01:00:00,55.6042832396,0.0,0.0,0.0,15.863942322,29.242365,6.0898372214,0.0,3.20568,2.8841572214
 03/21  02:00:00,55.5848832145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  03:00:00,55.5763696213,0.0,0.0,0.0,15.863942322,29.242365,6.08972818041,0.0,3.20568,2.88404818041
 03/21  04:00:00,56.6212922262,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/21  05:00:00,56.4438426468,0.0,0.0,0.0,15.863942322,29.242365,6.08983971167,0.0,3.20568,2.88415971167
 03/21  06:00:00,66.0651585712,9.20656437105,0.0,0.0,15.863942322,29.818365,237.512956129,231.423225397,3.20568,2.88405073131
 03/21  07:00:00,123.317600116,9.20656437105,0.00198200854744,0.0,80.527626,29.818365,167.130300274,161.036877133,3.20568,2.88774314045
 03/21  08:00:00,167.093150813,9.20656437105,0.0145541038986,0.0,80.527626,75.0917375,95.1270641334,62.4072248084,24.0426,8.67723932505
 03/21  09:00:00,167.105102222,9.20656437105,0.00636681739004,0.0,80.527626,75.0917375,83.7904421275,42.3012469495,24.0426,17.4465951779
 03/21  10:00:00,172.12036207,9.20707471648,1.01690942543,0.0,80.527626,79.0911225,76.2416268617,26.7244923228,32.0568,17.4603345389
 03/21  11:00:00,177.543424226,9.27189838837,5.64563654155,0.0,80.527626,79.0911225,52.935955108,0.459347566817,32.0568,20.4198075412
 03/21  12:00:00,184.11286199,9.79056871393,12.3650825901,0.0,80.527626,79.0911225,52.5147924702,0.0,32.0568,20.4579924702
 03/21  13:00:00,186.92598248,10.7075438139,18.2212162114,0.0,80.527626,75.0917375,43.4367010091,4.00775103859,16.0284,23.4005499705
 03/21  14:00:00,192.323898867,11.5923778038,22.7246235775,0.0,80.527626,75.0917375,35.7802759447,2.29660536461,16.0284,17.45527058
 03/21  15:00:00,191.324993263,12.0847927974,23.2547189346,0.0,80.527626,73.092045,26.0866170101,5.40649283618,3.20568,17.4744441739
 03/21  16:00:00,181.561654425,9.75390829702,15.9485635387,0.0,80.527626,73.092045,13.4964955739,7.40289297716,3.20568,2.88792259676
 03/21  17:00:00,132.757174701,9.20656437105,10.9905924049,0.0,80.527626,29.818365,17.4611999299,11.3676798119,3.20568,2.88784011795
 03/21  18:00:00,129.434894804,9.20656437105,7.68804356394,0.0,80.527626,29.818365,24.0164947758,15.0418579831,3.20568,5.76895679269
 03/21  19:00:00,131.44532529,9.20656437105,2.57886284672,0.0,80.527626,29.818365,32.9292098483,21.0671837704,3.20568,8.6563460778
 03/21  20:00:00,130.281260467,9.20656437105,0.0,0.0,80.527626,29.818365,41.7631514192,32.7847428961,3.20568,5.77272852311
 03/21  21:00:00,55.5455043962,0.0,0.0,0.0,15.863942322,29.242365,8.9793623812,0.0,3.20568,5.7736823812
 03/21  22:00:00,55.5838437053,0.0,0.0,0.0,15.863942322,29.242365,6.09495124493,0.0,3.20568,2.88927124493
 03/21  23:00:00,56.3041629165,0.0,0.0,0.0,15.863942322,29.242365,6.09278187413,0.0,3.20568,2.88710187413
 03/21  24:00:00,55.5947859301,0.0,0.0,0.0,15.863942322,29.242365,6.08989754941,0.0,3.20568,2.88421754941
 03/22  01:00:00,55.5826158707,0.0,0.0,0.0,15.863942322,29.242365,6.08978700296,0.0,3.20568,2.88410700296
 03/22  02:00:00,55.5730522385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  03:00:00,55.5634994641,0.0,0.0,0.0,15.863942322,29.242365,6.08989692812,0.0,3.20568,2.88421692812
 03/22  04:00:00,55.7724567993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/22  05:00:00,55.7540382378,0.0,0.0,0.0,15.863942322,29.242365,6.08978653679,0.0,3.20568,2.88410653679
 03/22  06:00:00,65.6261013525,9.20656437105,0.0,0.0,15.863942322,29.818365,164.94813958,161.72245958,3.20568,0.02
 03/22  07:00:00,123.257407919,9.20656437105,0.00188921280995,0.0,80.527626,29.818365,135.372824386,129.279188772,3.20568,2.88795561342
 03/22  08:00:00,167.075335199,9.20656437105,0.00826321116067,0.0,80.527626,75.0917375,106.132631698,70.5277141589,24.0426,11.5623175387
 03/22  09:00:00,167.089796105,9.20656437105,0.00566172805692,0.0,80.527626,75.0917375,93.1758684504,51.6886522196,24.0426,17.4446162308
 03/22  10:00:00,171.536993475,9.20683649642,0.450987892254,0.0,80.527626,79.0911225,79.2769167111,29.7618948398,32.0568,17.4582218713
 03/22  11:00:00,177.107808879,9.23082468816,5.26525938004,0.0,80.527626,79.0911225,54.6661910018,2.18945446952,32.0568,20.4199365322
 03/22  12:00:00,182.091678194,9.45020507112,10.6973929618,0.0,80.527626,79.0911225,52.5121368891,0.0,32.0568,20.4553368891
 03/22  13:00:00,184.246482901,10.2167264306,16.0416776751,0.0,80.527626,75.0917375,42.5962469056,3.16379436397,16.0284,23.4040525417
 03/22  14:00:00,188.778216345,11.1394403178,19.6439288062,0.0,80.527626,75.0917375,35.5256423754,2.04437621527,16.0284,17.4528661602
 03/22  15:00:00,189.336867282,11.8347127386,21.5259178084,0.0,80.527626,73.092045,25.6374422377,4.95984439055,3.20568,17.4719178471
 03/22  16:00:00,185.223335149,10.0504576422,19.3034697376,0.0,80.527626,73.092045,9.86839190549,3.77475826036,3.20568,2.88795364514
 03/22  17:00:00,136.638137019,9.26948263341,14.7922103249,0.0,80.527626,29.818365,12.5814320464,6.4880871097,3.20568,2.88766493671
 03/22  18:00:00,130.409870065,9.20656437105,8.66223981323,0.0,80.527626,29.818365,22.1265359678,13.1526589856,3.20568,5.76819698226
 03/22  19:00:00,131.39378949,9.20656437105,2.31062474244,0.0,80.527626,29.818365,32.6334069193,20.7715857854,3.20568,8.65614113397
 03/22  20:00:00,130.479054056,9.20656437105,0.0,0.0,80.527626,29.818365,41.1064273398,32.1270900399,3.20568,5.7736572999
 03/22  21:00:00,55.6852833225,0.0,0.0,0.0,15.863942322,29.242365,8.97899253276,0.0,3.20568,5.77331253276
 03/22  22:00:00,55.5528411946,0.0,0.0,0.0,15.863942322,29.242365,6.09504085526,0.0,3.20568,2.88936085526
 03/22  23:00:00,56.2726092202,0.0,0.0,0.0,15.863942322,29.242365,6.09275896003,0.0,3.20568,2.88707896003
 03/22  24:00:00,55.5654931834,0.0,0.0,0.0,15.863942322,29.242365,6.08972625641,0.0,3.20568,2.88404625641
 03/23  01:00:00,55.5690912331,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  02:00:00,55.571345829,0.0,0.0,0.0,15.863942322,29.242365,6.08983448072,0.0,3.20568,2.88415448072
 03/23  03:00:00,55.5700236731,0.0,0.0,0.0,15.863942322,29.242365,6.08972272711,0.0,3.20568,2.88404272711
 03/23  04:00:00,55.7877222297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/23  05:00:00,55.7699468449,0.0,0.0,0.0,15.863942322,29.242365,6.08983125692,0.0,3.20568,2.88415125692
 03/23  06:00:00,65.6096278885,9.20656437105,0.0,0.0,15.863942322,29.818365,145.262880083,142.037200083,3.20568,0.02
 03/23  07:00:00,123.244179199,9.20656437105,0.00204125044158,0.0,80.527626,29.818365,109.216723831,103.12328895,3.20568,2.88775488111
 03/23  08:00:00,167.073916793,9.20656437105,0.0141184166537,0.0,80.527626,75.0917375,74.8488310503,39.2447283597,24.0426,11.5615026906
 03/23  09:00:00,170.292165242,9.20656437105,3.19188123878,0.0,80.527626,75.0917375,61.078473751,22.4927145058,24.0426,14.5431592452
 03/23  10:00:00,177.116811821,9.25751372023,5.94451978275,0.0,80.527626,79.0911225,64.4289489134,14.9034372935,32.0568,17.4687116199
 03/23  11:00:00,176.74230358,9.37923617433,4.74887651499,0.0,80.527626,79.0911225,52.4760334224,0.0,32.0568,20.4192334224
 03/23  12:00:00,180.356540936,10.0781849328,8.34780131444,0.0,80.527626,79.0911225,55.4344612394,0.0,32.0568,23.3776612394
 03/23  13:00:00,182.502301051,10.9589927244,13.5710226457,0.0,80.527626,75.0917375,44.6216357116,5.18920741994,16.0284,23.4040282916
 03/23  14:00:00,185.950410546,11.9045302232,16.0709684557,0.0,80.527626,75.0917375,38.4320733742,4.95403201902,16.0284,17.4496413552
 03/23  15:00:00,188.978658744,12.6748798761,20.3366588175,0.0,80.527626,73.092045,26.3579507466,5.68373744101,3.20568,17.4685333056
 03/23  16:00:00,183.977250943,10.5190024294,17.6006584529,0.0,80.527626,73.092045,11.4999799575,5.40644871228,3.20568,2.88785124524
 03/23  17:00:00,132.491280798,9.27015388764,10.6678165894,0.0,80.527626,29.818365,16.3249350409,10.2312872166,3.20568,2.8879678243
 03/23  18:00:00,127.290253015,9.20656437105,5.56001845393,0.0,80.527626,29.818365,24.9172627695,15.9429405768,3.20568,5.7686421927
 03/23  19:00:00,129.901726488,9.20656437105,0.827985343131,0.0,80.527626,29.818365,34.5067003378,25.5235965306,3.20568,5.77742380719
 03/23  20:00:00,130.483539654,9.20656437105,0.0,0.0,80.527626,29.818365,69.6487921393,57.7937012933,3.20568,8.64941084594
 03/23  21:00:00,55.6752283722,0.0,0.0,0.0,15.863942322,29.242365,8.979202284,0.0,3.20568,5.773522284
 03/23  22:00:00,55.5619119827,0.0,0.0,0.0,15.863942322,29.242365,6.09499586185,0.0,3.20568,2.88931586185
 03/23  23:00:00,56.2874287317,0.0,0.0,0.0,15.863942322,29.242365,6.09260265952,0.0,3.20568,2.88692265952
 03/23  24:00:00,55.576128254,0.0,0.0,0.0,15.863942322,29.242365,6.08986253731,0.0,3.20568,2.88418253731
 03/24  01:00:00,55.5735959156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  02:00:00,55.5664334859,0.0,0.0,0.0,15.863942322,29.242365,6.08974864079,0.0,3.20568,2.88406864079
 03/24  03:00:00,55.5528072532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  04:00:00,56.6175767972,0.0,0.0,0.0,15.863942322,29.242365,6.08985556431,0.0,3.20568,2.88417556431
 03/24  05:00:00,56.4460240299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/24  06:00:00,66.0112746691,9.20656437105,0.0,0.0,15.863942322,29.818365,240.312222218,234.222345832,3.20568,2.88419638639
 03/24  07:00:00,123.345819051,9.20656437105,0.00537075251828,0.0,80.527626,29.818365,210.579390327,204.486082669,3.20568,2.88762765816
 03/24  08:00:00,167.099863686,9.20656437105,0.0175174364937,0.0,80.527626,75.0917375,98.7082863726,65.9881553604,24.0426,8.67753101219
 03/24  09:00:00,169.086742566,9.23624428356,1.95640674798,0.0,80.527626,75.0917375,61.3938881186,19.898614973,24.0426,17.4526731456
 03/24  10:00:00,177.682863874,9.26758502009,6.49359899114,0.0,80.527626,79.0911225,64.2050470681,14.683270653,32.0568,17.4649764151
 03/24  11:00:00,186.690281026,9.35177309991,14.6534599196,0.0,80.527626,79.0911225,52.4761472153,0.0,32.0568,20.4193472153
 03/24  12:00:00,191.04258465,9.59381744822,19.4267233001,0.0,80.527626,79.0911225,55.4353977427,0.0,32.0568,23.3785977427
 03/24  13:00:00,188.94279578,9.70156021289,21.2011532527,0.0,80.527626,75.0917375,39.5043661537,0.0731937637805,16.0284,23.4027723899
 03/24  14:00:00,191.479749319,9.79730558264,23.6411286224,0.0,80.527626,75.0917375,30.5778043452,0.0,16.0284,14.5494043452
 03/24  15:00:00,189.143163347,9.89888548304,23.2326728673,0.0,80.527626,73.092045,25.1570092315,1.56985528407,3.20568,20.3814739474
 03/24  16:00:00,181.363611072,9.23342658693,16.2619830038,0.0,80.527626,73.092045,14.0688209404,7.97553810189,3.20568,2.88760283854
 03/24  17:00:00,134.756278268,9.20656437105,12.9782470366,0.0,80.527626,29.818365,17.9226194304,11.8292191999,3.20568,2.88772023052
 03/24  18:00:00,134.493344845,9.20656437105,12.719065049,0.0,80.527626,29.818365,22.0856673896,13.1111862419,3.20568,5.76880114772
 03/24  19:00:00,140.30002024,9.20656437105,11.3852402057,0.0,80.527626,29.818365,25.7764051911,16.7927049838,3.20568,5.77802020724
 03/24  20:00:00,140.343098033,9.20656437105,10.0027523318,0.0,80.527626,29.818365,29.716768154,20.7387204797,3.20568,5.77236767429
 03/24  21:00:00,55.5937272566,0.0,0.0,0.0,15.863942322,29.242365,11.8556102258,0.0,3.20568,8.64993022584
 03/24  22:00:00,55.6221553643,0.0,0.0,0.0,15.863942322,29.242365,6.09480748447,0.0,3.20568,2.88912748447
 03/24  23:00:00,56.3407711517,0.0,0.0,0.0,15.863942322,29.242365,6.09267225403,0.0,3.20568,2.88699225403
 03/24  24:00:00,55.6298548438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  01:00:00,55.6228032509,0.0,0.0,0.0,15.863942322,29.242365,6.08835613229,0.0,3.20568,2.88267613229
 03/25  02:00:00,55.6122233014,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  03:00:00,55.5996074443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  04:00:00,55.8124946357,0.0,0.0,0.0,15.863942322,29.242365,6.08837692009,0.0,3.20568,2.88269692009
 03/25  05:00:00,55.7713040705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  06:00:00,55.7567758959,0.0,0.0,0.0,15.863942322,29.242365,6.0883975928,0.0,3.20568,2.8827175928
 03/25  07:00:00,48.5428291151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  08:00:00,47.1527047808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  09:00:00,47.2245948381,0.0,0.0,0.0,15.863942322,29.242365,6.08969688623,0.0,3.20568,2.88401688623
 03/25  10:00:00,47.2495054709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  11:00:00,47.9419744547,0.0,0.0,0.0,15.863942322,29.242365,6.08980233817,0.0,3.20568,2.88412233817
 03/25  12:00:00,47.264261698,0.0,0.0,0.0,15.863942322,29.242365,6.08968782584,0.0,3.20568,2.88400782584
 03/25  13:00:00,47.3128078721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  14:00:00,47.3373276354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  15:00:00,50.3071867091,0.628200469852,2.35620512651,0.0,15.863942322,29.242365,6.08836038007,0.0,3.20568,2.88268038007
 03/25  16:00:00,47.1921424845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  17:00:00,47.1600691384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  18:00:00,47.1421704455,0.0,0.0,0.0,15.863942322,29.242365,6.0883804386,0.0,3.20568,2.8827004386
 03/25  19:00:00,53.0607584024,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  20:00:00,55.8730066555,0.0,0.0,0.0,15.863942322,29.242365,6.0884009967,0.0,3.20568,2.8827209967
 03/25  21:00:00,55.7217143548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  22:00:00,55.5510825027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/25  23:00:00,56.2296392872,0.0,0.0,0.0,15.863942322,29.242365,6.08827590996,0.0,3.20568,2.88259590996
 03/25  24:00:00,55.5044349792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  01:00:00,55.5008780412,0.0,0.0,0.0,15.863942322,29.242365,6.08829573022,0.0,3.20568,2.88261573022
 03/26  02:00:00,55.4939391328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  03:00:00,55.4650663156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  04:00:00,55.6629925126,0.0,0.0,0.0,15.863942322,29.242365,6.08831517594,0.0,3.20568,2.88263517594
 03/26  05:00:00,55.6347854519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  06:00:00,55.6351535122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  07:00:00,47.014950137,0.0,0.0,0.0,15.863942322,29.242365,6.08833451107,0.0,3.20568,2.88265451107
 03/26  08:00:00,47.0726986229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  09:00:00,47.1422009245,0.0,0.0,0.0,15.863942322,29.242365,6.08978440343,0.0,3.20568,2.88410440343
 03/26  10:00:00,47.1790071225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  11:00:00,47.8894890921,0.0,0.0,0.0,15.863942322,29.242365,6.08988926658,0.0,3.20568,2.88420926658
 03/26  12:00:00,47.2238585491,0.0,0.0,0.0,15.863942322,29.242365,6.08977213117,0.0,3.20568,2.88409213117
 03/26  13:00:00,47.2931551069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  14:00:00,47.3296490643,0.0,0.0,0.0,15.863942322,29.242365,6.08830446681,0.0,3.20568,2.88262446681
 03/26  15:00:00,52.6498354173,0.947332324437,4.38390939606,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  16:00:00,55.1471086798,1.48182516447,6.44549614671,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  17:00:00,52.6582361644,1.10289223469,4.34714899828,0.0,15.863942322,29.242365,6.08838259175,0.0,3.20568,2.88270259175
 03/26  18:00:00,50.3540664482,0.757865859549,2.41485549816,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  19:00:00,53.0790060499,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  20:00:00,55.8738396092,0.0,0.0,0.0,15.863942322,29.242365,6.08834289011,0.0,3.20568,2.88266289011
 03/26  21:00:00,55.7231359361,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  22:00:00,55.5483255023,0.0,0.0,0.0,15.863942322,29.242365,6.0883620734,0.0,3.20568,2.8826820734
 03/26  23:00:00,56.2365648456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/26  24:00:00,55.5190657344,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  01:00:00,55.497701027,0.0,0.0,0.0,15.863942322,29.242365,6.08980313706,0.0,3.20568,2.88412313706
 03/27  02:00:00,55.4884354369,0.0,0.0,0.0,15.863942322,29.242365,6.08968558904,0.0,3.20568,2.88400558904
 03/27  03:00:00,55.4770451844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  04:00:00,55.6692125418,0.0,0.0,0.0,15.863942322,29.242365,6.08978776223,0.0,3.20568,2.88410776223
 03/27  05:00:00,55.6445163906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/27  06:00:00,66.3636389772,9.20656437105,0.0,0.0,15.863942322,29.818365,499.190009384,493.100119558,3.20568,2.88420982658
 03/27  07:00:00,122.466320022,9.20656437105,0.00509741538806,0.0,80.527626,29.818365,334.078888311,327.985296431,3.20568,2.88791187935
 03/27  08:00:00,167.422320907,9.20656437105,0.0218295107681,0.0,80.527626,75.0917375,171.602041734,138.882713986,24.0426,8.67672774808
 03/27  09:00:00,167.1050184,9.20656437105,0.0119072662952,0.0,80.527626,75.0917375,82.5276786976,41.036460138,24.0426,17.4486185596
 03/27  10:00:00,173.50416195,9.23063604389,2.38141865915,0.0,80.527626,79.0911225,68.2107292544,18.6919771143,32.0568,17.4619521401
 03/27  11:00:00,182.668082418,9.32520466,10.6793736052,0.0,80.527626,79.0911225,52.4749764296,0.0,32.0568,20.4181764296
 03/27  12:00:00,191.334301919,9.85413293334,19.4652596135,0.0,80.527626,79.0911225,52.5122925543,0.0,32.0568,20.4554925543
 03/27  13:00:00,196.077853897,10.9069511964,27.0966073834,0.0,80.527626,75.0917375,39.4626915365,0.033557574225,16.0284,23.4007339623
 03/27  14:00:00,201.27808557,11.7807015323,31.4098407312,0.0,80.527626,75.0917375,33.4835029913,0.0,16.0284,17.4551029913
 03/27  15:00:00,200.97332745,12.1870780729,32.7185453377,0.0,80.527626,73.092045,20.6978638363,0.0183889228856,3.20568,17.4737949134
 03/27  16:00:00,194.931533621,10.0208187579,28.9583243494,0.0,80.527626,73.092045,6.11314194966,0.0199085098443,3.20568,2.88755343982
 03/27  17:00:00,144.119277434,9.20656437105,22.2666537748,0.0,80.527626,29.818365,6.13907280174,0.0455217055054,3.20568,2.88787109623
 03/27  18:00:00,137.068567683,9.20656437105,15.2716281639,0.0,80.527626,29.818365,12.7536260201,3.77901778098,3.20568,5.76892823908
 03/27  19:00:00,135.275132888,9.20656437105,7.5778407302,0.0,80.527626,29.818365,25.5803744384,13.7185274508,3.20568,8.65616698765
 03/27  20:00:00,133.197958779,9.20656437105,2.69375137655,0.0,80.527626,29.818365,28.5998443262,19.6215836754,3.20568,5.77258065084
 03/27  21:00:00,55.7171368683,0.0,0.0,0.0,15.863942322,29.242365,8.97916910869,0.0,3.20568,5.77348910869
 03/27  22:00:00,55.5819575036,0.0,0.0,0.0,15.863942322,29.242365,6.09487470305,0.0,3.20568,2.88919470305
 03/27  23:00:00,56.3051174546,0.0,0.0,0.0,15.863942322,29.242365,6.09270545098,0.0,3.20568,2.88702545098
 03/27  24:00:00,55.5888937246,0.0,0.0,0.0,15.863942322,29.242365,6.0898249075,0.0,3.20568,2.8841449075
 03/28  01:00:00,55.567587327,0.0,0.0,0.0,15.863942322,29.242365,6.08970570708,0.0,3.20568,2.88402570708
 03/28  02:00:00,55.5796049035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  03:00:00,55.5849114284,0.0,0.0,0.0,15.863942322,29.242365,6.08980614668,0.0,3.20568,2.88412614668
 03/28  04:00:00,56.6814659944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/28  05:00:00,56.5041772047,0.0,0.0,0.0,15.863942322,29.242365,6.0896871311,0.0,3.20568,2.8840071311
 03/28  06:00:00,65.9804032067,9.20656437105,0.0,0.0,15.863942322,29.818365,111.058950925,107.833270925,3.20568,0.02
 03/28  07:00:00,121.839159572,9.20656437105,0.00265010905247,0.0,80.527626,29.818365,112.854785912,106.761276426,3.20568,2.88782948585
 03/28  08:00:00,167.402444118,9.20656437105,0.32760382275,0.0,80.527626,75.0917375,72.9136321024,37.3094129489,24.0426,11.5616191535
 03/28  09:00:00,175.510095061,9.26724866774,8.31069119598,0.0,80.527626,75.0917375,51.7960657499,13.2145822369,24.0426,14.5388835131
 03/28  10:00:00,188.579744145,9.37194412268,17.2190132986,0.0,80.527626,79.0911225,54.7668237801,2.3437586601,32.0568,20.36626512
 03/28  11:00:00,196.803771277,9.74343761835,24.3088981785,0.0,80.527626,79.0911225,49.5830412009,0.0212873485127,32.0568,17.5049538524
 03/28  12:00:00,203.144090893,10.6038920519,30.4618932966,0.0,80.527626,79.0911225,55.4331969456,0.0,32.0568,23.3763969456
 03/28  13:00:00,211.08414708,11.8604591502,41.1141510093,0.0,80.527626,75.0917375,39.4707543459,0.0404656435745,16.0284,23.4018887023
 03/28  14:00:00,221.132363186,13.0937240234,49.9140184333,0.0,80.527626,75.0917375,33.4863115871,0.00965433022905,16.0284,17.4482572569
 03/28  15:00:00,222.058084465,13.9338911306,52.0008137783,0.0,80.527626,73.092045,20.704588573,0.0309274551827,3.20568,17.4679811178
 03/28  16:00:00,205.742612246,11.2521701747,38.4586515315,0.0,80.527626,73.092045,6.12085176943,0.0274887074812,3.20568,2.88768306195
 03/28  17:00:00,147.195873185,9.46030459002,25.0726048616,0.0,80.527626,29.818365,6.14095746999,0.0474863939809,3.20568,2.88779107601
 03/28  18:00:00,140.325298808,9.21594747185,18.493090236,0.0,80.527626,29.818365,9.8673430068,0.893448472097,3.20568,5.7682145347
 03/28  19:00:00,138.344906276,9.20656437105,10.8559435975,0.0,80.527626,29.818365,18.7905145625,9.80790817831,3.20568,5.77692638416
 03/28  20:00:00,134.102280249,9.20656437105,3.80010632558,0.0,80.527626,29.818365,29.6580855969,17.8029315788,3.20568,8.6494740181
 03/28  21:00:00,55.5734850661,0.0,0.0,0.0,15.863942322,29.242365,8.97862794283,0.0,3.20568,5.77294794283
 03/28  22:00:00,55.6117863391,0.0,0.0,0.0,15.863942322,29.242365,6.09472882304,0.0,3.20568,2.88904882304
 03/28  23:00:00,56.335150302,0.0,0.0,0.0,15.863942322,29.242365,6.09270398531,0.0,3.20568,2.88702398531
 03/28  24:00:00,55.6170902148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  01:00:00,55.5960901804,0.0,0.0,0.0,15.863942322,29.242365,6.08981788304,0.0,3.20568,2.88413788304
 03/29  02:00:00,55.5747306662,0.0,0.0,0.0,15.863942322,29.242365,6.08969726545,0.0,3.20568,2.88401726545
 03/29  03:00:00,55.5500346936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  04:00:00,55.7529366916,0.0,0.0,0.0,15.863942322,29.242365,6.08979605924,0.0,3.20568,2.88411605924
 03/29  05:00:00,55.7246195508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/29  06:00:00,66.2682936828,9.20656437105,0.0,0.0,15.863942322,29.818365,393.31106573,387.221390203,3.20568,2.88399552729
