Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/29  07:00:00,122.10738608,9.20656437105,0.00634790853272,0.0,80.527626,29.818365,172.165394376,166.071991536,3.20568,2.88772284057
 03/29  08:00:00,167.101058863,9.20656437105,0.0171582882341,0.0,80.527626,75.0917375,84.2721088649,51.5528788145,24.0426,8.67663005038
 03/29  09:00:00,168.642194248,9.2561637591,1.49087490301,0.0,80.527626,75.0917375,62.0539227562,20.5618737795,24.0426,17.4494489767
 03/29  10:00:00,179.836430541,9.3409103576,8.55770892048,0.0,80.527626,79.0911225,59.8882024001,10.3700941249,32.0568,17.4613082752
 03/29  11:00:00,188.524498319,9.60274260296,16.2203203338,0.0,80.527626,79.0911225,52.4765782198,0.0,32.0568,20.4197782198
 03/29  12:00:00,199.299591153,10.4931553475,26.7519358295,0.0,80.527626,79.0911225,52.5125454265,0.0,32.0568,20.4557454265
 03/29  13:00:00,206.829887242,11.729245898,36.9941324572,0.0,80.527626,75.0917375,39.4437647531,0.0148880086495,16.0284,23.4004767444
 03/29  14:00:00,217.428665175,13.1310180453,46.1677780704,0.0,80.527626,75.0917375,33.4898635893,0.00637506495655,16.0284,17.4550885243
 03/29  15:00:00,225.249136204,14.3922116115,54.7113892242,0.0,80.527626,73.092045,20.7096722937,0.0304050276291,3.20568,17.473587266
 03/29  16:00:00,211.281885069,11.6181324077,43.6287030158,0.0,80.527626,73.092045,6.11826384699,0.0250090796292,3.20568,2.88757476736
 03/29  17:00:00,150.19244246,9.52331978135,27.9807687656,0.0,80.527626,29.818365,6.15885780681,0.0654955463896,3.20568,2.88768226042
 03/29  18:00:00,142.126005455,9.20892802257,20.2814251746,0.0,80.527626,29.818365,9.0426653365,0.0680536238273,3.20568,5.76893171267
 03/29  19:00:00,140.419543068,9.20656437105,12.679979291,0.0,80.527626,29.818365,19.132666397,7.27086343656,3.20568,8.65612296045
 03/29  20:00:00,132.561046472,9.20656437105,2.04889308063,0.0,80.527626,29.818365,32.4543569037,23.4761360118,3.20568,5.77254089189
 03/29  21:00:00,55.7129166807,0.0,0.0,0.0,15.863942322,29.242365,8.97911337136,0.0,3.20568,5.77343337136
 03/29  22:00:00,55.574190355,0.0,0.0,0.0,15.863942322,29.242365,6.09485390952,0.0,3.20568,2.88917390952
 03/29  23:00:00,56.2994824542,0.0,0.0,0.0,15.863942322,29.242365,6.09268470637,0.0,3.20568,2.88700470637
 03/29  24:00:00,55.583531083,0.0,0.0,0.0,15.863942322,29.242365,6.08980550427,0.0,3.20568,2.88412550427
 03/30  01:00:00,55.5675273447,0.0,0.0,0.0,15.863942322,29.242365,6.08968322108,0.0,3.20568,2.88400322108
 03/30  02:00:00,55.5485021834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  03:00:00,55.5290549002,0.0,0.0,0.0,15.863942322,29.242365,6.08978027852,0.0,3.20568,2.88410027852
 03/30  04:00:00,55.7196147936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/30  05:00:00,55.6883815289,0.0,0.0,0.0,15.863942322,29.242365,6.08987726369,0.0,3.20568,2.88419726369
 03/30  06:00:00,66.2898874172,9.20656437105,0.0,0.0,15.863942322,29.818365,373.159297798,369.933617798,3.20568,0.02
 03/30  07:00:00,122.453546475,9.20656437105,0.00597349666057,0.0,80.527626,29.818365,267.722223569,261.628752761,3.20568,2.8877908076
 03/30  08:00:00,167.167638834,9.20656437105,0.0234010674451,0.0,80.527626,75.0917375,98.392781469,62.7890614916,24.0426,11.5611199775
 03/30  09:00:00,174.184494161,9.24480071989,7.01176514792,0.0,80.527626,75.0917375,54.2894174629,15.7085284201,24.0426,14.5382890427
 03/30  10:00:00,187.051306631,9.33677407211,15.7315441181,0.0,80.527626,79.0911225,55.1900883325,5.66545445363,32.0568,17.4678338789
 03/30  11:00:00,195.455566597,9.68029999765,23.0147673603,0.0,80.527626,79.0911225,52.4943885769,0.0176828857102,32.0568,20.4199056912
 03/30  12:00:00,208.673064881,10.7612756996,35.8078312629,0.0,80.527626,79.0911225,55.4321195331,0.000820719800728,32.0568,23.3744988133
 03/30  13:00:00,223.058544515,12.3291094759,52.573305644,0.0,80.527626,75.0917375,39.4726907001,0.0423933988075,16.0284,23.4018973013
 03/30  14:00:00,240.720793486,14.0341075578,68.5043463483,0.0,80.527626,75.0917375,33.475285509,0.000243121081229,16.0284,17.4466423879
 03/30  15:00:00,244.113395801,15.3378508554,72.5861347373,0.0,80.527626,73.092045,20.6982965927,0.027778301088,3.20568,17.4648382916
 03/30  16:00:00,222.632727132,12.2627681772,54.2436657118,0.0,80.527626,73.092045,6.11735129404,0.0238314358494,3.20568,2.88783985819
 03/30  17:00:00,161.117750685,9.94833050819,38.417700797,0.0,80.527626,29.818365,6.09538186933,0.00216076796035,3.20568,2.88754110137
 03/30  18:00:00,152.663375694,9.33676012375,30.6114495222,0.0,80.527626,29.818365,9.03270229654,0.057853077225,3.20568,5.76916921931
 03/30  19:00:00,147.244394422,9.20656437105,19.4347049641,0.0,80.527626,29.818365,10.0534099127,1.06990715208,3.20568,5.77782276066
 03/30  20:00:00,139.179118114,9.20656437105,8.6224782847,0.0,80.527626,29.818365,20.4221349484,11.443698841,3.20568,5.7727561074
 03/30  21:00:00,55.7588251413,0.0,0.0,0.0,15.863942322,29.242365,11.8547186797,0.0,3.20568,8.64903867967
 03/30  22:00:00,55.6186591069,0.0,0.0,0.0,15.863942322,29.242365,6.09491714115,0.0,3.20568,2.88923714115
 03/30  23:00:00,56.3263600241,0.0,0.0,0.0,15.863942322,29.242365,6.09278181311,0.0,3.20568,2.88710181311
 03/30  24:00:00,55.5980812589,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  01:00:00,55.5819067448,0.0,0.0,0.0,15.863942322,29.242365,6.0897494455,0.0,3.20568,2.8840694455
 03/31  02:00:00,55.5796579403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  03:00:00,55.5513240181,0.0,0.0,0.0,15.863942322,29.242365,6.08984466811,0.0,3.20568,2.88416466811
 03/31  04:00:00,56.5972772756,0.0,0.0,0.0,15.863942322,29.242365,6.08972094871,0.0,3.20568,2.88404094871
 03/31  05:00:00,56.4344240988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 03/31  06:00:00,66.096217638,9.20656437105,0.0,0.0,15.863942322,29.818365,188.227255545,182.137439265,3.20568,2.88413627936
 03/31  07:00:00,121.888188188,9.20656437105,0.00626149485437,0.0,80.527626,29.818365,148.374490911,142.280992085,3.20568,2.88781882604
 03/31  08:00:00,168.967176891,9.20656437105,1.88609652209,0.0,80.527626,75.0917375,66.3835617931,33.6647199982,24.0426,8.67624179485
 03/31  09:00:00,178.123206373,9.27773108603,10.8963820338,0.0,80.527626,75.0917375,51.4824201517,9.99282294479,24.0426,17.4469972069
 03/31  10:00:00,189.308399559,9.39359718832,17.918517133,0.0,80.527626,79.0911225,50.5600285126,1.04321537238,32.0568,17.4600131402
 03/31  11:00:00,200.689707861,9.90741880031,27.9975812103,0.0,80.527626,79.0911225,52.5013950443,0.0252448285045,32.0568,20.4193502158
 03/31  12:00:00,219.044306606,11.2175578256,45.690992667,0.0,80.527626,79.0911225,52.5182986157,0.00637967798521,32.0568,20.4551189377
 03/31  13:00:00,233.052881187,12.7577983064,62.121251672,0.0,80.527626,75.0917375,39.4744019419,0.0466106109882,16.0284,23.3993913309
 03/31  14:00:00,244.224295044,14.3517053403,71.691235285,0.0,80.527626,75.0917375,33.4837388888,0.00352677815166,16.0284,17.4518121107
 03/31  15:00:00,242.831935004,15.2389869328,71.4175481159,0.0,80.527626,73.092045,20.7055186666,0.0297199434386,3.20568,17.4701187232
 03/31  16:00:00,224.934838955,12.0568061277,56.7382175996,0.0,80.527626,73.092045,6.11586559067,0.0222927738607,3.20568,2.88789281681
 03/31  17:00:00,159.795188952,9.68572106625,37.3592749065,0.0,80.527626,29.818365,6.09327090171,0.0,3.20568,2.88759090171
 03/31  18:00:00,148.531427859,9.27457763078,26.5655286847,0.0,80.527626,29.818365,9.04049703299,0.0661598525512,3.20568,5.76865718044
 03/31  19:00:00,136.947527299,9.20656437105,9.45011631709,0.0,80.527626,29.818365,21.2080192825,9.34583122838,3.20568,8.65650805407
 03/31  20:00:00,134.672971459,9.20656437105,4.36540566185,0.0,80.527626,29.818365,24.6327983594,15.6539535499,3.20568,5.77316480945
 03/31  21:00:00,55.5718198666,0.0,0.0,0.0,15.863942322,29.242365,8.97805372318,0.0,3.20568,5.77237372318
 03/31  22:00:00,55.5843394744,0.0,0.0,0.0,15.863942322,29.242365,6.09479546535,0.0,3.20568,2.88911546535
 03/31  23:00:00,56.298653534,0.0,0.0,0.0,15.863942322,29.242365,6.09251531501,0.0,3.20568,2.88683531501
 03/31  24:00:00,55.5792643344,0.0,0.0,0.0,15.863942322,29.242365,6.08970866609,0.0,3.20568,2.88402866609
 04/01  01:00:00,55.5602730016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  02:00:00,55.5411124432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  03:00:00,55.5227199032,0.0,0.0,0.0,15.863942322,29.242365,6.08830521158,0.0,3.20568,2.88262521158
 04/01  04:00:00,55.7193453089,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  05:00:00,55.6897399849,0.0,0.0,0.0,15.863942322,29.242365,6.0883156878,0.0,3.20568,2.8826356878
 04/01  06:00:00,54.2712417821,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  07:00:00,47.0685380904,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  08:00:00,47.1155021481,0.0,0.0,0.0,15.863942322,29.242365,6.08832608982,0.0,3.20568,2.88264608982
 04/01  09:00:00,47.2028763145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  10:00:00,47.2444376279,0.0,0.0,0.0,15.863942322,29.242365,6.08983382577,0.0,3.20568,2.88415382577
 04/01  11:00:00,47.9496201591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  12:00:00,47.2841520725,0.0,0.0,0.0,15.863942322,29.242365,6.0897074127,0.0,3.20568,2.8840274127
 04/01  13:00:00,47.3462627673,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  14:00:00,56.4486672596,1.43370921834,7.63238780639,0.0,15.863942322,29.242365,6.08838103399,0.0,3.20568,2.88270103399
 04/01  15:00:00,59.3741970528,1.86920787335,10.1187898305,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  16:00:00,56.9001980639,1.57361566814,8.04691932,0.0,15.863942322,29.242365,4.07915598785,0.0,3.20568,0.873475987852
 04/01  17:00:00,51.763225956,0.927398632707,3.59629093991,0.0,15.863942322,29.242365,5.23441212397,0.0,3.20568,2.02873212397
 04/01  18:00:00,47.2104075606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  19:00:00,53.1159332049,0.0,0.0,0.0,15.863942322,29.242365,6.08832891292,0.0,3.20568,2.88264891292
 04/01  20:00:00,55.9074650646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  21:00:00,55.7551914668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  22:00:00,55.5716064173,0.0,0.0,0.0,15.863942322,29.242365,6.08826631336,0.0,3.20568,2.88258631336
 04/01  23:00:00,56.2528945366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/01  24:00:00,55.536656229,0.0,0.0,0.0,15.863942322,29.242365,6.08827668072,0.0,3.20568,2.88259668072
 04/02  01:00:00,55.5091027515,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  02:00:00,55.4968805973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  03:00:00,55.4871166934,0.0,0.0,0.0,15.863942322,29.242365,6.08828526794,0.0,3.20568,2.88260526794
 04/02  04:00:00,55.6926575621,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  05:00:00,55.6782906802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  06:00:00,54.2463408914,0.0,0.0,0.0,15.863942322,29.242365,6.08829421616,0.0,3.20568,2.88261421616
 04/02  07:00:00,47.0441116684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  08:00:00,47.097665071,0.0,0.0,0.0,15.863942322,29.242365,6.08972035555,0.0,3.20568,2.88404035555
 04/02  09:00:00,47.1682772253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  10:00:00,47.2056504913,0.0,0.0,0.0,15.863942322,29.242365,6.08981336068,0.0,3.20568,2.88413336068
 04/02  11:00:00,47.9207218538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  12:00:00,47.2418148656,0.0,0.0,0.0,15.863942322,29.242365,6.0896853298,0.0,3.20568,2.8840053298
 04/02  13:00:00,47.2876429357,0.0,0.0,0.0,15.863942322,29.242365,6.08977717796,0.0,3.20568,2.88409717796
 04/02  14:00:00,48.389101772,0.243306711249,0.842419999395,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  15:00:00,52.2394334876,1.24149886763,3.71491173559,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  16:00:00,51.2231960906,1.37861529337,2.6728048665,0.0,15.863942322,29.242365,6.08837331902,0.0,3.20568,2.88269331902
 04/02  17:00:00,47.5672988391,0.169532773157,0.242368112693,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  18:00:00,47.1314188674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  19:00:00,53.0327635327,0.0,0.0,0.0,15.863942322,29.242365,6.08838190471,0.0,3.20568,2.88270190471
 04/02  20:00:00,55.8500562443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  21:00:00,55.7207863055,0.0,0.0,0.0,15.863942322,29.242365,6.08808562518,0.0,3.20568,2.88240562518
 04/02  22:00:00,55.5545066252,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  23:00:00,56.2401465254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/02  24:00:00,55.535488714,0.0,0.0,0.0,15.863942322,29.242365,6.08825418935,0.0,3.20568,2.88257418935
 04/03  01:00:00,55.5254360873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  02:00:00,55.5189461849,0.0,0.0,0.0,15.863942322,29.242365,6.08975514067,0.0,3.20568,2.88407514067
 04/03  03:00:00,55.5166709478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/03  04:00:00,55.7168896362,0.0,0.0,0.0,15.863942322,29.242365,6.08984501365,0.0,3.20568,2.88416501365
 04/03  05:00:00,55.6969568185,0.0,0.0,0.0,15.863942322,29.242365,6.08971643878,0.0,3.20568,2.88403643878
 04/03  06:00:00,64.5256534087,9.20656437105,0.0,0.0,15.863942322,29.818365,334.688999483,331.463319483,3.20568,0.02
 04/03  07:00:00,122.022318667,9.20656437105,0.00191516323549,0.0,80.527626,29.818365,210.388744238,204.295290717,3.20568,2.88777352106
 04/03  08:00:00,167.107880914,9.20656437105,0.0137866806278,0.0,80.527626,75.0917375,122.801412642,90.0829436792,24.0426,8.67586896286
 04/03  09:00:00,167.650789166,9.20656437105,0.57495923767,0.0,80.527626,75.0917375,80.8300054632,39.3364934501,24.0426,17.4509120131
 04/03  10:00:00,175.473060628,9.20656437105,4.36898376974,0.0,80.527626,79.0911225,68.4814366728,18.9622632506,32.0568,17.4623734223
 04/03  11:00:00,177.351805188,9.20656437105,5.53794501704,0.0,80.527626,79.0911225,53.558145503,1.08509839762,32.0568,20.4162471054
 04/03  12:00:00,177.461014858,9.21834309623,6.33343262566,0.0,80.527626,79.0911225,53.0218829563,0.511003016236,32.0568,20.45407994
 04/03  13:00:00,173.423647993,9.30830397403,6.18684684849,0.0,80.527626,75.0917375,51.8378876832,12.4109094429,16.0284,23.3985782404
 04/03  14:00:00,172.858709654,9.38686984814,5.5482903195,0.0,80.527626,75.0917375,47.1830162988,13.7002425609,16.0284,17.4543737379
 04/03  15:00:00,169.511287698,9.36377418844,4.25616199574,0.0,80.527626,73.092045,40.4612357037,19.7831475332,3.20568,17.4724081704
 04/03  16:00:00,165.911093749,9.20656437105,0.943160609171,0.0,80.527626,73.092045,30.741576292,24.64809415,3.20568,2.88780214198
 04/03  17:00:00,121.817481405,9.20656437105,0.0,0.0,80.527626,29.818365,121.482597923,115.389018119,3.20568,2.88789980391
 04/03  18:00:00,122.072996306,9.20656437105,0.0,0.0,80.527626,29.818365,197.223534968,188.249112296,3.20568,5.76874267195
 04/03  19:00:00,127.847716213,9.20656437105,0.0,0.0,80.527626,29.818365,146.899456473,135.038082563,3.20568,8.65569390909
 04/03  20:00:00,130.659747584,9.20656437105,0.0,0.0,80.527626,29.818365,148.012244271,139.03449468,3.20568,5.77206959057
 04/03  21:00:00,55.6157012254,0.0,0.0,0.0,15.863942322,29.242365,8.97917728442,0.0,3.20568,5.77349728442
 04/03  22:00:00,55.4960663587,0.0,0.0,0.0,15.863942322,29.242365,6.09469538079,0.0,3.20568,2.88901538079
 04/03  23:00:00,56.2327390796,0.0,0.0,0.0,15.863942322,29.242365,6.09252616936,0.0,3.20568,2.88684616936
 04/03  24:00:00,55.5058057545,0.0,0.0,0.0,15.863942322,29.242365,6.08986891576,0.0,3.20568,2.88418891576
 04/04  01:00:00,55.498936608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  02:00:00,55.4900784656,0.0,0.0,0.0,15.863942322,29.242365,6.089738291,0.0,3.20568,2.884058291
 04/04  03:00:00,55.4718735869,0.0,0.0,0.0,15.863942322,29.242365,6.08982634272,0.0,3.20568,2.88414634272
 04/04  04:00:00,56.5230760719,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/04  05:00:00,56.342337868,0.0,0.0,0.0,15.863942322,29.242365,6.08969610761,0.0,3.20568,2.88401610761
 04/04  06:00:00,65.3234469076,9.20656437105,0.00209589103894,0.0,15.863942322,29.818365,452.286169281,449.060489281,3.20568,0.02
 04/04  07:00:00,122.477600726,9.20656437105,0.00872818434894,0.0,80.527626,29.818365,338.866086846,332.77262474,3.20568,2.88778210631
 04/04  08:00:00,167.575493648,9.20656437105,0.0158356404845,0.0,80.527626,75.0917375,203.699347899,168.096276463,24.0426,11.5604714357
 04/04  09:00:00,167.181294742,9.20656437105,0.0104329905454,0.0,80.527626,75.0917375,109.35076946,70.7652737081,24.0426,14.5428957523
 04/04  10:00:00,171.125638516,9.22494108689,0.00748989361245,0.0,80.527626,79.0911225,92.6347172374,43.1132871913,32.0568,17.4646300461
 04/04  11:00:00,172.807822779,9.26700563715,0.948951544545,0.0,80.527626,79.0911225,57.5305415318,5.05787266918,32.0568,20.4158688626
 04/04  12:00:00,175.735932488,9.43586579898,4.40165692343,0.0,80.527626,79.0911225,55.4316675673,0.0,32.0568,23.3748675673
 04/04  13:00:00,174.666209047,9.99897095956,6.73594463563,0.0,80.527626,75.0917375,47.0944910372,10.5915331721,16.0284,20.4745578651
 04/04  14:00:00,179.17673519,10.8030699455,10.4270489237,0.0,80.527626,75.0917375,40.8274485183,7.3427003304,16.0284,17.4563481879
 04/04  15:00:00,180.858541296,11.5022041415,13.4199226911,0.0,80.527626,73.092045,27.9391917634,7.25923259977,3.20568,17.4742791636
 04/04  16:00:00,176.474758711,9.85130758026,10.8080248902,0.0,80.527626,73.092045,16.4477202746,7.48664343822,3.20568,5.75539683638
 04/04  17:00:00,131.172676689,9.32469261244,9.32139322101,0.0,80.527626,29.818365,14.3322742411,8.23895304273,3.20568,2.88764119839
 04/04  18:00:00,127.461326842,9.20962598444,5.74731648777,0.0,80.527626,29.818365,19.7378200188,13.6382516336,3.20568,2.8938883852
 04/04  19:00:00,127.670591598,9.20656437105,0.266463880719,0.0,80.527626,29.818365,41.3455874193,29.4837372357,3.20568,8.65617018357
 04/04  20:00:00,130.31714147,9.20656437105,0.0,0.0,80.527626,29.818365,77.5751782356,68.5966565162,3.20568,5.77284171933
 04/04  21:00:00,55.4689141833,0.0,0.0,0.0,15.863942322,29.242365,8.97850653506,0.0,3.20568,5.77282653506
 04/04  22:00:00,55.4903644562,0.0,0.0,0.0,15.863942322,29.242365,6.09500389072,0.0,3.20568,2.88932389072
 04/04  23:00:00,56.2472775734,0.0,0.0,0.0,15.863942322,29.242365,6.09283446666,0.0,3.20568,2.88715446666
 04/04  24:00:00,55.513340093,0.0,0.0,0.0,15.863942322,29.242365,6.08974105273,0.0,3.20568,2.88406105273
 04/05  01:00:00,55.5026082521,0.0,0.0,0.0,15.863942322,29.242365,6.08982725358,0.0,3.20568,2.88414725358
 04/05  02:00:00,55.490968446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  03:00:00,55.4815161353,0.0,0.0,0.0,15.863942322,29.242365,6.08969527899,0.0,3.20568,2.88401527899
 04/05  04:00:00,55.6870504737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/05  05:00:00,55.6599237154,0.0,0.0,0.0,15.863942322,29.242365,6.08978155555,0.0,3.20568,2.88410155555
 04/05  06:00:00,64.9175121282,9.20656437105,0.0,0.0,15.863942322,29.818365,413.725303672,410.499623672,3.20568,0.02
 04/05  07:00:00,122.460061555,9.20656437105,0.00844076245323,0.0,80.527626,29.818365,315.921682149,309.828119037,3.20568,2.88788311232
 04/05  08:00:00,167.342208939,9.20656437105,0.0229509049975,0.0,80.527626,75.0917375,153.04817165,117.444636874,24.0426,11.5609347752
 04/05  09:00:00,167.340612241,9.21257449295,0.250655828959,0.0,80.527626,75.0917375,71.2763337235,32.6964027538,24.0426,14.5373309697
 04/05  10:00:00,175.997652798,9.27744418097,4.81969602075,0.0,80.527626,79.0911225,64.4406277021,14.9176591419,32.0568,17.4661685602
 04/05  11:00:00,182.712428619,9.35279122144,10.6965221068,0.0,80.527626,79.0911225,52.4707830407,0.0,32.0568,20.4139830407
 04/05  12:00:00,189.102409413,9.86534558515,17.2328973513,0.0,80.527626,79.0911225,55.4281430058,0.0,32.0568,23.3713430058
 04/05  13:00:00,192.683994648,10.9074272106,23.7228703765,0.0,80.527626,75.0917375,39.4708064426,0.0441481836056,16.0284,23.398258259
 04/05  14:00:00,197.070408306,11.8519618662,27.1547102525,0.0,80.527626,75.0917375,30.5747535055,0.0,16.0284,14.5463535055
 04/05  15:00:00,198.138759769,12.7230604103,29.3701604284,0.0,80.527626,73.092045,23.6029074296,0.0170488040034,3.20568,20.3801786256
 04/05  16:00:00,192.032808581,10.6612205093,25.4476673607,0.0,80.527626,73.092045,6.1155362197,0.022153714223,3.20568,2.88770250548
 04/05  17:00:00,142.635009629,9.40985769446,20.5970766854,0.0,80.527626,29.818365,6.09347834274,0.0,3.20568,2.88779834274
 04/05  18:00:00,138.72796247,9.23303583748,16.8957051993,0.0,80.527626,29.818365,9.17571829136,0.202088778358,3.20568,5.767949513
 04/05  19:00:00,138.478729893,9.20656437105,12.1800930221,0.0,80.527626,29.818365,14.6323452093,5.64968494455,3.20568,5.77698026478
 04/05  20:00:00,135.74218889,9.20656437105,5.2322300431,0.0,80.527626,29.818365,24.3473827435,15.3685705459,3.20568,5.77313219763
 04/05  21:00:00,55.7024380897,0.0,0.0,0.0,15.863942322,29.242365,8.9785944082,0.0,3.20568,5.7729144082
 04/05  22:00:00,55.5602170166,0.0,0.0,0.0,15.863942322,29.242365,8.96371826913,0.0,3.20568,5.75803826913
 04/05  23:00:00,56.2821664181,0.0,0.0,0.0,15.863942322,29.242365,6.09248342603,0.0,3.20568,2.88680342603
 04/05  24:00:00,55.5521113312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  01:00:00,55.5317073933,0.0,0.0,0.0,15.863942322,29.242365,6.08974657359,0.0,3.20568,2.88406657359
 04/06  02:00:00,55.5164781071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  03:00:00,55.5140484515,0.0,0.0,0.0,15.863942322,29.242365,6.08983084057,0.0,3.20568,2.88415084057
 04/06  04:00:00,55.7154551874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/06  05:00:00,55.6830647683,0.0,0.0,0.0,15.863942322,29.242365,6.08969719907,0.0,3.20568,2.88401719907
 04/06  06:00:00,64.8794900849,9.20656437105,0.0,0.0,15.863942322,29.818365,361.22407426,357.99839426,3.20568,0.02
 04/06  07:00:00,122.4119239,9.20656437105,0.00920750722778,0.0,80.527626,29.818365,270.129327014,261.168340353,3.20568,5.75530666125
 04/06  08:00:00,167.127181255,9.20656437105,0.0177943806844,0.0,80.527626,75.0917375,92.3344919696,59.6163037194,24.0426,8.67558825017
 04/06  09:00:00,170.537184558,9.23249172191,3.40288673336,0.0,80.527626,75.0917375,60.3721606715,18.8885417172,24.0426,17.4410189544
 04/06  10:00:00,184.590053831,9.31783758119,13.3102184197,0.0,80.527626,79.0911225,56.0746763359,6.5644577209,32.0568,17.453418615
 04/06  11:00:00,194.044107727,9.52326257856,21.7650937796,0.0,80.527626,79.0911225,49.5782025983,0.0196350707985,32.0568,17.5017675275
 04/06  12:00:00,202.044598926,10.3496913145,29.6099580959,0.0,80.527626,79.0911225,55.4277580285,0.0,32.0568,23.3709580285
 04/06  13:00:00,201.992760005,11.5635488952,32.316701585,0.0,80.527626,75.0917375,39.453769994,0.0265961122912,16.0284,23.3987738817
 04/06  14:00:00,203.250354172,12.5293667491,32.6240667314,0.0,80.527626,75.0917375,30.5975496755,0.0249139338664,16.0284,14.5442357416
 04/06  15:00:00,198.587489844,13.1788636225,29.3650310792,0.0,80.527626,73.092045,23.6510527952,0.0675175761401,3.20568,20.3778552191
 04/06  16:00:00,188.246291844,10.7138984043,21.6357437829,0.0,80.527626,73.092045,6.11741701342,0.0239783457478,3.20568,2.88775866768
 04/06  17:00:00,135.512728944,9.23399333799,13.7040447214,0.0,80.527626,29.818365,8.78269530766,2.68916317653,3.20568,2.88785213113
 04/06  18:00:00,129.335015851,9.20656437105,7.59193018417,0.0,80.527626,29.818365,19.5217440343,10.5480255477,3.20568,5.76803848666
 04/06  19:00:00,128.037243776,9.20656437105,1.82458583001,0.0,80.527626,29.818365,27.499854611,18.5171212404,3.20568,5.77705337051
 04/06  20:00:00,130.466471932,9.20656437105,0.0,0.0,80.527626,29.818365,43.3069498196,34.3280685933,3.20568,5.77320122631
 04/06  21:00:00,55.6676356964,0.0,0.0,0.0,15.863942322,29.242365,8.97865234003,0.0,3.20568,5.77297234003
 04/06  22:00:00,55.566816538,0.0,0.0,0.0,15.863942322,29.242365,8.96378289507,0.0,3.20568,5.75810289507
 04/06  23:00:00,56.3160179444,0.0,0.0,0.0,15.863942322,29.242365,6.0925147155,0.0,3.20568,2.8868347155
 04/06  24:00:00,55.6135889991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  01:00:00,55.6075686405,0.0,0.0,0.0,15.863942322,29.242365,6.08977847049,0.0,3.20568,2.88409847049
 04/07  02:00:00,55.6039364204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  03:00:00,55.5872843747,0.0,0.0,0.0,15.863942322,29.242365,6.08925841707,0.0,3.20568,2.88357841707
 04/07  04:00:00,56.6442100371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  05:00:00,56.4667638711,0.0,0.0,0.0,15.863942322,29.242365,6.08972557051,0.0,3.20568,2.88404557051
 04/07  06:00:00,64.5493080152,9.20656437105,0.0,0.0,15.863942322,29.818365,133.93371759,130.70803759,3.20568,0.02
 04/07  07:00:00,121.846325836,9.20656437105,0.00186586377612,0.0,80.527626,29.818365,138.131737291,129.170706738,3.20568,5.75535055293
 04/07  08:00:00,167.09002375,9.20656437105,0.0119514748851,0.0,80.527626,75.0917375,112.279924755,79.5617400679,24.0426,8.67558468676
 04/07  09:00:00,167.090986024,9.20656437105,0.00576126604812,0.0,80.527626,75.0917375,93.3693741723,51.8859220183,24.0426,17.440852154
 04/07  10:00:00,171.526815162,9.20956121948,0.436936205977,0.0,80.527626,79.0911225,75.9307533537,26.4207826362,32.0568,17.4531707175
 04/07  11:00:00,173.387666268,9.23948036906,1.56129465893,0.0,80.527626,79.0911225,53.9776696632,4.42314781464,32.0568,17.4977218486
 04/07  12:00:00,174.991525706,9.31725329887,3.78047685288,0.0,80.527626,79.0911225,55.5858795804,0.158906656646,32.0568,23.3701729237
 04/07  13:00:00,174.059257806,9.21020977357,6.91461809888,0.0,80.527626,75.0917375,52.1584141283,12.7335832298,16.0284,23.3964308985
 04/07  14:00:00,175.658393653,9.4503205989,8.270829404,0.0,80.527626,75.0917375,40.6010358437,10.0247373291,16.0284,14.5478985146
 04/07  15:00:00,173.147261083,9.71979785992,7.52271309698,0.0,80.527626,73.092045,37.6233957273,14.0377568491,3.20568,20.3799588782
 04/07  16:00:00,170.298429781,9.20656437105,5.31616971843,0.0,80.527626,73.092045,22.8411415795,16.7477917453,3.20568,2.88766983425
 04/07  17:00:00,124.488735238,9.20656437105,2.8055626681,0.0,80.527626,29.818365,26.0089955087,19.9155539197,3.20568,2.88776158904
 04/07  18:00:00,121.807767427,9.20656437105,0.137900200447,0.0,80.527626,29.818365,35.8704630717,26.8969422232,3.20568,5.76784084851
 04/07  19:00:00,125.975353501,9.20656437105,0.0,0.0,80.527626,29.818365,69.7185570202,60.7360397002,3.20568,5.77683731994
 04/07  20:00:00,130.336398832,9.20656437105,0.0,0.0,80.527626,29.818365,126.329042913,117.350384041,3.20568,5.77297887172
 04/07  21:00:00,55.4638862601,0.0,0.0,0.0,15.863942322,29.242365,8.97861370721,0.0,3.20568,5.77293370721
 04/07  22:00:00,55.4875240808,0.0,0.0,0.0,15.863942322,29.242365,8.96356058044,0.0,3.20568,5.75788058044
 04/07  23:00:00,56.2348752829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/07  24:00:00,55.5009776839,0.0,0.0,0.0,15.863942322,29.242365,6.08980700587,0.0,3.20568,2.88412700587
 04/08  01:00:00,55.4967523824,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  02:00:00,55.4977620368,0.0,0.0,0.0,15.863942322,29.242365,6.08833133724,0.0,3.20568,2.88265133724
 04/08  03:00:00,55.500992574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  04:00:00,55.7152445954,0.0,0.0,0.0,15.863942322,29.242365,6.08833053052,0.0,3.20568,2.88265053052
 04/08  05:00:00,55.7053399358,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  06:00:00,52.8645577185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  07:00:00,47.0816381161,0.0,0.0,0.0,15.863942322,29.242365,6.08832963086,0.0,3.20568,2.88264963086
 04/08  08:00:00,47.0796554133,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  09:00:00,47.093400795,0.0,0.0,0.0,15.863942322,29.242365,6.08966662359,0.0,3.20568,2.88398662359
 04/08  10:00:00,47.1194847002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  11:00:00,47.8342939289,0.0,0.0,0.0,15.863942322,29.242365,6.08974724784,0.0,3.20568,2.88406724784
 04/08  12:00:00,47.1618847305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  13:00:00,47.2055970766,0.0,0.0,0.0,15.863942322,29.242365,6.08834792224,0.0,3.20568,2.88266792224
 04/08  14:00:00,47.2093133124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  15:00:00,47.2058899814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  16:00:00,47.1107852699,0.0,0.0,0.0,15.863942322,29.242365,6.08834691582,0.0,3.20568,2.88266691582
 04/08  17:00:00,47.1005576909,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  18:00:00,47.0761296246,0.0,0.0,0.0,15.863942322,29.242365,6.08834589585,0.0,3.20568,2.88266589585
 04/08  19:00:00,51.551272984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  20:00:00,55.8069320728,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  21:00:00,55.67993787,0.0,0.0,0.0,15.863942322,29.242365,6.08834486148,0.0,3.20568,2.88266486148
 04/08  22:00:00,55.5216653431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  23:00:00,56.2160111568,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/08  24:00:00,55.5213080443,0.0,0.0,0.0,15.863942322,29.242365,6.08834383062,0.0,3.20568,2.88266383062
 04/09  01:00:00,55.5134654115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  02:00:00,55.4971460153,0.0,0.0,0.0,15.863942322,29.242365,6.08834123637,0.0,3.20568,2.88266123637
 04/09  03:00:00,55.4755594644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  04:00:00,55.6735609577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  05:00:00,55.6559582535,0.0,0.0,0.0,15.863942322,29.242365,6.08833870863,0.0,3.20568,2.88265870863
 04/09  06:00:00,52.811703083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  07:00:00,47.0565086307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  08:00:00,47.1055531121,0.0,0.0,0.0,15.863942322,29.242365,6.08966792153,0.0,3.20568,2.88398792153
 04/09  09:00:00,47.1710163721,0.0,0.0,0.0,15.863942322,29.242365,6.08974663843,0.0,3.20568,2.88406663843
 04/09  10:00:00,47.2061796651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  11:00:00,47.900613004,0.0,0.0,0.0,15.863942322,29.242365,6.08982526329,0.0,3.20568,2.88414526329
 04/09  12:00:00,47.2200061345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  13:00:00,47.275574988,0.0,0.0,0.0,15.863942322,29.242365,6.08968645896,0.0,3.20568,2.88400645896
 04/09  14:00:00,47.3175425712,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  15:00:00,53.3201365652,1.06898568006,4.93150865778,0.0,15.863942322,29.242365,6.08835442021,0.0,3.20568,2.88267442021
 04/09  16:00:00,47.2207538147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  17:00:00,52.2655586914,1.0011725708,4.04795824079,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  18:00:00,47.191614108,0.0,0.0,0.0,15.863942322,29.242365,6.08835126765,0.0,3.20568,2.88267126765
 04/09  19:00:00,51.6556073381,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  20:00:00,55.8975434581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  21:00:00,55.7540507442,0.0,0.0,0.0,15.863942322,29.242365,6.08834850828,0.0,3.20568,2.88266850828
 04/09  22:00:00,55.564718972,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/09  23:00:00,56.2443307877,0.0,0.0,0.0,15.863942322,29.242365,6.08834576876,0.0,3.20568,2.88266576876
 04/09  24:00:00,55.5285140711,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  01:00:00,55.5194295295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  02:00:00,55.5144558669,0.0,0.0,0.0,15.863942322,29.242365,6.08982339278,0.0,3.20568,2.88414339278
 04/10  03:00:00,55.5018854165,0.0,0.0,0.0,15.863942322,29.242365,6.08968270235,0.0,3.20568,2.88400270235
 04/10  04:00:00,55.6940074377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/10  05:00:00,55.6642498787,0.0,0.0,0.0,15.863942322,29.242365,6.08975938108,0.0,3.20568,2.88407938108
 04/10  06:00:00,63.4690225754,9.20656437105,0.0,0.0,15.863942322,29.818365,430.778947824,427.553267824,3.20568,0.02
 04/10  07:00:00,122.462882566,9.20656437105,0.00934248199654,0.0,80.527626,29.818365,289.649179317,283.555686446,3.20568,2.88781287047
 04/10  08:00:00,167.211916767,9.20656437105,0.0166033413295,0.0,80.527626,75.0917375,121.818972456,86.2159634228,24.0426,11.5604090331
 04/10  09:00:00,167.377692502,9.22016541054,0.274492068782,0.0,80.527626,75.0917375,67.3580838882,28.7739548395,24.0426,14.5415290487
 04/10  10:00:00,177.210978397,9.29084058817,6.0073500661,0.0,80.527626,79.0911225,62.7414025446,13.2221591106,32.0568,17.462443434
 04/10  11:00:00,184.928107426,9.36796184932,12.8769464048,0.0,80.527626,79.0911225,52.4694146522,0.0,32.0568,20.4126146522
 04/10  12:00:00,190.716183126,9.82545380437,18.8715297023,0.0,80.527626,79.0911225,54.912996972,0.0,32.0568,22.856196972
 04/10  13:00:00,192.985577303,10.7334670143,24.1947020291,0.0,80.527626,75.0917375,37.0845831852,0.0691115539483,16.0284,20.9870716313
 04/10  14:00:00,199.131596182,11.6708839036,29.3867617878,0.0,80.527626,75.0917375,33.4803708185,0.0,16.0284,17.4519708185
 04/10  15:00:00,198.897700676,12.4532751968,30.3929836176,0.0,80.527626,73.092045,20.6931386239,0.0181293248798,3.20568,17.469329299
 04/10  16:00:00,190.276172252,10.3647349214,23.9993355435,0.0,80.527626,73.092045,6.11812720436,0.0245928866053,3.20568,2.88785431776
 04/10  17:00:00,134.788659133,9.38339914427,12.832596877,0.0,80.527626,29.818365,11.1969257908,5.10351361725,3.20568,2.88773217356
 04/10  18:00:00,126.95922392,9.21454474715,5.22402430775,0.0,80.527626,29.818365,23.1626809314,14.188988492,3.20568,5.76801243945
 04/10  19:00:00,126.723472616,9.20656437105,0.507990638531,0.0,80.527626,29.818365,37.0484101568,25.1873437304,3.20568,8.65538642644
 04/10  20:00:00,130.481427269,9.20656437105,0.0,0.0,80.527626,29.818365,45.3502434514,36.3715416691,3.20568,5.77302178237
 04/10  21:00:00,55.682895531,0.0,0.0,0.0,15.863942322,29.242365,8.97822196602,0.0,3.20568,5.77254196602
 04/10  22:00:00,55.5584189485,0.0,0.0,0.0,15.863942322,29.242365,6.09472072784,0.0,3.20568,2.88904072784
 04/10  23:00:00,56.2843304858,0.0,0.0,0.0,15.863942322,29.242365,6.09244191661,0.0,3.20568,2.88676191661
 04/10  24:00:00,55.5721387781,0.0,0.0,0.0,15.863942322,29.242365,6.08964232701,0.0,3.20568,2.88396232701
 04/11  01:00:00,55.5602271819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  02:00:00,55.546291418,0.0,0.0,0.0,15.863942322,29.242365,6.08971650604,0.0,3.20568,2.88403650604
 04/11  03:00:00,55.5331481846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/11  04:00:00,56.5777740794,0.0,0.0,0.0,15.863942322,29.242365,6.08979114773,0.0,3.20568,2.88411114773
 04/11  05:00:00,56.4025488987,0.0,0.0,0.0,15.863942322,29.242365,6.08964875112,0.0,3.20568,2.88396875112
 04/11  06:00:00,63.7729863341,9.20656437105,0.0,0.0,15.863942322,29.818365,324.526214227,321.300534227,3.20568,0.02
 04/11  07:00:00,122.214576394,9.20656437105,0.00633181010904,0.0,80.527626,29.818365,196.874390551,190.781048087,3.20568,2.88766246412
 04/11  08:00:00,167.11134872,9.20656437105,0.0146528545217,0.0,80.527626,75.0917375,94.5907242063,61.8717534745,24.0426,8.67637073172
 04/11  09:00:00,168.200081409,9.25206738326,1.06254802593,0.0,80.527626,75.0917375,65.2260453298,23.7356453236,24.0426,17.4478000062
 04/11  10:00:00,179.48001658,9.32336949996,8.22727732781,0.0,80.527626,79.0911225,60.1688169464,10.6534343795,32.0568,17.4585825669
 04/11  11:00:00,187.275159316,9.44223577181,15.1339151439,0.0,80.527626,79.0911225,52.4714674612,0.0,32.0568,20.4146674612
 04/11  12:00:00,193.659131431,10.0672326317,21.5564562911,0.0,80.527626,79.0911225,52.5055487691,0.0,32.0568,20.4487487691
 04/11  13:00:00,194.191928196,10.9212858252,25.2083629452,0.0,80.527626,75.0917375,39.4743089061,0.0522165354246,16.0284,23.3936923707
 04/11  14:00:00,196.654093359,11.718221207,26.8820402124,0.0,80.527626,75.0917375,33.476074,0.0,16.0284,17.447674
 04/11  15:00:00,194.663215314,12.3544337713,26.288484235,0.0,80.527626,73.092045,20.6934209144,0.0216181616622,3.20568,17.4661227527
 04/11  16:00:00,185.141417737,10.1947559577,19.069037247,0.0,80.527626,73.092045,7.01637753232,0.922919739608,3.20568,2.88777779271
 04/11  17:00:00,133.852224052,9.33107959217,11.9585192118,0.0,80.527626,29.818365,12.7519809289,6.65925072879,3.20568,2.88705020009
 04/11  18:00:00,127.569916286,9.21315308578,5.83281955955,0.0,80.527626,29.818365,22.766667615,13.7928863694,3.20568,5.76810124559
 04/11  19:00:00,126.221777088,9.20656437105,0.229662705915,0.0,80.527626,29.818365,44.995924342,36.013160608,3.20568,5.77708373397
 04/11  20:00:00,130.297769728,9.20656437105,0.0,0.0,80.527626,29.818365,73.0985887941,61.2440754085,3.20568,8.64883338556
 04/11  21:00:00,55.4912939109,0.0,0.0,0.0,15.863942322,29.242365,8.97805849227,0.0,3.20568,5.77237849227
 04/11  22:00:00,55.5328635253,0.0,0.0,0.0,15.863942322,29.242365,6.09497106992,0.0,3.20568,2.88929106992
 04/11  23:00:00,56.2665448784,0.0,0.0,0.0,15.863942322,29.242365,6.09247189158,0.0,3.20568,2.88679189158
 04/11  24:00:00,55.5395916214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  01:00:00,55.5122324668,0.0,0.0,0.0,15.863942322,29.242365,6.08981396308,0.0,3.20568,2.88413396308
 04/12  02:00:00,55.5070338652,0.0,0.0,0.0,15.863942322,29.242365,6.08966966117,0.0,3.20568,2.88398966117
 04/12  03:00:00,55.5045121995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  04:00:00,55.699696136,0.0,0.0,0.0,15.863942322,29.242365,6.08974236953,0.0,3.20568,2.88406236953
 04/12  05:00:00,55.6701932706,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  06:00:00,63.4587743553,9.20656437105,0.0,0.0,15.863942322,29.818365,389.469260685,383.37944567,3.20568,2.88413501551
 04/12  07:00:00,122.388670517,9.20656437105,0.00550236324231,0.0,80.527626,29.818365,252.619011807,246.525578395,3.20568,2.88775341193
 04/12  08:00:00,167.255944167,9.20656437105,0.0153915056905,0.0,80.527626,75.0917375,141.851129219,109.133247535,24.0426,8.67528168359
 04/12  09:00:00,167.116823954,9.21852924103,0.00601816792469,0.0,80.527626,75.0917375,89.966952955,48.481245307,24.0426,17.443107648
 04/12  10:00:00,173.103994455,9.2825766592,1.94052569441,0.0,80.527626,79.0911225,67.3171526745,17.8052891721,32.0568,17.4550635024
 04/12  11:00:00,179.234156593,9.3144554867,7.28657473282,0.0,80.527626,79.0911225,51.4397897662,0.0,32.0568,19.3829897662
 04/12  12:00:00,182.85007184,9.56290094027,11.3328177923,0.0,80.527626,79.0911225,53.5396503263,0.0,32.0568,21.4828503263
 04/12  13:00:00,181.62283737,10.1534568967,13.4902717173,0.0,80.527626,75.0917375,41.7302751792,2.30772399933,16.0284,23.3941511798
 04/12  14:00:00,182.887781697,10.6750402884,14.2400712126,0.0,80.527626,75.0917375,33.7394893212,3.17196768357,16.0284,14.5391216376
 04/12  15:00:00,180.901513342,11.1044173064,13.8530928287,0.0,80.527626,73.092045,30.956380992,7.37758122266,3.20568,20.3731197693
 04/12  16:00:00,175.007319502,9.51892490482,9.67265535934,0.0,80.527626,73.092045,15.6809088438,9.58747261719,3.20568,2.88775622663
 04/12  17:00:00,128.003355997,9.23091095771,6.25957839907,0.0,80.527626,29.818365,19.1980084821,13.1044919526,3.20568,2.88783652952
 04/12  18:00:00,122.930414684,9.20656437105,1.24522100957,0.0,80.527626,29.818365,30.056201191,21.0826244057,3.20568,5.76789678532
 04/12  19:00:00,126.207330202,9.20656437105,0.0,0.0,80.527626,29.818365,59.3877445014,50.4052563542,3.20568,5.77680814726
 04/12  20:00:00,130.545729271,9.20656437105,0.0,0.0,80.527626,29.818365,93.533465424,84.5548605762,3.20568,5.7729248478
 04/12  21:00:00,55.6232862106,0.0,0.0,0.0,15.863942322,29.242365,8.97825496543,0.0,3.20568,5.77257496543
 04/12  22:00:00,55.5027140217,0.0,0.0,0.0,15.863942322,29.242365,8.96349344603,0.0,3.20568,5.75781344603
 04/12  23:00:00,56.2456060433,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/12  24:00:00,55.5062147674,0.0,0.0,0.0,15.863942322,29.242365,6.08978152916,0.0,3.20568,2.88410152916
 04/13  01:00:00,55.502337136,0.0,0.0,0.0,15.863942322,29.242365,6.08963544634,0.0,3.20568,2.88395544634
 04/13  02:00:00,55.4987245508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  03:00:00,55.4811069639,0.0,0.0,0.0,15.863942322,29.242365,6.08970611521,0.0,3.20568,2.88402611521
 04/13  04:00:00,55.67729676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/13  05:00:00,55.6475002565,0.0,0.0,0.0,15.863942322,29.242365,6.08977676348,0.0,3.20568,2.88409676348
 04/13  06:00:00,63.4920618806,9.20656437105,0.0,0.0,15.863942322,29.818365,412.278429255,409.052749255,3.20568,0.02
 04/13  07:00:00,122.45545627,9.20656437105,0.00541402661971,0.0,80.527626,29.818365,307.488698196,301.395184175,3.20568,2.88783402178
 04/13  08:00:00,167.633072239,9.20656437105,0.0142694527204,0.0,80.527626,75.0917375,202.583944755,166.981312515,24.0426,11.5600322391
 04/13  09:00:00,167.201172884,9.21231679531,0.00884230826278,0.0,80.527626,75.0917375,108.142459251,69.562499825,24.0426,14.5373594263
 04/13  10:00:00,171.512688249,9.26990398608,0.374441073227,0.0,80.527626,79.0911225,76.8385812532,27.3192185721,32.0568,17.4625626811
 04/13  11:00:00,175.931234608,9.29608557833,4.03511059762,0.0,80.527626,79.0911225,52.5780171955,0.109041658417,32.0568,20.4121755371
 04/13  12:00:00,177.952115674,9.415426284,6.62248945063,0.0,80.527626,79.0911225,55.4259286491,0.0,32.0568,23.3691286491
 04/13  13:00:00,175.941796696,9.9099384523,8.09517965685,0.0,80.527626,75.0917375,42.7446834467,6.24444730997,16.0284,20.4718361367
 04/13  14:00:00,177.335537688,10.4976822239,8.90121316524,0.0,80.527626,75.0917375,40.6505011596,7.17117136093,16.0284,17.4509297987
 04/13  15:00:00,174.859460822,10.862084944,8.08995767135,0.0,80.527626,73.092045,32.3571650328,11.6835268596,3.20568,17.4679581732
 04/13  16:00:00,170.481335597,9.41361890922,5.2877663268,0.0,80.527626,73.092045,19.9603712447,13.8669582092,3.20568,2.88773303557
 04/13  17:00:00,125.243433069,9.21888366606,3.53694241667,0.0,80.527626,29.818365,22.3167014833,16.2234170983,3.20568,2.88760438498
 04/13  18:00:00,122.076270312,9.20656437105,0.398386960812,0.0,80.527626,29.818365,34.0284572959,25.0550754927,3.20568,5.76770180325
 04/13  19:00:00,126.202993208,9.20656437105,0.0,0.0,80.527626,29.818365,56.7067217138,44.8462137977,3.20568,8.65482791609
 04/13  20:00:00,130.620635185,9.20656437105,0.0,0.0,80.527626,29.818365,110.14564966,101.167345344,3.20568,5.77262431584
 04/13  21:00:00,55.6162384616,0.0,0.0,0.0,15.863942322,29.242365,8.9782095166,0.0,3.20568,5.7725295166
 04/13  22:00:00,55.4940623395,0.0,0.0,0.0,15.863942322,29.242365,6.09442633359,0.0,3.20568,2.88874633359
 04/13  23:00:00,56.2443698881,0.0,0.0,0.0,15.863942322,29.242365,6.09260745316,0.0,3.20568,2.88692745316
 04/13  24:00:00,55.5116006416,0.0,0.0,0.0,15.863942322,29.242365,6.08966456427,0.0,3.20568,2.88398456427
 04/14  01:00:00,55.4885114522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  02:00:00,55.4665836363,0.0,0.0,0.0,15.863942322,29.242365,6.08973245567,0.0,3.20568,2.88405245567
 04/14  03:00:00,55.4545383282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  04:00:00,56.5023396433,0.0,0.0,0.0,15.863942322,29.242365,6.08980103121,0.0,3.20568,2.88412103121
 04/14  05:00:00,56.3330597156,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/14  06:00:00,63.8503865414,9.20656437105,0.0,0.0,15.863942322,29.818365,411.969338471,405.879510261,3.20568,2.88414821036
 04/14  07:00:00,122.456615059,9.20656437105,0.00491045412519,0.0,80.527626,29.818365,331.004197249,324.911463527,3.20568,2.88705372193
 04/14  08:00:00,167.644120085,9.20656437105,0.0143557279919,0.0,80.527626,75.0917375,216.402280397,183.684133631,24.0426,8.6755467658
 04/14  09:00:00,167.519181628,9.20766243066,0.415088684135,0.0,80.527626,75.0917375,83.4636121104,41.9755748565,24.0426,17.4454372539
 04/14  10:00:00,176.941258174,9.26133023969,5.78693243408,0.0,80.527626,79.0911225,61.5423613217,12.0284332516,32.0568,17.4571280702
 04/14  11:00:00,181.983438436,9.29791383317,10.03296221,0.0,80.527626,79.0911225,52.4707457788,0.0,32.0568,20.4139457788
 04/14  12:00:00,184.995256154,9.45997849742,13.5650967431,0.0,80.527626,79.0911225,52.5044639746,0.0,32.0568,20.4476639746
 04/14  13:00:00,188.430793989,10.2037870947,20.2193357522,0.0,80.527626,75.0917375,39.4914773644,0.0704361877893,16.0284,23.3926411766
 04/14  14:00:00,192.496434307,10.9598232178,23.5177397901,0.0,80.527626,75.0917375,33.4723358095,0.0,16.0284,17.4439358095
 04/14  15:00:00,190.196340119,11.5643147441,22.6348552625,0.0,80.527626,73.092045,20.6904167044,0.0227103964472,3.20568,17.4620263079
 04/14  16:00:00,181.475645743,9.77288921386,15.8493869191,0.0,80.527626,73.092045,6.80299480372,0.709704836063,3.20568,2.88760996766
 04/14  17:00:00,133.870936473,9.3008401431,12.0199825091,0.0,80.527626,29.818365,10.5073793029,4.4140148631,3.20568,2.88768443978
 04/14  18:00:00,130.093135222,9.21292006606,8.35514904968,0.0,80.527626,29.818365,19.0395407657,10.0655065571,3.20568,5.76835420869
 04/14  19:00:00,127.925354524,9.20656437105,1.94369359039,0.0,80.527626,29.818365,29.2191051685,20.2361959403,3.20568,5.77722922813
 04/14  20:00:00,130.301517336,9.20656437105,0.0,0.0,80.527626,29.818365,61.0107408484,52.0325648043,3.20568,5.77249604411
 04/14  21:00:00,55.4737771095,0.0,0.0,0.0,15.863942322,29.242365,8.97850577153,0.0,3.20568,5.77282577153
 04/14  22:00:00,55.5135671888,0.0,0.0,0.0,15.863942322,29.242365,8.96389414724,0.0,3.20568,5.75821414724
 04/14  23:00:00,56.2542603521,0.0,0.0,0.0,15.863942322,29.242365,6.09256245535,0.0,3.20568,2.88688245535
 04/14  24:00:00,55.5061168782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  01:00:00,55.498461618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  02:00:00,55.4840227691,0.0,0.0,0.0,15.863942322,29.242365,6.08835977719,0.0,3.20568,2.88267977719
 04/15  03:00:00,55.4630930423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  04:00:00,55.6635601819,0.0,0.0,0.0,15.863942322,29.242365,6.08834680944,0.0,3.20568,2.88266680944
 04/15  05:00:00,55.6417508735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  06:00:00,51.3585489121,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  07:00:00,47.0470424913,0.0,0.0,0.0,15.863942322,29.242365,6.08833373954,0.0,3.20568,2.88265373954
 04/15  08:00:00,47.1096013944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  09:00:00,47.1672124231,0.0,0.0,0.0,15.863942322,29.242365,6.0897921558,0.0,3.20568,2.8841121558
 04/15  10:00:00,47.2016966343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  11:00:00,47.9208824318,0.0,0.0,0.0,15.863942322,29.242365,6.08975175885,0.0,3.20568,2.88407175885
 04/15  12:00:00,47.2629702946,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
