Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/15  13:00:00,47.3306652843,0.0,0.0,0.0,15.863942322,29.242365,6.08831252449,0.0,3.20568,2.88263252449
 04/15  14:00:00,50.7849398333,0.483633008083,2.93339890197,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  15:00:00,57.2312655854,1.38211814844,8.47644382255,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  16:00:00,56.3378869244,1.32924566863,7.72952836983,0.0,15.863942322,29.242365,6.08835743936,0.0,3.20568,2.88267743936
 04/15  17:00:00,54.834289022,1.34821159381,6.23104903824,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  18:00:00,48.1006275566,0.169532773157,0.683127615055,0.0,15.863942322,29.242365,6.08828620075,0.0,3.20568,2.88260620075
 04/15  19:00:00,51.7401888184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  20:00:00,55.9519049347,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  21:00:00,55.7838639959,0.0,0.0,0.0,15.863942322,29.242365,6.08827304391,0.0,3.20568,2.88259304391
 04/15  22:00:00,55.5997457324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  23:00:00,56.2614241425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/15  24:00:00,55.5527003864,0.0,0.0,0.0,15.863942322,29.242365,6.08825989642,0.0,3.20568,2.88257989642
 04/16  01:00:00,55.5469545576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  02:00:00,55.534562887,0.0,0.0,0.0,15.863942322,29.242365,6.08824518694,0.0,3.20568,2.88256518694
 04/16  03:00:00,55.5142862147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  04:00:00,55.7071651437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  05:00:00,55.6804981584,0.0,0.0,0.0,15.863942322,29.242365,6.08823047586,0.0,3.20568,2.88255047586
 04/16  06:00:00,51.3949863713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  07:00:00,47.0863369932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  08:00:00,47.1543324825,0.0,0.0,0.0,15.863942322,29.242365,6.08968131088,0.0,3.20568,2.88400131088
 04/16  09:00:00,47.2260758477,0.0,0.0,0.0,15.863942322,29.242365,6.08974589882,0.0,3.20568,2.88406589882
 04/16  10:00:00,47.2639223659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  11:00:00,47.9647677876,0.0,0.0,0.0,15.863942322,29.242365,6.08981041115,0.0,3.20568,2.88413041115
 04/16  12:00:00,47.2921594305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  13:00:00,47.3525722956,0.0,0.0,0.0,15.863942322,29.242365,6.08965881907,0.0,3.20568,2.88397881907
 04/16  14:00:00,53.7306167732,0.757865859549,5.58818351566,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  15:00:00,56.5957300679,1.24149886763,7.9805550466,0.0,15.863942322,29.242365,6.0883237402,0.0,3.20568,2.8826437402
 04/16  16:00:00,54.9505110419,1.14095967456,6.53991374787,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  17:00:00,52.7470316236,0.89647249249,4.59215208026,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  18:00:00,50.3166880412,0.628200469852,2.45902162366,0.0,15.863942322,29.242365,6.08835651113,0.0,3.20568,2.88267651113
 04/16  19:00:00,50.2826364922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  20:00:00,55.9430900635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  21:00:00,55.792642586,0.0,0.0,0.0,15.863942322,29.242365,6.08829318645,0.0,3.20568,2.88261318645
 04/16  22:00:00,55.6233484965,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/16  23:00:00,56.3012345572,0.0,0.0,0.0,15.863942322,29.242365,6.08827820209,0.0,3.20568,2.88259820209
 04/16  24:00:00,55.601513688,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  01:00:00,55.5956236521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  02:00:00,55.5905610748,0.0,0.0,0.0,15.863942322,29.242365,6.08973226912,0.0,3.20568,2.88405226912
 04/17  03:00:00,55.5816207289,0.0,0.0,0.0,15.863942322,29.242365,6.08979459792,0.0,3.20568,2.88411459792
 04/17  04:00:00,55.7881505496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/17  05:00:00,55.7529941712,0.0,0.0,0.0,15.863942322,29.242365,6.08964106809,0.0,3.20568,2.88396106809
 04/17  06:00:00,61.3596674563,9.20656437105,0.0,0.0,15.863942322,29.818365,128.477563084,125.251883084,3.20568,0.02
 04/17  07:00:00,121.835990157,9.20656437105,0.00726099785466,0.0,80.527626,29.818365,100.164259238,94.0709249878,3.20568,2.88765425029
 04/17  08:00:00,167.094116907,9.21847260836,0.0124356636633,0.0,80.527626,75.0917375,68.6169953941,33.0140402482,24.0426,11.5603551458
 04/17  09:00:00,170.179916822,9.31973187434,2.96285144182,0.0,80.527626,75.0917375,54.9244932707,16.3403222993,24.0426,14.5415709714
 04/17  10:00:00,180.143775159,9.41185067326,8.7968390749,0.0,80.527626,79.0911225,57.677768376,8.16243921927,32.0568,17.4585291567
 04/17  11:00:00,186.014490576,9.63425813567,13.6908213549,0.0,80.527626,79.0911225,52.4673908871,0.0,32.0568,20.4105908871
 04/17  12:00:00,192.284667885,10.3562495124,19.9037850454,0.0,80.527626,79.0911225,52.5036957544,0.0,32.0568,20.4468957544
 04/17  13:00:00,193.404656411,11.1878193243,24.1598124042,0.0,80.527626,75.0917375,39.4625920896,0.0433781534347,16.0284,23.3908139361
 04/17  14:00:00,197.29955381,12.0672852516,27.1695549724,0.0,80.527626,75.0917375,33.4737504199,0.0,16.0284,17.4453504199
 04/17  15:00:00,194.636755331,12.6987522009,25.907525415,0.0,80.527626,73.092045,20.6876773224,0.0188374525835,3.20568,17.4631598698
 04/17  16:00:00,186.677519844,10.4552047444,20.3359039415,0.0,80.527626,73.092045,6.11740456427,0.0242347548582,3.20568,2.88748980941
 04/17  17:00:00,138.633589513,9.4120216313,16.6319637487,0.0,80.527626,29.818365,6.09323619167,0.0,3.20568,2.88755619167
 04/17  18:00:00,135.034482524,9.25805637136,13.208634396,0.0,80.527626,29.818365,13.2650165808,4.29122557345,3.20568,5.76811100737
 04/17  19:00:00,130.599918947,9.20656437105,5.77742234632,0.0,80.527626,29.818365,23.2036092854,14.2212060586,3.20568,5.77672322682
 04/17  20:00:00,130.913291505,9.20656437105,0.433047478459,0.0,80.527626,29.818365,30.3882627019,21.4105162368,3.20568,5.77206646512
 04/17  21:00:00,55.697432244,0.0,0.0,0.0,15.863942322,29.242365,11.8544964984,0.0,3.20568,8.64881649838
 04/17  22:00:00,55.5694337362,0.0,0.0,0.0,15.863942322,29.242365,6.09452727464,0.0,3.20568,2.88884727464
 04/17  23:00:00,56.2854845506,0.0,0.0,0.0,15.863942322,29.242365,6.09200914995,0.0,3.20568,2.88632914995
 04/17  24:00:00,55.5691201109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  01:00:00,55.5310057769,0.0,0.0,0.0,15.863942322,29.242365,6.08980994059,0.0,3.20568,2.88412994059
 04/18  02:00:00,55.509027823,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  03:00:00,55.5063496347,0.0,0.0,0.0,15.863942322,29.242365,6.08965444762,0.0,3.20568,2.88397444762
 04/18  04:00:00,56.535693183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/18  05:00:00,56.3473945585,0.0,0.0,0.0,15.863942322,29.242365,6.0897148255,0.0,3.20568,2.8840348255
 04/18  06:00:00,62.3683477046,9.20656437105,0.0,0.0,15.863942322,29.818365,504.616825561,498.52705041,3.20568,2.88409515131
 04/18  07:00:00,122.443715676,9.20656437105,0.00956752875969,0.0,80.527626,29.818365,320.168209565,314.074886803,3.20568,2.88764276252
 04/18  08:00:00,167.408374168,9.20656437105,0.0136638992551,0.0,80.527626,75.0917375,159.160454976,126.442617077,24.0426,8.67523789936
 04/18  09:00:00,167.131504548,9.22875692304,0.00947578115478,0.0,80.527626,75.0917375,86.4963051274,45.0154769401,24.0426,17.4382281872
 04/18  10:00:00,174.071086214,9.30159893089,2.88185202041,0.0,80.527626,79.0911225,62.9037077933,16.2927017151,32.0568,14.5542060782
 04/18  11:00:00,182.124155367,9.35293306868,10.1103464619,0.0,80.527626,79.0911225,52.4648680209,0.0,32.0568,20.4080680209
 04/18  12:00:00,187.710097603,9.76710442685,15.9426977674,0.0,80.527626,79.0911225,55.4242354547,0.0,32.0568,23.3674354547
 04/18  13:00:00,190.226510449,10.6190370233,21.5642928307,0.0,80.527626,75.0917375,36.5415759559,0.0437135798334,16.0284,20.4694623761
 04/18  14:00:00,194.790542038,11.4630027449,25.2727771173,0.0,80.527626,75.0917375,33.4774631194,0.0,16.0284,17.4490631194
 04/18  15:00:00,193.872221688,12.0761360979,25.7716181289,0.0,80.527626,73.092045,20.6914069065,0.020139915013,3.20568,17.4655869915
 04/18  16:00:00,185.234895971,10.0706816412,19.2810093547,0.0,80.527626,73.092045,6.11983784001,0.026451068769,3.20568,2.88770677124
 04/18  17:00:00,135.502353255,9.29245077359,13.6418588673,0.0,80.527626,29.818365,8.30216115016,2.20871063264,3.20568,2.88777051753
 04/18  18:00:00,131.611157209,9.20739019876,9.86247337002,0.0,80.527626,29.818365,17.0459859082,8.07171741677,3.20568,5.76858849142
 04/18  19:00:00,129.79611235,9.20656437105,5.22041568343,0.0,80.527626,29.818365,23.7395475217,14.7569201942,3.20568,5.77694732755
 04/18  20:00:00,131.24596956,9.20656437105,0.988275274398,0.0,80.527626,29.818365,32.8416308791,20.9874881243,3.20568,8.6484627548
 04/18  21:00:00,55.5104220895,0.0,0.0,0.0,15.863942322,29.242365,8.97829226866,0.0,3.20568,5.77261226866
 04/18  22:00:00,55.5655531785,0.0,0.0,0.0,15.863942322,29.242365,6.09464164456,0.0,3.20568,2.88896164456
 04/18  23:00:00,56.3161815553,0.0,0.0,0.0,15.863942322,29.242365,6.09261544386,0.0,3.20568,2.88693544386
 04/18  24:00:00,55.5979600794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  01:00:00,55.5788401539,0.0,0.0,0.0,15.863942322,29.242365,6.08974647317,0.0,3.20568,2.88406647317
 04/19  02:00:00,55.5653646937,0.0,0.0,0.0,15.863942322,29.242365,6.08980455509,0.0,3.20568,2.88412455509
 04/19  03:00:00,55.561846166,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  04:00:00,55.7722925944,0.0,0.0,0.0,15.863942322,29.242365,6.08964719219,0.0,3.20568,2.88396719219
 04/19  05:00:00,55.7580706034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/19  06:00:00,61.582860034,9.20656437105,0.0,0.0,15.863942322,29.818365,236.296431284,230.2067258,3.20568,2.88402548345
 04/19  07:00:00,121.907767158,9.20656437105,0.0103482550278,0.0,80.527626,29.818365,121.034793205,114.941691026,3.20568,2.88742217978
 04/19  08:00:00,171.862605267,9.2201982329,4.77670735161,0.0,80.527626,75.0917375,47.6795412754,14.9619185764,24.0426,8.67502269901
 04/19  09:00:00,178.169453104,9.32714854999,10.9099511288,0.0,80.527626,75.0917375,46.1203540288,4.63645885731,24.0426,17.4412951715
 04/19  10:00:00,186.281694948,9.41953443631,14.8980230111,0.0,80.527626,79.0911225,49.510933084,0.00157321586174,32.0568,17.4525598681
 04/19  11:00:00,192.369729902,9.68595660328,19.9502286756,0.0,80.527626,79.0911225,49.5777769859,0.0222014935366,32.0568,17.4987754924
 04/19  12:00:00,198.752691119,10.3750668289,26.3349454817,0.0,80.527626,79.0911225,55.4220101349,0.0,32.0568,23.3652101349
 04/19  13:00:00,201.408904114,11.306945304,32.0249672457,0.0,80.527626,75.0917375,36.5471427891,0.0495282119592,16.0284,20.4692145771
 04/19  14:00:00,210.822723239,12.5205472495,40.2052045379,0.0,80.527626,75.0917375,33.4802284542,0.0,16.0284,17.4518284542
 04/19  15:00:00,208.594253093,13.1876190386,39.3395457387,0.0,80.527626,73.092045,20.7015380205,0.027660102066,3.20568,17.4681979185
 04/19  16:00:00,191.210518636,10.1050328134,25.1786289128,0.0,80.527626,73.092045,6.1206289491,0.0271828809,3.20568,2.8877660682
 04/19  17:00:00,140.885958402,9.23860691122,19.0278357206,0.0,80.527626,29.818365,6.09331130903,0.0,3.20568,2.88763130903
 04/19  18:00:00,136.556258795,9.20656437105,14.7658097271,0.0,80.527626,29.818365,9.09710854941,0.123406081027,3.20568,5.76802246839
 04/19  19:00:00,131.919379495,9.20656437105,7.09982776221,0.0,80.527626,29.818365,21.9070323539,10.0462389335,3.20568,8.65511342035
 04/19  20:00:00,130.640855905,9.20656437105,0.153605281726,0.0,80.527626,29.818365,57.1234295306,48.1449648258,3.20568,5.77278470479
 04/19  21:00:00,55.6802850155,0.0,0.0,0.0,15.863942322,29.242365,8.97790685336,0.0,3.20568,5.77222685336
 04/19  22:00:00,55.5667785307,0.0,0.0,0.0,15.863942322,29.242365,6.09459975742,0.0,3.20568,2.88891975742
 04/19  23:00:00,56.2857745864,0.0,0.0,0.0,15.863942322,29.242365,6.09268270041,0.0,3.20568,2.88700270041
 04/19  24:00:00,55.5550595187,0.0,0.0,0.0,15.863942322,29.242365,6.08974499622,0.0,3.20568,2.88406499622
 04/20  01:00:00,55.5592574406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  02:00:00,55.560699256,0.0,0.0,0.0,15.863942322,29.242365,6.08980020856,0.0,3.20568,2.88412020856
 04/20  03:00:00,55.5591736797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  04:00:00,55.7625106218,0.0,0.0,0.0,15.863942322,29.242365,6.08964091612,0.0,3.20568,2.88396091612
 04/20  05:00:00,55.7409456235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/20  06:00:00,61.3733455099,9.20656437105,0.0,0.0,15.863942322,29.818365,173.627489652,167.537704501,3.20568,2.88410515092
 04/20  07:00:00,121.829856442,9.20656437105,0.0020523274567,0.0,80.527626,29.818365,124.949846247,118.856723386,3.20568,2.88744286124
 04/20  08:00:00,167.071841723,9.20656437105,0.013337137387,0.0,80.527626,75.0917375,82.237179978,49.5199728144,24.0426,8.67460716358
 04/20  09:00:00,167.551978889,9.20656437105,0.466508112322,0.0,80.527626,75.0917375,70.6697888252,29.1836607244,24.0426,17.4435281008
 04/20  10:00:00,175.517279728,9.26056954195,4.35049078498,0.0,80.527626,79.0911225,65.891800166,16.38036501,32.0568,17.4546351559
 04/20  11:00:00,180.445368274,9.38190204464,8.42082210552,0.0,80.527626,79.0911225,52.4697296836,0.0,32.0568,20.4129296836
 04/20  12:00:00,184.337053955,9.80372611837,12.5653742536,0.0,80.527626,79.0911225,52.5025887386,0.0,32.0568,20.4457887386
 04/20  13:00:00,184.498484118,10.5269973229,15.976909525,0.0,80.527626,75.0917375,39.9673810469,0.546618701655,16.0284,23.3923623452
 04/20  14:00:00,188.228807276,11.2694300321,18.9619028062,0.0,80.527626,75.0917375,30.571461319,0.0,16.0284,14.543061319
 04/20  15:00:00,190.112763392,12.0151467506,22.1099970887,0.0,80.527626,73.092045,21.0174731772,0.342025069609,3.20568,17.4697681076
 04/20  16:00:00,188.379214465,10.2030341124,22.2897404167,0.0,80.527626,73.092045,6.16074616298,0.0674209031283,3.20568,2.88764525985
 04/20  17:00:00,140.847728207,9.38629224718,18.8555424298,0.0,80.527626,29.818365,6.44477315087,0.351380169273,3.20568,2.8877129816
 04/20  18:00:00,133.462720255,9.23918245385,11.6614094992,0.0,80.527626,29.818365,16.8595754668,7.88533109678,3.20568,5.76856437002
 04/20  19:00:00,127.143556356,9.20656437105,2.34382138078,0.0,80.527626,29.818365,33.1105154769,21.2498816873,3.20568,8.6549537896
 04/20  20:00:00,130.489476331,9.20656437105,0.0,0.0,80.527626,29.818365,70.0584541919,61.0803060011,3.20568,5.7724681908
 04/20  21:00:00,55.6637901323,0.0,0.0,0.0,15.863942322,29.242365,8.97841016869,0.0,3.20568,5.77273016869
 04/20  22:00:00,55.547559842,0.0,0.0,0.0,15.863942322,29.242365,6.09485678019,0.0,3.20568,2.88917678019
 04/20  23:00:00,56.2774414055,0.0,0.0,0.0,15.863942322,29.242365,6.09257866268,0.0,3.20568,2.88689866268
 04/20  24:00:00,55.5528392128,0.0,0.0,0.0,15.863942322,29.242365,6.08978682995,0.0,3.20568,2.88410682995
 04/21  01:00:00,55.5394198986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  02:00:00,55.5137830654,0.0,0.0,0.0,15.863942322,29.242365,6.08962499286,0.0,3.20568,2.88394499286
 04/21  03:00:00,55.4888743107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/21  04:00:00,56.5392504054,0.0,0.0,0.0,15.863942322,29.242365,6.08967899774,0.0,3.20568,2.88399899774
 04/21  05:00:00,56.3677051215,0.0,0.0,0.0,15.863942322,29.242365,6.08973298695,0.0,3.20568,2.88405298695
 04/21  06:00:00,62.3612006989,9.20656437105,0.0,0.0,15.863942322,29.818365,434.693585219,431.467905219,3.20568,0.02
 04/21  07:00:00,122.456834943,9.20656437105,0.00209029845908,0.0,80.527626,29.818365,252.862991756,246.76962379,3.20568,2.88768796654
 04/21  08:00:00,167.547766145,9.20656437105,0.0085921911105,0.0,80.527626,75.0917375,175.247001318,142.529656119,24.0426,8.67474519858
 04/21  09:00:00,167.287397926,9.20656437105,0.00665494654377,0.0,80.527626,75.0917375,129.890815381,88.4035087255,24.0426,17.4447066559
 04/21  10:00:00,171.185943955,9.25235579139,0.00950839233855,0.0,80.527626,79.0911225,97.7756171459,48.2642957344,32.0568,17.4545214116
 04/21  11:00:00,175.068961141,9.31928388848,3.13273250676,0.0,80.527626,79.0911225,55.2119889333,2.74521293278,32.0568,20.4099760005
 04/21  12:00:00,183.837373031,9.67935029058,12.1959681312,0.0,80.527626,79.0911225,52.5005518556,0.0,32.0568,20.4437518556
 04/21  13:00:00,189.021516262,10.6823549294,20.3167651658,0.0,80.527626,75.0917375,39.4569305373,0.0388308998492,16.0284,23.3896996375
 04/21  14:00:00,198.169786357,11.8354276643,28.2674449827,0.0,80.527626,75.0917375,30.5674601222,0.0,16.0284,14.5390601222
 04/21  15:00:00,206.047964102,13.0354115832,36.9329287585,0.0,80.527626,73.092045,21.8338698917,0.0,3.20568,18.6281898917
 04/21  16:00:00,202.804738954,11.1010020645,35.718973763,0.0,80.527626,73.092045,7.85782010716,0.0393357661399,3.20568,4.61280434102
 04/21  17:00:00,152.166692347,9.75447884858,29.7063515296,0.0,80.527626,29.818365,6.09316758518,0.0,3.20568,2.88748758518
 04/21  18:00:00,147.843320668,9.47297260016,25.6939532739,0.0,80.527626,29.818365,6.17585095387,0.0758566314759,3.20568,2.89431432239
 04/21  19:00:00,139.512073404,9.21398054778,14.836982741,0.0,80.527626,29.818365,13.8574014606,1.99595725499,3.20568,8.65576420556
 04/21  20:00:00,136.489274598,9.20656437105,6.18488894174,0.0,80.527626,29.818365,21.3944901893,12.4169827735,3.20568,5.77182741578
 04/21  21:00:00,55.545883288,0.0,0.0,0.0,15.863942322,29.242365,8.97818460876,0.0,3.20568,5.77250460876
 04/21  22:00:00,55.5682535593,0.0,0.0,0.0,15.863942322,29.242365,6.09448551783,0.0,3.20568,2.88880551783
 04/21  23:00:00,56.2932813732,0.0,0.0,0.0,15.863942322,29.242365,6.09267640157,0.0,3.20568,2.88699640157
 04/21  24:00:00,55.5755338852,0.0,0.0,0.0,15.863942322,29.242365,6.08967017812,0.0,3.20568,2.88399017812
 04/22  01:00:00,55.5651035676,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  02:00:00,55.5492026069,0.0,0.0,0.0,15.863942322,29.242365,6.08833031481,0.0,3.20568,2.88265031481
 04/22  03:00:00,55.5365835752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  04:00:00,55.7361365951,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  05:00:00,55.7184609432,0.0,0.0,0.0,15.863942322,29.242365,6.08830443499,0.0,3.20568,2.88262443499
 04/22  06:00:00,49.9998584729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  07:00:00,47.1238234023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  08:00:00,47.2109016963,0.0,0.0,0.0,15.863942322,29.242365,6.088278492,0.0,3.20568,2.882598492
 04/22  09:00:00,47.298301977,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  10:00:00,47.3512985685,0.0,0.0,0.0,15.863942322,29.242365,6.08964313001,0.0,3.20568,2.88396313001
 04/22  11:00:00,48.0637777129,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  12:00:00,47.3925779477,0.0,0.0,0.0,15.863942322,29.242365,6.08969500092,0.0,3.20568,2.88401500092
 04/22  13:00:00,47.4390225185,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  14:00:00,47.4023776373,0.0,0.0,0.0,15.863942322,29.242365,6.08821479246,0.0,3.20568,2.88253479246
 04/22  15:00:00,47.3358419072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  16:00:00,47.1879260228,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  17:00:00,47.1478502955,0.0,0.0,0.0,15.863942322,29.242365,6.08833147456,0.0,3.20568,2.88265147456
 04/22  18:00:00,47.1324383091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  19:00:00,50.193133738,0.0,0.0,0.0,15.863942322,29.242365,6.08830538954,0.0,3.20568,2.88262538954
 04/22  20:00:00,55.8902582009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  21:00:00,55.7643568695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  22:00:00,55.5947892963,0.0,0.0,0.0,15.863942322,29.242365,6.08827979045,0.0,3.20568,2.88259979045
 04/22  23:00:00,56.2696167239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/22  24:00:00,55.5759048213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  01:00:00,55.5762353875,0.0,0.0,0.0,15.863942322,29.242365,6.08825267684,0.0,3.20568,2.88257267684
 04/23  02:00:00,55.5754338033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  03:00:00,55.5486194694,0.0,0.0,0.0,15.863942322,29.242365,6.08822510223,0.0,3.20568,2.88254510223
 04/23  04:00:00,55.7489300306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  05:00:00,55.7297835877,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  06:00:00,50.0289069275,0.0,0.0,0.0,15.863942322,29.242365,6.08833997417,0.0,3.20568,2.88265997417
 04/23  07:00:00,47.1227490626,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  08:00:00,47.1376084523,0.0,0.0,0.0,15.863942322,29.242365,6.08962807086,0.0,3.20568,2.88394807086
 04/23  09:00:00,47.1832576716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  10:00:00,47.2014806645,0.0,0.0,0.0,15.863942322,29.242365,6.08967781226,0.0,3.20568,2.88399781226
 04/23  11:00:00,47.8789444848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  12:00:00,47.1789641857,0.0,0.0,0.0,15.863942322,29.242365,6.08972751836,0.0,3.20568,2.88404751836
 04/23  13:00:00,47.2301424436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  14:00:00,47.2548503181,0.0,0.0,0.0,15.863942322,29.242365,6.08833649279,0.0,3.20568,2.88265649279
 04/23  15:00:00,47.2399905478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  16:00:00,47.1505060485,0.0,0.0,0.0,15.863942322,29.242365,6.08829417834,0.0,3.20568,2.88261417834
 04/23  17:00:00,47.1488198781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  18:00:00,47.132494425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  19:00:00,50.1957876435,0.0,0.0,0.0,15.863942322,29.242365,6.08833715427,0.0,3.20568,2.88265715427
 04/23  20:00:00,55.8767069222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  21:00:00,55.751737887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  22:00:00,55.5743000274,0.0,0.0,0.0,15.863942322,29.242365,6.08830922021,0.0,3.20568,2.88262922021
 04/23  23:00:00,56.2367357677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/23  24:00:00,55.5246069375,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  01:00:00,55.5196201918,0.0,0.0,0.0,15.863942322,29.242365,6.08973445056,0.0,3.20568,2.88405445056
 04/24  02:00:00,55.5190293134,0.0,0.0,0.0,15.863942322,29.242365,6.08978182443,0.0,3.20568,2.88410182443
 04/24  03:00:00,55.5151697237,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  04:00:00,55.7307777515,0.0,0.0,0.0,15.863942322,29.242365,6.08961474257,0.0,3.20568,2.88393474257
 04/24  05:00:00,55.7211993268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/24  06:00:00,59.9549777794,9.20656437105,0.0,0.0,15.863942322,29.818365,144.211998175,138.122335851,3.20568,2.88398232375
 04/24  07:00:00,121.826588998,9.20656437105,0.00239263915147,0.0,80.527626,29.818365,102.276748184,96.18332397,3.20568,2.88774421363
 04/24  08:00:00,169.111598788,9.20656437105,2.03733230626,0.0,80.527626,75.0917375,58.3517761726,25.6347453834,24.0426,8.67443078924
 04/24  09:00:00,172.448791777,9.22359653545,5.31110559043,0.0,80.527626,75.0917375,59.2840120819,17.8022312775,24.0426,17.4391808044
 04/24  10:00:00,179.572023035,9.25017837478,8.3901037413,0.0,80.527626,79.0911225,62.6601881509,13.153421604,32.0568,17.4499665469
 04/24  11:00:00,183.076851131,9.26177193246,11.1597084861,0.0,80.527626,79.0911225,49.9277550868,0.376855285105,32.0568,17.4940998017
 04/24  12:00:00,181.187547598,9.3155786895,9.92092436705,0.0,80.527626,79.0911225,55.7380250949,0.315965382222,32.0568,23.3652597127
 04/24  13:00:00,175.379091387,9.41109687738,8.01555785133,0.0,80.527626,75.0917375,47.2247990295,10.7296623154,16.0284,20.4667367142
 04/24  14:00:00,176.591993292,9.52752371219,9.11484493566,0.0,80.527626,75.0917375,43.2817662591,9.80623330625,16.0284,17.4471329528
 04/24  15:00:00,177.817746514,9.67195826945,12.2043651431,0.0,80.527626,73.092045,29.9143302222,9.24568045442,3.20568,17.4629697678
 04/24  16:00:00,177.948723754,9.21083860748,12.9031008627,0.0,80.527626,73.092045,13.779557568,7.68638537614,3.20568,2.88749219191
 04/24  17:00:00,134.423133146,9.20656437105,12.6613716657,0.0,80.527626,29.818365,13.9008271474,7.8076054779,3.20568,2.88754166945
 04/24  18:00:00,132.299377495,9.20656437105,10.5535218619,0.0,80.527626,29.818365,19.437482229,10.4637988656,3.20568,5.76800336349
 04/24  19:00:00,128.523364803,9.20656437105,3.72722785324,0.0,80.527626,29.818365,28.9982499906,20.0163158624,3.20568,5.77625412822
 04/24  20:00:00,130.478672356,9.20656437105,0.0,0.0,80.527626,29.818365,55.0295166096,46.0513163383,3.20568,5.77252027133
 04/24  21:00:00,55.6646544159,0.0,0.0,0.0,15.863942322,29.242365,11.85399448,0.0,3.20568,8.64831448001
 04/24  22:00:00,55.5355914046,0.0,0.0,0.0,15.863942322,29.242365,6.09473111023,0.0,3.20568,2.88905111023
 04/24  23:00:00,56.2633125871,0.0,0.0,0.0,15.863942322,29.242365,6.09259636072,0.0,3.20568,2.88691636072
 04/24  24:00:00,55.5427697115,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  01:00:00,55.5085350516,0.0,0.0,0.0,15.863942322,29.242365,6.08958903771,0.0,3.20568,2.88390903771
 04/25  02:00:00,55.4857927378,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  03:00:00,55.4804949906,0.0,0.0,0.0,15.863942322,29.242365,6.08963436929,0.0,3.20568,2.88395436929
 04/25  04:00:00,56.5412843881,0.0,0.0,0.0,15.863942322,29.242365,6.08967971817,0.0,3.20568,2.88399971817
 04/25  05:00:00,56.3790388321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/25  06:00:00,60.9627819342,9.20656437105,0.0,0.0,15.863942322,29.818365,479.036948233,472.947223189,3.20568,2.88404504302
 04/25  07:00:00,122.402895415,9.20656437105,0.0101360619946,0.0,80.527626,29.818365,267.517839519,261.424788626,3.20568,2.88737089295
 04/25  08:00:00,167.2517258,9.20656437105,0.0150561971474,0.0,80.527626,75.0917375,135.910996792,103.193283199,24.0426,8.67511359317
 04/25  09:00:00,167.161527294,9.24599547768,0.0108675300024,0.0,80.527626,75.0917375,84.1312641808,42.6520086147,24.0426,17.4366555661
 04/25  10:00:00,173.28746748,9.31688331556,2.06713387769,0.0,80.527626,79.0911225,64.1062916137,17.49720557,32.0568,14.5522860437
 04/25  11:00:00,182.231211585,9.36194113092,10.2021730805,0.0,80.527626,79.0911225,52.4620035524,0.0,32.0568,20.4052035524
 04/25  12:00:00,188.628590268,9.6855574569,16.93915111,0.0,80.527626,79.0911225,52.5004226393,0.0,32.0568,20.4436226393
 04/25  13:00:00,189.612489651,10.4138885603,21.1623654492,0.0,80.527626,75.0917375,39.4822112445,0.0681038215988,16.0284,23.3857074229
 04/25  14:00:00,192.802792359,11.1769384302,23.5854007883,0.0,80.527626,75.0917375,33.4723394876,0.0,16.0284,17.4439394876
 04/25  15:00:00,194.284420672,11.9982087903,26.2616597724,0.0,80.527626,73.092045,20.6830689548,0.0165038736844,3.20568,17.4608850811
 04/25  16:00:00,191.3410799,10.2497595679,25.1749959115,0.0,80.527626,73.092045,6.11227968372,0.0192121654717,3.20568,2.88738751825
 04/25  17:00:00,143.365018704,9.43454464672,21.303701676,0.0,80.527626,29.818365,6.09311520861,0.0,3.20568,2.88743520861
 04/25  18:00:00,135.634982985,9.26734008225,13.786196182,0.0,80.527626,29.818365,13.3538431124,4.37974465559,3.20568,5.76841845682
 04/25  19:00:00,129.607558864,9.20656437105,5.01848918833,0.0,80.527626,29.818365,23.9056640153,14.9238204746,3.20568,5.77616354077
 04/25  20:00:00,130.426507573,9.20656437105,0.15659758301,0.0,80.527626,29.818365,32.4882860264,23.5103081393,3.20568,5.77229788715
 04/25  21:00:00,55.5279640003,0.0,0.0,0.0,15.863942322,29.242365,8.97820285561,0.0,3.20568,5.77252285561
 04/25  22:00:00,55.5526179121,0.0,0.0,0.0,15.863942322,29.242365,8.96366099452,0.0,3.20568,5.75798099452
 04/25  23:00:00,56.2846996026,0.0,0.0,0.0,15.863942322,29.242365,6.09243504973,0.0,3.20568,2.88675504973
 04/25  24:00:00,55.5443174062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  01:00:00,55.5321049033,0.0,0.0,0.0,15.863942322,29.242365,6.08971398709,0.0,3.20568,2.88403398709
 04/26  02:00:00,55.5180598475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  03:00:00,55.4959359252,0.0,0.0,0.0,15.863942322,29.242365,6.08975698501,0.0,3.20568,2.88407698501
 04/26  04:00:00,55.7051049926,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/26  05:00:00,55.6691167762,0.0,0.0,0.0,15.863942322,29.242365,6.08958593764,0.0,3.20568,2.88390593764
 04/26  06:00:00,60.5959634588,9.20656437105,0.0,0.0,15.863942322,29.818365,390.229511815,387.003831815,3.20568,0.02
 04/26  07:00:00,122.354895732,9.20656437105,0.0088723742647,0.0,80.527626,29.818365,255.123358244,249.030095773,3.20568,2.88758247126
 04/26  08:00:00,167.11336848,9.20656437105,0.0167940312373,0.0,80.527626,75.0917375,96.8965284684,61.2953638061,24.0426,11.5585646623
 04/26  09:00:00,168.488818224,9.22315422888,1.38068455221,0.0,80.527626,75.0917375,61.151413396,22.5709083769,24.0426,14.5379050191
 04/26  10:00:00,179.703581505,9.30591513578,8.46822533195,0.0,80.527626,79.0911225,60.7634042746,11.2501123077,32.0568,17.4564919669
 04/26  11:00:00,186.445033988,9.40882706476,14.3397150454,0.0,80.527626,79.0911225,52.465351021,0.0,32.0568,20.408551021
 04/26  12:00:00,191.469492091,9.86822154925,19.5703535182,0.0,80.527626,79.0911225,52.5013022355,0.0,32.0568,20.4445022355
 04/26  13:00:00,195.56472584,10.7399366029,26.746901671,0.0,80.527626,75.0917375,39.4569148493,0.0415448452019,16.0284,23.386970004
 04/26  14:00:00,202.635974236,11.7924829166,32.734090298,0.0,80.527626,75.0917375,32.304016924,0.0,16.0284,16.275616924
 04/26  15:00:00,207.102254578,12.9610116402,38.0402306669,0.0,80.527626,73.092045,21.8487637108,0.0211894810845,3.20568,18.6218942297
 04/26  16:00:00,203.33444706,10.9810109399,36.3679556853,0.0,80.527626,73.092045,6.15504212221,0.0618681624894,3.20568,2.88749395972
 04/26  17:00:00,147.568006601,9.54200240054,25.3526923185,0.0,80.527626,29.818365,6.15504132875,0.061814087607,3.20568,2.88754724115
 04/26  18:00:00,139.586546986,9.27116887036,17.6963330612,0.0,80.527626,29.818365,6.26771778842,0.168437159643,3.20568,2.89360062877
 04/26  19:00:00,134.973012649,9.20656437105,10.1101869235,0.0,80.527626,29.818365,18.7041501507,6.84333537337,3.20568,8.65513477737
 04/26  20:00:00,133.269141649,9.20656437105,2.76859812451,0.0,80.527626,29.818365,26.1647220116,17.1873308485,3.20568,5.7717111631
 04/26  21:00:00,55.7087568575,0.0,0.0,0.0,15.863942322,29.242365,8.97801710981,0.0,3.20568,5.77233710981
 04/26  22:00:00,55.5810695687,0.0,0.0,0.0,15.863942322,29.242365,6.0944246948,0.0,3.20568,2.8887446948
 04/26  23:00:00,56.2974322988,0.0,0.0,0.0,15.863942322,29.242365,6.09261383318,0.0,3.20568,2.88693383318
 04/26  24:00:00,55.5722582824,0.0,0.0,0.0,15.863942322,29.242365,6.08961282496,0.0,3.20568,2.88393282496
 04/27  01:00:00,55.5748488958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  02:00:00,55.5652058003,0.0,0.0,0.0,15.863942322,29.242365,6.08965336789,0.0,3.20568,2.88397336789
 04/27  03:00:00,55.5484000431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/27  04:00:00,55.7413033017,0.0,0.0,0.0,15.863942322,29.242365,6.08969427716,0.0,3.20568,2.88401427716
 04/27  05:00:00,55.7029710818,0.0,0.0,0.0,15.863942322,29.242365,6.08973518533,0.0,3.20568,2.88405518533
 04/27  06:00:00,60.5017367911,9.20656437105,0.0,0.0,15.863942322,29.818365,301.480816127,298.255136127,3.20568,0.02
 04/27  07:00:00,121.914186673,9.20656437105,0.00709474721647,0.0,80.527626,29.818365,123.235076969,117.141743853,3.20568,2.88765311548
 04/27  08:00:00,167.082294411,9.20770250402,0.00875176410064,0.0,80.527626,75.0917375,69.1947738364,36.4769609408,24.0426,8.67521289552
 04/27  09:00:00,170.412517692,9.2786838057,3.23170811655,0.0,80.527626,75.0917375,59.4068132536,17.9217850754,24.0426,17.4424281782
 04/27  10:00:00,181.161700151,9.33708002491,9.88335933164,0.0,80.527626,79.0911225,59.1422937404,9.6326962563,32.0568,17.4527974841
 04/27  11:00:00,186.89809734,9.4566381619,14.7476484216,0.0,80.527626,79.0911225,51.6972922227,0.0,32.0568,19.6404922227
 04/27  12:00:00,190.741923134,9.69410448745,19.0248056651,0.0,80.527626,79.0911225,53.268569356,0.0,32.0568,21.211769356
 04/27  13:00:00,185.056959802,9.81384030266,17.2157097065,0.0,80.527626,75.0917375,36.8767676238,0.382908822389,16.0284,20.4654588014
 04/27  14:00:00,181.616602332,9.84008849539,13.7913543165,0.0,80.527626,75.0917375,36.7442492827,3.2670373552,16.0284,17.4488119275
 04/27  15:00:00,177.131932449,9.9471954752,11.2394061552,0.0,80.527626,73.092045,30.6657833355,9.99580829369,3.20568,17.4642950418
 04/27  16:00:00,178.57824611,9.34512731217,13.3865812446,0.0,80.527626,73.092045,13.3756805478,7.282384679,3.20568,2.88761586883
 04/27  17:00:00,136.633495414,9.20656437105,14.8485653468,0.0,80.527626,29.818365,11.7204183373,5.62728054302,3.20568,2.88745779429
 04/27  18:00:00,132.315233028,9.20656437105,10.5567942147,0.0,80.527626,29.818365,19.6648326872,10.6913091954,3.20568,5.76784349177
 04/27  19:00:00,127.787545444,9.20656437105,4.40523311186,0.0,80.527626,29.818365,26.8574074128,17.8749754863,3.20568,5.77675192646
 04/27  20:00:00,130.585533873,9.20656437105,0.103549966796,0.0,80.527626,29.818365,44.1816772398,32.3279241027,3.20568,8.64807313712
 04/27  21:00:00,55.691199095,0.0,0.0,0.0,15.863942322,29.242365,8.97792206938,0.0,3.20568,5.77224206938
 04/27  22:00:00,55.5766741275,0.0,0.0,0.0,15.863942322,29.242365,6.09449741931,0.0,3.20568,2.88881741931
 04/27  23:00:00,56.3051903988,0.0,0.0,0.0,15.863942322,29.242365,6.09247035769,0.0,3.20568,2.88679035769
 04/27  24:00:00,55.591881281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  01:00:00,55.5773490746,0.0,0.0,0.0,15.863942322,29.242365,6.08961002467,0.0,3.20568,2.88393002467
 04/28  02:00:00,55.5717893912,0.0,0.0,0.0,15.863942322,29.242365,6.0896487241,0.0,3.20568,2.8839687241
 04/28  03:00:00,55.5650623256,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  04:00:00,56.630649908,0.0,0.0,0.0,15.863942322,29.242365,6.08968744901,0.0,3.20568,2.88400744901
 04/28  05:00:00,56.4606253337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  06:00:00,60.2883493309,9.20656437105,0.0,0.0,15.863942322,29.818365,170.799628183,164.709902029,3.20568,2.88404615418
 04/28  07:00:00,121.835032345,9.20656437105,0.00671769579922,0.0,80.527626,29.818365,121.907068984,115.813820945,3.20568,2.88756803897
 04/28  08:00:00,167.085550989,9.20656437105,0.0193717625147,0.0,80.527626,75.0917375,73.7734609124,41.0559918643,24.0426,8.6748690481
 04/28  09:00:00,167.958580073,9.2486744646,0.820449151559,0.0,80.527626,75.0917375,63.0920776499,21.6126907931,24.0426,17.4367868568
 04/28  10:00:00,176.844673097,9.24420468851,5.68056860203,0.0,80.527626,79.0911225,63.4749226306,16.8707487751,32.0568,14.5473738555
 04/28  11:00:00,182.926860199,9.29758193427,10.9700348245,0.0,80.527626,79.0911225,52.8709441325,0.40998669388,32.0568,20.4041574386
 04/28  12:00:00,188.011226623,9.54667601528,16.469370801,0.0,80.527626,79.0911225,52.4992995728,0.0,32.0568,20.4424995728
 04/28  13:00:00,183.581956613,9.60409811035,15.9679852178,0.0,80.527626,75.0917375,40.9612171217,1.54880862942,16.0284,23.3840084923
 04/28  14:00:00,180.574008765,9.6383124874,12.9602350252,0.0,80.527626,75.0917375,39.5318988184,6.05935472106,16.0284,17.4441440974
 04/28  15:00:00,183.189765391,9.80421961083,17.4081382061,0.0,80.527626,73.092045,26.8711556641,6.20516611372,3.20568,17.4603095503
 04/28  16:00:00,183.825583053,9.25716075855,18.6847346829,0.0,80.527626,73.092045,8.10683841888,2.01354465155,3.20568,2.88761376733
 04/28  17:00:00,137.089174061,9.20656437105,15.3043440248,0.0,80.527626,29.818365,11.2135717484,5.12024298846,3.20568,2.8876487599
 04/28  18:00:00,131.222481794,9.20656437105,9.47605335965,0.0,80.527626,29.818365,20.5932004262,11.6195310408,3.20568,5.76798938535
 04/28  19:00:00,127.029005971,9.20656437105,3.89350460215,0.0,80.527626,29.818365,27.6178793487,18.6351169109,3.20568,5.77708243782
 04/28  20:00:00,130.423692971,9.20656437105,0.158712045657,0.0,80.527626,29.818365,39.5429071658,30.5646030934,3.20568,5.77262407238
 04/28  21:00:00,55.5304164261,0.0,0.0,0.0,15.863942322,29.242365,8.97780580551,0.0,3.20568,5.77212580551
 04/28  22:00:00,55.5689390356,0.0,0.0,0.0,15.863942322,29.242365,8.96314997663,0.0,3.20568,5.75746997663
 04/28  23:00:00,56.2860915891,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/28  24:00:00,55.5689195823,0.0,0.0,0.0,15.863942322,29.242365,6.08963806852,0.0,3.20568,2.88395806852
 04/29  01:00:00,55.5540340447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  02:00:00,55.5301527972,0.0,0.0,0.0,15.863942322,29.242365,6.08829586378,0.0,3.20568,2.88261586378
 04/29  03:00:00,55.5029008699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  04:00:00,55.7056563056,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  05:00:00,55.6868549455,0.0,0.0,0.0,15.863942322,29.242365,6.08825669596,0.0,3.20568,2.88257669596
 04/29  06:00:00,49.9982517126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  07:00:00,47.0979368625,0.0,0.0,0.0,15.863942322,29.242365,6.08821744893,0.0,3.20568,2.88253744893
 04/29  08:00:00,47.1244209863,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  09:00:00,47.2035903338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  10:00:00,47.25325739,0.0,0.0,0.0,15.863942322,29.242365,6.08976957789,0.0,3.20568,2.88408957789
 04/29  11:00:00,47.9607593267,0.0,0.0,0.0,15.863942322,29.242365,6.08959255018,0.0,3.20568,2.88391255018
 04/29  12:00:00,47.2876725836,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  13:00:00,47.3378890315,0.0,0.0,0.0,15.863942322,29.242365,6.08825261231,0.0,3.20568,2.88257261231
 04/29  14:00:00,48.0151338962,0.104700078309,0.551244784808,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  15:00:00,56.3095575259,1.42099848666,7.53387842089,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  16:00:00,55.6471654126,1.47622995462,6.9176989111,0.0,15.863942322,29.242365,6.08832734364,0.0,3.20568,2.88264734364
 04/29  17:00:00,54.8638010524,1.56986654013,6.05935584704,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  18:00:00,50.6855256218,0.896490899442,2.58146516687,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  19:00:00,48.8362489586,0.0,0.0,0.0,15.863942322,29.242365,6.08831563406,0.0,3.20568,2.88263563406
 04/29  20:00:00,55.9245831302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  21:00:00,55.7785059858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  22:00:00,55.604049608,0.0,0.0,0.0,15.863942322,29.242365,6.0882762145,0.0,3.20568,2.8825962145
 04/29  23:00:00,56.275516903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/29  24:00:00,55.5651644795,0.0,0.0,0.0,15.863942322,29.242365,6.08823682139,0.0,3.20568,2.88255682139
 04/30  01:00:00,55.554815241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  02:00:00,55.5501202646,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  03:00:00,55.5434729559,0.0,0.0,0.0,15.863942322,29.242365,6.08819534339,0.0,3.20568,2.88251534339
 04/30  04:00:00,55.741290933,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  05:00:00,55.7072686238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  06:00:00,48.5802757868,0.0,0.0,0.0,15.863942322,29.242365,6.08829601944,0.0,3.20568,2.88261601944
 04/30  07:00:00,47.1254594324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  08:00:00,47.1556086645,0.0,0.0,0.0,15.863942322,29.242365,6.0896299509,0.0,3.20568,2.8839499509
 04/30  09:00:00,47.2047558914,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  10:00:00,47.2415972107,0.0,0.0,0.0,15.863942322,29.242365,6.08966429004,0.0,3.20568,2.88398429004
 04/30  11:00:00,47.9521998956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  12:00:00,47.2834155343,0.0,0.0,0.0,15.863942322,29.242365,6.08969861,0.0,3.20568,2.88401861
 04/30  13:00:00,47.3328905189,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  14:00:00,47.3347112152,0.0,0.0,0.0,15.863942322,29.242365,6.08828957623,0.0,3.20568,2.88260957623
 04/30  15:00:00,47.2981206586,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  16:00:00,47.1830948565,0.0,0.0,0.0,15.863942322,29.242365,6.08824833837,0.0,3.20568,2.88256833837
 04/30  17:00:00,47.1645391312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  18:00:00,47.1519399197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  19:00:00,48.7928475521,0.0,0.0,0.0,15.863942322,29.242365,6.08820708036,0.0,3.20568,2.88252708036
 04/30  20:00:00,55.8992217245,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  21:00:00,55.7642802455,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  22:00:00,55.5925609287,0.0,0.0,0.0,15.863942322,29.242365,6.08830754796,0.0,3.20568,2.88262754796
 04/30  23:00:00,56.2688165678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 04/30  24:00:00,55.5675694235,0.0,0.0,0.0,15.863942322,29.242365,6.08826622018,0.0,3.20568,2.88258622018
 05/01  01:00:00,55.5566355742,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  02:00:00,55.545515043,0.0,0.0,0.0,15.863942322,29.242365,6.08967005907,0.0,3.20568,2.88399005907
 05/01  03:00:00,55.5352478737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  04:00:00,55.7405903086,0.0,0.0,0.0,15.863942322,29.242365,6.08970209319,0.0,3.20568,2.88402209319
 05/01  05:00:00,55.722778764,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/01  06:00:00,58.5647606685,9.20656437105,0.0,0.0,15.863942322,29.818365,253.898683517,247.808949401,3.20568,2.88405411643
 05/01  07:00:00,121.873271336,9.20656437105,0.00255274756458,0.0,80.527626,29.818365,164.008957847,157.915898978,3.20568,2.8873788692
 05/01  08:00:00,167.107577958,9.20656437105,0.0121271938913,0.0,80.527626,75.0917375,111.108138668,78.391534255,24.0426,8.67400441277
 05/01  09:00:00,167.479491668,9.25629770593,0.326308154347,0.0,80.527626,75.0917375,74.0589252734,32.579354061,24.0426,17.4369712123
 05/01  10:00:00,180.503385126,9.34787654015,9.21455755985,0.0,80.527626,79.0911225,57.8628501458,9.84429281546,32.0568,15.9617573304
 05/01  11:00:00,191.772472399,9.55199446497,19.4821488345,0.0,80.527626,79.0911225,51.056876779,0.0163133693879,32.0568,18.9837634096
 05/01  12:00:00,203.204509115,10.1749445243,30.9400553739,0.0,80.527626,79.0911225,52.4982005317,0.0,32.0568,20.4414005317
 05/01  13:00:00,209.968690378,11.1728123265,40.6510629836,0.0,80.527626,75.0917375,39.4608193048,0.0484870457877,16.0284,23.383932259
 05/01  14:00:00,226.589606525,12.6322601584,55.7821022865,0.0,80.527626,75.0917375,33.4766020489,0.00696839892212,16.0284,17.44123365
 05/01  15:00:00,238.929671766,13.9365502175,68.7953030274,0.0,80.527626,73.092045,20.6910087645,0.0290418141024,3.20568,17.4562869504
 05/01  16:00:00,233.436546056,11.7978482016,65.4910563677,0.0,80.527626,73.092045,6.16439061246,0.0712746897852,3.20568,2.88743592267
 05/01  17:00:00,176.07823226,10.1905507721,53.0802472567,0.0,80.527626,29.818365,6.093810228,0.000659929143818,3.20568,2.88747029885
 05/01  18:00:00,164.65274806,9.7820550312,42.1019557545,0.0,80.527626,29.818365,8.97324691811,0.0,3.20568,5.76756691811
 05/01  19:00:00,151.519999576,9.35454117293,27.7778412833,0.0,80.527626,29.818365,9.07771925415,0.0954203442099,3.20568,5.77661890994
 05/01  20:00:00,148.557170083,9.20656437105,17.9266794716,0.0,80.527626,29.818365,10.5176210169,1.53981470659,3.20568,5.77212631034
 05/01  21:00:00,55.8056569437,0.0,0.0,0.0,15.863942322,29.242365,8.97755543872,0.0,3.20568,5.77187543872
 05/01  22:00:00,55.6482120445,0.0,0.0,0.0,15.863942322,29.242365,6.09462669025,0.0,3.20568,2.88894669025
 05/01  23:00:00,56.3633694663,0.0,0.0,0.0,15.863942322,29.242365,6.09245876087,0.0,3.20568,2.88677876087
 05/01  24:00:00,55.6346394978,0.0,0.0,0.0,15.863942322,29.242365,6.08960626237,0.0,3.20568,2.88392626237
 05/02  01:00:00,55.6078222596,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  02:00:00,55.6036294861,0.0,0.0,0.0,15.863942322,29.242365,6.08963588069,0.0,3.20568,2.88395588069
 05/02  03:00:00,55.5919850309,0.0,0.0,0.0,15.863942322,29.242365,6.08966567366,0.0,3.20568,2.88398567366
 05/02  04:00:00,56.6205337006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/02  05:00:00,56.4457823856,0.0,0.0,0.0,15.863942322,29.242365,6.08969548586,0.0,3.20568,2.88401548586
 05/02  06:00:00,58.8617007426,9.20656437105,0.0,0.0,15.863942322,29.818365,188.672824641,185.447144641,3.20568,0.02
 05/02  07:00:00,124.709102221,9.20656437105,2.88515952031,0.0,80.527626,29.818365,75.2626234762,69.1695402289,3.20568,2.88740324736
 05/02  08:00:00,181.818042934,9.25171525652,14.6155374897,0.0,80.527626,75.0917375,39.4140047652,6.69700621424,24.0426,8.67439855093
 05/02  09:00:00,188.923451231,9.38455833051,21.5131044364,0.0,80.527626,75.0917375,41.8315406939,0.347380911771,24.0426,17.4415597822
 05/02  10:00:00,199.916688221,9.67131166857,28.1587373843,0.0,80.527626,79.0911225,49.5081849119,0.0,32.0568,17.4513849119
 05/02  11:00:00,214.134194239,10.2272457674,41.0455319265,0.0,80.527626,79.0911225,49.5559296415,0.00624842123711,32.0568,17.4928812202
 05/02  12:00:00,230.569860394,11.3911728113,56.9758706751,0.0,80.527626,79.0911225,55.4240417712,0.00849371639115,32.0568,23.3587480548
 05/02  13:00:00,244.169777475,13.2612591064,72.6680481466,0.0,80.527626,75.0917375,36.4961858831,0.00787943307243,16.0284,20.45990645
 05/02  14:00:00,260.993790926,15.3564756286,87.3759882613,0.0,80.527626,75.0917375,33.4833461928,0.00966955505146,16.0284,17.4452766377
 05/02  15:00:00,273.177457364,17.0492118257,99.8505481353,0.0,80.527626,73.092045,20.700916734,0.0350245078108,3.20568,17.4602122262
 05/02  16:00:00,265.931668561,13.9261827298,95.7551039309,0.0,80.527626,73.092045,6.16926336531,0.0762573092694,3.20568,2.88732605604
 05/02  17:00:00,200.777801335,11.3453019098,76.5420927252,0.0,80.527626,29.818365,6.10012208378,0.00708591587222,3.20568,2.8873561679
 05/02  18:00:00,184.333745191,10.613603218,60.8690808832,0.0,80.527626,29.818365,8.97943100995,0.00629288229273,3.20568,5.76745812765
 05/02  19:00:00,167.565064996,9.70079274826,43.6461717981,0.0,80.527626,29.818365,8.98956771534,0.00740267754994,3.20568,5.77648503779
 05/02  20:00:00,158.069177134,9.29061467461,27.5059789351,0.0,80.527626,29.818365,9.0903050231,0.112984702555,3.20568,5.77164032055
 05/02  21:00:00,55.6976235983,0.0,0.0,0.0,15.863942322,29.242365,8.97818937054,0.0,3.20568,5.77250937054
 05/02  22:00:00,55.7265677482,0.0,0.0,0.0,15.863942322,29.242365,8.96393177366,0.0,3.20568,5.75825177366
 05/02  23:00:00,56.4197115899,0.0,0.0,0.0,15.863942322,29.242365,6.09256199315,0.0,3.20568,2.88688199315
