Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/02  24:00:00,55.7035614128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  01:00:00,55.6845443333,0.0,0.0,0.0,15.863942322,29.242365,6.08963410526,0.0,3.20568,2.88395410526
 05/03  02:00:00,55.6444077533,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  03:00:00,55.6244443199,0.0,0.0,0.0,15.863942322,29.242365,6.08966164056,0.0,3.20568,2.88398164056
 05/03  04:00:00,55.8368697434,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/03  05:00:00,55.7910349267,0.0,0.0,0.0,15.863942322,29.242365,6.08968920589,0.0,3.20568,2.88400920589
 05/03  06:00:00,58.4676887069,9.20656437105,0.00391884682698,0.0,15.863942322,29.818365,132.594925823,129.369245823,3.20568,0.02
 05/03  07:00:00,127.353559314,9.20656437105,5.52053859156,0.0,80.527626,29.818365,52.6935244212,46.6002035918,3.20568,2.88764082946
 05/03  08:00:00,181.154927397,9.29407831515,13.9127880906,0.0,80.527626,75.0917375,41.37276259,5.77208315119,24.0426,11.5580794388
 05/03  09:00:00,187.098484709,9.45010426651,19.6408343637,0.0,80.527626,75.0917375,39.4334884384,0.854764449679,24.0426,14.5361239888
 05/03  10:00:00,197.032320246,9.79253557352,25.1916035748,0.0,80.527626,79.0911225,49.5104310268,0.0,32.0568,17.4536310268
 05/03  11:00:00,209.204631977,10.240582123,36.1498900601,0.0,80.527626,79.0911225,52.4620732088,0.0,32.0568,20.4052732088
 05/03  12:00:00,226.282153854,11.2668495077,52.8598785404,0.0,80.527626,79.0911225,52.5013943461,0.00580544810595,32.0568,20.438788898
 05/03  13:00:00,238.832154325,12.8462618157,67.7951231758,0.0,80.527626,75.0917375,39.4572525857,0.046961335469,16.0284,23.3818912502
 05/03  14:00:00,256.619733802,14.6404692551,83.7660614857,0.0,80.527626,75.0917375,30.5732974925,0.00394719801568,16.0284,14.5409502945
 05/03  15:00:00,264.630755661,15.9677915578,92.4372264554,0.0,80.527626,73.092045,20.7011255387,0.032354970142,3.20568,17.4630905685
 05/03  16:00:00,247.694272125,12.9374134987,78.5449463039,0.0,80.527626,73.092045,6.118290575,0.0249758206477,3.20568,2.88763475435
 05/03  17:00:00,185.375045216,10.6533233968,61.8600916614,0.0,80.527626,29.818365,6.09369771667,0.000553809834108,3.20568,2.88746390684
 05/03  18:00:00,172.72347205,10.0871485218,49.8476447938,0.0,80.527626,29.818365,8.97340418545,0.0,3.20568,5.76772418545
 05/03  19:00:00,156.714936997,9.43113745402,32.8627206837,0.0,80.527626,29.818365,9.0488226736,0.0661443487998,3.20568,5.7769983248
 05/03  20:00:00,148.092151899,9.21103779186,17.4481339471,0.0,80.527626,29.818365,14.2663993719,2.41262997093,3.20568,8.64808940101
 05/03  21:00:00,55.819297117,0.0,0.0,0.0,15.863942322,29.242365,8.97756196849,0.0,3.20568,5.77188196849
 05/03  22:00:00,55.6839223468,0.0,0.0,0.0,15.863942322,29.242365,6.09434618303,0.0,3.20568,2.88866618303
 05/03  23:00:00,56.3885536245,0.0,0.0,0.0,15.863942322,29.242365,6.09231833824,0.0,3.20568,2.88663833824
 05/03  24:00:00,55.6693245264,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  01:00:00,55.650491335,0.0,0.0,0.0,15.863942322,29.242365,6.08967646445,0.0,3.20568,2.88399646445
 05/04  02:00:00,55.6277278277,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  03:00:00,55.6061528051,0.0,0.0,0.0,15.863942322,29.242365,6.08970170377,0.0,3.20568,2.88402170377
 05/04  04:00:00,55.8071348771,0.0,0.0,0.0,15.863942322,29.242365,6.08972697657,0.0,3.20568,2.88404697657
 05/04  05:00:00,55.7744041304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/04  06:00:00,58.4723851322,9.20656437105,0.00357302572528,0.0,15.863942322,29.818365,165.789531348,159.699779105,3.20568,2.88407224281
 05/04  07:00:00,122.934459681,9.20656437105,1.12730038518,0.0,80.527626,29.818365,72.4467107364,66.3536875044,3.20568,2.88734323202
 05/04  08:00:00,175.900965121,9.26830161188,8.72079911929,0.0,80.527626,75.0917375,43.7711560582,11.0543997468,24.0426,8.67415631138
 05/04  09:00:00,185.00507038,9.39461077428,17.6180135424,0.0,80.527626,75.0917375,40.3097105713,1.73549006958,24.0426,14.5316205017
 05/04  10:00:00,196.798023367,9.6615239518,25.0829247223,0.0,80.527626,79.0911225,49.5129401336,0.0,32.0568,17.4561401336
 05/04  11:00:00,205.168340468,10.0001425144,32.3578916593,0.0,80.527626,79.0911225,52.4609106761,0.0,32.0568,20.4041106761
 05/04  12:00:00,212.704374434,10.6542647527,39.9200697299,0.0,80.527626,79.0911225,52.5078391462,0.0125588809479,32.0568,20.4384802652
 05/04  13:00:00,216.247487992,11.5878489716,46.5059323545,0.0,80.527626,75.0917375,39.4717735818,0.0592489492009,16.0284,23.3841246326
 05/04  14:00:00,220.385803823,12.5695016776,49.6675987049,0.0,80.527626,75.0917375,30.5831572775,0.0184557173924,16.0284,14.5363015601
 05/04  15:00:00,223.086931735,13.3123121485,53.6234685136,0.0,80.527626,73.092045,20.7160661062,0.0453450448878,3.20568,17.4650410613
 05/04  16:00:00,206.225552565,10.9227313356,39.2245517569,0.0,80.527626,73.092045,6.12378527997,0.0307175965653,3.20568,2.8873876834
 05/04  17:00:00,149.867074791,9.66043170587,27.5140484722,0.0,80.527626,29.818365,6.10433470131,0.0110381349065,3.20568,2.88761656641
 05/04  18:00:00,143.533926161,9.34978716716,21.5372177908,0.0,80.527626,29.818365,8.99394053589,0.0205859566201,3.20568,5.76767457927
 05/04  19:00:00,135.90704343,9.20656437105,12.4486615111,0.0,80.527626,29.818365,16.9272191069,5.06695497019,3.20568,8.65458413674
 05/04  20:00:00,134.849471506,9.20656437105,4.32926631086,0.0,80.527626,29.818365,24.5111405357,15.5334702066,3.20568,5.77199032918
 05/04  21:00:00,55.7398032021,0.0,0.0,0.0,15.863942322,29.242365,8.97819685086,0.0,3.20568,5.77251685086
 05/04  22:00:00,55.6085376829,0.0,0.0,0.0,15.863942322,29.242365,6.09466159948,0.0,3.20568,2.88898159948
 05/04  23:00:00,56.3112324426,0.0,0.0,0.0,15.863942322,29.242365,6.09227956549,0.0,3.20568,2.88659956549
 05/04  24:00:00,55.5939328445,0.0,0.0,0.0,15.863942322,29.242365,6.08956981071,0.0,3.20568,2.88388981071
 05/05  01:00:00,55.5845678948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  02:00:00,55.5747430336,0.0,0.0,0.0,15.863942322,29.242365,6.08959189087,0.0,3.20568,2.88391189087
 05/05  03:00:00,55.5660166225,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  04:00:00,56.6146325384,0.0,0.0,0.0,15.863942322,29.242365,6.08961503142,0.0,3.20568,2.88393503142
 05/05  05:00:00,56.4396538952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/05  06:00:00,58.9364387911,9.20656437105,0.0,0.0,15.863942322,29.818365,291.160084159,285.070445985,3.20568,2.88395817421
 05/05  07:00:00,121.850079654,9.20656437105,0.00650088776555,0.0,80.527626,29.818365,134.899878176,128.80654968,3.20568,2.88764849626
 05/05  08:00:00,168.162477397,9.22522690643,1.07108386443,0.0,80.527626,75.0917375,59.0685109444,26.3523670835,24.0426,8.67354386092
 05/05  09:00:00,173.972539229,9.31882466451,6.73228833777,0.0,80.527626,75.0917375,54.5344743138,13.0570146456,24.0426,17.4348596682
 05/05  10:00:00,185.561947949,9.38366872843,14.2120429454,0.0,80.527626,79.0911225,49.8363040953,3.23175875504,32.0568,14.5477453403
 05/05  11:00:00,193.466259515,9.66926253518,21.0439835306,0.0,80.527626,79.0911225,52.4816072653,0.0234274972779,32.0568,20.401379768
 05/05  12:00:00,201.194266751,10.1779986269,28.932750754,0.0,80.527626,79.0911225,52.4966539835,0.0,32.0568,20.4398539835
 05/05  13:00:00,200.393337486,10.946407052,31.3265118399,0.0,80.527626,75.0917375,39.4508132792,0.0429400328199,16.0284,23.3794732464
 05/05  14:00:00,203.262340708,11.9447726837,33.1996050785,0.0,80.527626,75.0917375,30.5629310794,0.0,16.0284,14.5345310794
 05/05  15:00:00,202.871019424,12.7088506347,34.0627235228,0.0,80.527626,73.092045,20.690546964,0.0188291164516,3.20568,17.4660378476
 05/05  16:00:00,191.807484681,10.4858763264,25.3809946404,0.0,80.527626,73.092045,6.19064931156,0.0973965610417,3.20568,2.88757275052
 05/05  17:00:00,139.501597765,9.44375580344,17.4485500347,0.0,80.527626,29.818365,6.10728212548,0.0139968446076,3.20568,2.88760528087
 05/05  18:00:00,135.21874141,9.24889009764,13.3938465721,0.0,80.527626,29.818365,10.7926996399,1.81899750957,3.20568,5.76802213032
 05/05  19:00:00,131.349677522,9.20656437105,8.17642423644,0.0,80.527626,29.818365,21.9877527712,10.12792711,3.20568,8.65414566118
 05/05  20:00:00,133.548372097,9.20656437105,3.26259946515,0.0,80.527626,29.818365,26.3986631922,17.4206698636,3.20568,5.77231332855
 05/05  21:00:00,55.557036022,0.0,0.0,0.0,15.863942322,29.242365,8.977288166,0.0,3.20568,5.771608166
 05/05  22:00:00,55.5875116544,0.0,0.0,0.0,15.863942322,29.242365,6.09436040682,0.0,3.20568,2.88868040682
 05/05  23:00:00,56.3038826956,0.0,0.0,0.0,15.863942322,29.242365,6.09243988784,0.0,3.20568,2.88675988784
 05/05  24:00:00,55.5962009458,0.0,0.0,0.0,15.863942322,29.242365,6.08973085362,0.0,3.20568,2.88405085362
 05/06  01:00:00,55.5946576581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  02:00:00,55.5818584525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  03:00:00,55.5661785239,0.0,0.0,0.0,15.863942322,29.242365,6.08767855936,0.0,3.20568,2.88199855936
 05/06  04:00:00,55.7660829748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  05:00:00,55.7399891556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  06:00:00,48.6077770444,0.0,0.0,0.0,15.863942322,29.242365,6.08825926024,0.0,3.20568,2.88257926024
 05/06  07:00:00,47.1531814012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  08:00:00,47.206854201,0.0,0.0,0.0,15.863942322,29.242365,6.08820632934,0.0,3.20568,2.88252632934
 05/06  09:00:00,47.2679107804,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  10:00:00,47.2979337308,0.0,0.0,0.0,15.863942322,29.242365,6.08959081121,0.0,3.20568,2.88391081121
 05/06  11:00:00,47.9891093184,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  12:00:00,47.3187963037,0.0,0.0,0.0,15.863942322,29.242365,6.08961177712,0.0,3.20568,2.88393177712
 05/06  13:00:00,47.3746423084,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  14:00:00,54.6506813513,1.13679878932,6.12286783781,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  15:00:00,47.3697430914,0.0,0.0,0.0,15.863942322,29.242365,6.08830881209,0.0,3.20568,2.88262881209
 05/06  16:00:00,52.4099526756,1.0011725708,4.14117406761,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  17:00:00,47.2372509104,0.0,0.0,0.0,15.863942322,29.242365,6.08828329546,0.0,3.20568,2.88260329546
 05/06  18:00:00,47.2031809585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  19:00:00,48.8500593337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  20:00:00,55.9577250945,0.0,0.0,0.0,15.863942322,29.242365,6.08823022833,0.0,3.20568,2.88255022833
 05/06  21:00:00,55.7950166023,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  22:00:00,55.6185734173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/06  23:00:00,56.3269474362,0.0,0.0,0.0,15.863942322,29.242365,6.08817718991,0.0,3.20568,2.88249718991
 05/06  24:00:00,55.6345120183,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  01:00:00,55.6198694923,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  02:00:00,55.6159450454,0.0,0.0,0.0,15.863942322,29.242365,6.08826388059,0.0,3.20568,2.88258388059
 05/07  03:00:00,55.6154475521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  04:00:00,55.8311684916,0.0,0.0,0.0,15.863942322,29.242365,6.08820914239,0.0,3.20568,2.88252914239
 05/07  05:00:00,55.8089753882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  06:00:00,48.6839737045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  07:00:00,47.2279308904,0.0,0.0,0.0,15.863942322,29.242365,6.08829516342,0.0,3.20568,2.88261516342
 05/07  08:00:00,47.245026452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  09:00:00,47.2735000332,0.0,0.0,0.0,15.863942322,29.242365,6.08953489887,0.0,3.20568,2.88385489887
 05/07  10:00:00,47.287158663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  11:00:00,47.9915814572,0.0,0.0,0.0,15.863942322,29.242365,6.08955363735,0.0,3.20568,2.88387363735
 05/07  12:00:00,47.3159536958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  13:00:00,47.3629820922,0.0,0.0,0.0,15.863942322,29.242365,6.08957236885,0.0,3.20568,2.88389236885
 05/07  14:00:00,47.3838848299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  15:00:00,52.8308545034,0.757865859549,4.70536755205,0.0,15.863942322,29.242365,6.08829764155,0.0,3.20568,2.88261764155
 05/07  16:00:00,60.1602064836,1.73218366367,11.1488073528,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  17:00:00,59.0145387128,1.57686190462,10.1510722005,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  18:00:00,56.6721274582,1.35137644032,8.05143421567,0.0,15.863942322,29.242365,6.08827804619,0.0,3.20568,2.88259804619
 05/07  19:00:00,48.9133912597,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  20:00:00,56.0049357841,0.0,0.0,0.0,15.863942322,29.242365,6.08825762433,0.0,3.20568,2.88257762433
 05/07  21:00:00,55.8427801793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  22:00:00,55.6472725996,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/07  23:00:00,56.3149773822,0.0,0.0,0.0,15.863942322,29.242365,6.08820260278,0.0,3.20568,2.88252260278
 05/07  24:00:00,55.6108347752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  01:00:00,55.5904641156,0.0,0.0,0.0,15.863942322,29.242365,6.08965053311,0.0,3.20568,2.88397053311
 05/08  02:00:00,55.5724244508,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  03:00:00,55.546325592,0.0,0.0,0.0,15.863942322,29.242365,6.0896667878,0.0,3.20568,2.8839867878
 05/08  04:00:00,55.743453205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/08  05:00:00,55.7132399922,0.0,0.0,0.0,15.863942322,29.242365,6.08968308519,0.0,3.20568,2.88400308519
 05/08  06:00:00,58.8240707397,9.20656437105,0.0,0.0,15.863942322,29.818365,318.591998142,315.366318142,3.20568,0.02
 05/08  07:00:00,121.847120609,9.20656437105,0.00713905206683,0.0,80.527626,29.818365,101.047605482,94.9543602636,3.20568,2.88756521813
 05/08  08:00:00,171.276274627,9.23119722063,4.15376339954,0.0,80.527626,75.0917375,51.0362510356,17.9658410876,24.0426,9.02780994798
 05/08  09:00:00,181.362246382,9.34183209414,14.0495829091,0.0,80.527626,75.0917375,47.0500062363,5.92329901906,24.0426,17.0841072173
 05/08  10:00:00,192.455435809,9.47353274884,20.9597430765,0.0,80.527626,79.0911225,49.5245156426,0.0193067603386,32.0568,17.4484088822
 05/08  11:00:00,199.424530638,9.78736098325,26.8504766013,0.0,80.527626,79.0911225,49.5483793317,0.0,32.0568,17.4915793317
 05/08  12:00:00,205.3641465,10.3306894772,32.9265577938,0.0,80.527626,79.0911225,55.4137913566,0.0,32.0568,23.3569913566
 05/08  13:00:00,207.308021075,11.1782166488,37.9862265399,0.0,80.527626,75.0917375,36.5282573068,0.0420616970802,16.0284,20.4577956097
 05/08  14:00:00,211.211989789,12.1681438818,40.9037312644,0.0,80.527626,75.0917375,33.4693448798,0.0,16.0284,17.4409448798
 05/08  15:00:00,206.391726218,12.7668542559,37.5096425539,0.0,80.527626,73.092045,20.6897824384,0.0288921521818,3.20568,17.4552102862
 05/08  16:00:00,194.249542353,10.5304265575,27.75817643,0.0,80.527626,73.092045,6.14309874691,0.0499163415443,3.20568,2.88750240537
 05/08  17:00:00,143.16276463,9.50143654949,21.022076241,0.0,80.527626,29.818365,6.10380930399,0.0106103997339,3.20568,2.88751890425
 05/08  18:00:00,139.236827892,9.27742935911,17.3501967814,0.0,80.527626,29.818365,8.97318992585,0.0,3.20568,5.76750992585
 05/08  19:00:00,133.783232984,9.20656437105,11.7677395015,0.0,80.527626,29.818365,14.336389497,5.35477675131,3.20568,5.77593274568
 05/08  20:00:00,137.656562348,9.20656437105,7.12724247108,0.0,80.527626,29.818365,21.7815928162,12.8040243061,3.20568,5.77188851005
 05/08  21:00:00,55.7365779458,0.0,0.0,0.0,15.863942322,29.242365,8.97806616653,0.0,3.20568,5.77238616653
 05/08  22:00:00,55.6037374002,0.0,0.0,0.0,15.863942322,29.242365,6.09450270272,0.0,3.20568,2.88882270272
 05/08  23:00:00,56.3229091431,0.0,0.0,0.0,15.863942322,29.242365,6.09233518982,0.0,3.20568,2.88665518982
 05/08  24:00:00,55.6014864118,0.0,0.0,0.0,15.863942322,29.242365,6.08970059113,0.0,3.20568,2.88402059113
 05/09  01:00:00,55.5733703383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  02:00:00,55.55935648,0.0,0.0,0.0,15.863942322,29.242365,6.0897141247,0.0,3.20568,2.8840341247
 05/09  03:00:00,55.5524619044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/09  04:00:00,56.5822390466,0.0,0.0,0.0,15.863942322,29.242365,6.08972808015,0.0,3.20568,2.88404808015
 05/09  05:00:00,56.3963168167,0.0,0.0,0.0,15.863942322,29.242365,6.08953069794,0.0,3.20568,2.88385069794
 05/09  06:00:00,57.9090947827,9.20656437105,0.0,0.0,15.863942322,29.818365,338.628483292,335.402803292,3.20568,0.02
 05/09  07:00:00,122.096934293,9.20656437105,0.263090776698,0.0,80.527626,29.818365,89.6884589852,83.5951950613,3.20568,2.88758392388
 05/09  08:00:00,172.911914734,9.22930255126,5.79650570583,0.0,80.527626,75.0917375,47.4494629712,14.7327580131,24.0426,8.67410495807
 05/09  09:00:00,179.074518645,9.33825852098,11.7858114202,0.0,80.527626,75.0917375,47.9679237911,6.48753230038,24.0426,17.4377914907
 05/09  10:00:00,189.344642866,9.44647166502,17.9013242398,0.0,80.527626,79.0911225,49.6575657547,0.153812617619,32.0568,17.4469531371
 05/09  11:00:00,201.57093482,9.77810987699,28.9872197798,0.0,80.527626,79.0911225,49.5456197935,0.0,32.0568,17.4888197935
 05/09  12:00:00,212.922439442,10.4134595795,40.3674479742,0.0,80.527626,79.0911225,52.5032471058,0.00779014696522,32.0568,20.4386569589
 05/09  13:00:00,216.968785879,11.385816373,47.4089457159,0.0,80.527626,75.0917375,39.4616925081,0.0529663259311,16.0284,23.3803261822
 05/09  14:00:00,225.687480385,12.6575140846,54.848281381,0.0,80.527626,75.0917375,33.4740281622,0.00780413512448,16.0284,17.437824027
 05/09  15:00:00,223.766843561,13.4840499956,54.1094167672,0.0,80.527626,73.092045,20.6925776681,0.0349279954697,3.20568,17.4519696726
 05/09  16:00:00,204.059781756,11.0301217476,36.9867463261,0.0,80.527626,73.092045,6.11413206532,0.0210585099482,3.20568,2.88739355538
 05/09  17:00:00,149.803336925,9.7885195113,27.3235647817,0.0,80.527626,29.818365,6.09309005394,0.0,3.20568,2.88741005394
 05/09  18:00:00,142.736113989,9.43519570181,20.6589555693,0.0,80.527626,29.818365,6.16375579762,0.0640202736511,3.20568,2.89405552397
 05/09  19:00:00,134.141987565,9.20669236537,12.3569003539,0.0,80.527626,29.818365,16.0684893811,4.20837192527,3.20568,8.65443745586
 05/09  20:00:00,136.383665313,9.20656437105,6.07211959728,0.0,80.527626,29.818365,22.2939161467,13.3165782661,3.20568,5.77165788058
 05/09  21:00:00,55.5784328829,0.0,0.0,0.0,15.863942322,29.242365,8.97740681217,0.0,3.20568,5.77172681217
 05/09  22:00:00,55.612137851,0.0,0.0,0.0,15.863942322,29.242365,6.09443899786,0.0,3.20568,2.88875899786
 05/09  23:00:00,56.333415833,0.0,0.0,0.0,15.863942322,29.242365,6.09251776853,0.0,3.20568,2.88683776853
 05/09  24:00:00,55.6140586429,0.0,0.0,0.0,15.863942322,29.242365,6.08960024211,0.0,3.20568,2.88392024211
 05/10  01:00:00,55.5982347497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  02:00:00,55.5906311245,0.0,0.0,0.0,15.863942322,29.242365,6.0896112048,0.0,3.20568,2.8839312048
 05/10  03:00:00,55.5821129619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  04:00:00,55.7939976873,0.0,0.0,0.0,15.863942322,29.242365,6.08962303085,0.0,3.20568,2.88394303085
 05/10  05:00:00,55.7653395537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/10  06:00:00,57.0364873989,9.20656437105,0.0,0.0,15.863942322,29.818365,141.271646341,135.182011465,3.20568,2.88395487579
 05/10  07:00:00,122.660064528,9.20656437105,0.872032743791,0.0,80.527626,29.818365,69.3905941614,63.2974787027,3.20568,2.88743545869
 05/10  08:00:00,172.827227732,9.2520114913,5.6960043376,0.0,80.527626,75.0917375,45.8978907973,13.1830308507,24.0426,8.6722599466
 05/10  09:00:00,177.951273375,9.36596567046,10.6453226427,0.0,80.527626,75.0917375,47.1716650331,5.69487453004,24.0426,17.4341905031
 05/10  10:00:00,186.679231049,9.51380759559,15.1860651457,0.0,80.527626,79.0911225,46.6963388935,0.0950880220872,32.0568,14.5444508714
 05/10  11:00:00,194.385929006,9.82100777966,21.8081928892,0.0,80.527626,79.0911225,52.4787449746,0.0232162826054,32.0568,20.398728692
 05/10  12:00:00,201.065341769,10.3327252804,28.6633686022,0.0,80.527626,79.0911225,52.4935604306,0.0,32.0568,20.4367604306
 05/10  13:00:00,200.268613726,11.1146216663,31.0525970239,0.0,80.527626,75.0917375,39.4523008475,0.0429276584211,16.0284,23.3809731891
 05/10  14:00:00,204.228531755,12.0928878016,34.0207230486,0.0,80.527626,75.0917375,30.5646353933,0.0,16.0284,14.5362353933
 05/10  15:00:00,204.656935976,12.8984022535,35.6580777848,0.0,80.527626,73.092045,20.694518394,0.0268359161854,3.20568,17.4620024778
 05/10  16:00:00,195.218568937,10.7608514606,28.4955594849,0.0,80.527626,73.092045,6.12115552424,0.0279596420734,3.20568,2.88751588216
 05/10  17:00:00,142.857011736,9.65930788234,20.562936694,0.0,80.527626,29.818365,6.10464486938,0.0114404207488,3.20568,2.88752444864
 05/10  18:00:00,138.765006174,9.36784754717,16.7945606743,0.0,80.527626,29.818365,8.97266132673,0.0,3.20568,5.76698132673
 05/10  19:00:00,132.715253833,9.20656437105,10.7079876374,0.0,80.527626,29.818365,15.3597541054,6.37865775285,3.20568,5.77541635252
 05/10  20:00:00,134.416211049,9.20656437105,3.90698026156,0.0,80.527626,29.818365,27.7055568726,15.8525624399,3.20568,8.64731443271
 05/10  21:00:00,55.7198998375,0.0,0.0,0.0,15.863942322,29.242365,8.97724786207,0.0,3.20568,5.77156786207
 05/10  22:00:00,55.589648033,0.0,0.0,0.0,15.863942322,29.242365,6.09468082216,0.0,3.20568,2.88900082216
 05/10  23:00:00,56.3195230989,0.0,0.0,0.0,15.863942322,29.242365,6.09254604954,0.0,3.20568,2.88686604954
 05/10  24:00:00,55.6015531504,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  01:00:00,55.5820840734,0.0,0.0,0.0,15.863942322,29.242365,6.08955668609,0.0,3.20568,2.88387668609
 05/11  02:00:00,55.5506835125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  03:00:00,55.5255454632,0.0,0.0,0.0,15.863942322,29.242365,6.08956625663,0.0,3.20568,2.88388625663
 05/11  04:00:00,55.7175441883,0.0,0.0,0.0,15.863942322,29.242365,6.08957588074,0.0,3.20568,2.88389588074
 05/11  05:00:00,55.6870211204,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  06:00:00,57.7070863306,9.20656437105,0.0,0.0,15.863942322,29.818365,435.812104855,429.722519334,3.20568,2.88390552146
 05/11  07:00:00,121.931756469,9.20656437105,0.0107069620405,0.0,80.527626,29.818365,121.347903911,115.254703432,3.20568,2.88752047932
 05/11  08:00:00,168.058523221,9.22636422172,0.970032261277,0.0,80.527626,75.0917375,56.8693080537,24.1537197405,24.0426,8.67298831311
 05/11  09:00:00,174.535471172,9.33330914223,7.2809128216,0.0,80.527626,75.0917375,50.2286246178,11.6530642305,24.0426,14.5329603873
 05/11  10:00:00,185.087764154,9.40722884226,13.7137153211,0.0,80.527626,79.0911225,51.2086342701,1.70025716228,32.0568,17.4515771078
 05/11  11:00:00,191.738170271,9.63891800372,19.3530811674,0.0,80.527626,79.0911225,52.4830793352,0.0225041543696,32.0568,20.4037751808
 05/11  12:00:00,196.656463819,10.0449669103,24.5483895899,0.0,80.527626,79.0911225,52.493330081,0.0,32.0568,20.436530081
 05/11  13:00:00,194.636159593,10.7257610053,25.8220827209,0.0,80.527626,75.0917375,36.5405164565,0.0535049675662,16.0284,20.4586114889
 05/11  14:00:00,199.245260341,11.5963424923,29.5568450632,0.0,80.527626,75.0917375,33.4712679929,0.0,16.0284,17.4428679929
 05/11  15:00:00,201.07609719,12.3871998005,32.6106597128,0.0,80.527626,73.092045,20.6804156253,0.0167766184921,3.20568,17.4579590068
 05/11  16:00:00,194.148905455,10.4900021926,27.704685221,0.0,80.527626,73.092045,6.11543040763,0.0222735272399,3.20568,2.88747688039
 05/11  17:00:00,146.013417303,9.59605841952,23.7588446018,0.0,80.527626,29.818365,6.0931650965,0.0,3.20568,2.8874850965
 05/11  18:00:00,142.902589616,9.42343812626,20.8424149406,0.0,80.527626,29.818365,8.97312884474,0.0,3.20568,5.76744884474
 05/11  19:00:00,136.094805303,9.20788199282,14.0539928277,0.0,80.527626,29.818365,11.2546488529,2.27339276733,3.20568,5.77557608561
 05/11  20:00:00,137.008059125,9.20656437105,6.47977479404,0.0,80.527626,29.818365,21.5623040001,12.5849802309,3.20568,5.77164376925
 05/11  21:00:00,55.7190338303,0.0,0.0,0.0,15.863942322,29.242365,8.97746491976,0.0,3.20568,5.77178491976
 05/11  22:00:00,55.5877891039,0.0,0.0,0.0,15.863942322,29.242365,8.96294548133,0.0,3.20568,5.75726548133
 05/11  23:00:00,56.3155291026,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/11  24:00:00,55.5805020599,0.0,0.0,0.0,15.863942322,29.242365,6.08955995775,0.0,3.20568,2.88387995775
 05/12  01:00:00,55.5521179863,0.0,0.0,0.0,15.863942322,29.242365,6.08956727826,0.0,3.20568,2.88388727826
 05/12  02:00:00,55.5492025233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  03:00:00,55.5528377005,0.0,0.0,0.0,15.863942322,29.242365,6.08957459156,0.0,3.20568,2.88389459156
 05/12  04:00:00,56.6006601478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/12  05:00:00,56.4226657816,0.0,0.0,0.0,15.863942322,29.242365,6.08958195524,0.0,3.20568,2.88390195524
 05/12  06:00:00,57.5953502017,9.20656437105,0.0,0.0,15.863942322,29.818365,239.244272514,236.018592514,3.20568,0.02
 05/12  07:00:00,122.126375902,9.20656437105,0.303107293673,0.0,80.527626,29.818365,92.6176649483,86.5245463997,3.20568,2.88743854861
 05/12  08:00:00,174.597797799,9.24001112892,7.4548439092,0.0,80.527626,75.0917375,46.054645421,13.3382976581,24.0426,8.67374776288
 05/12  09:00:00,181.813196837,9.35405051659,14.4861594298,0.0,80.527626,75.0917375,44.7748069929,3.29399600933,24.0426,17.4382109836
 05/12  10:00:00,191.96424087,9.48048461949,20.4606893344,0.0,80.527626,79.0911225,49.5512529446,0.047444739302,32.0568,17.4470082053
 05/12  11:00:00,202.676820244,9.82319481186,30.0452728897,0.0,80.527626,79.0911225,49.5454333795,0.0,32.0568,17.4886333795
 05/12  12:00:00,211.31531769,10.4157398716,38.7699282895,0.0,80.527626,79.0911225,52.4945208493,0.0,32.0568,20.4377208493
 05/12  13:00:00,214.628030344,11.3342832293,45.1265370927,0.0,80.527626,75.0917375,39.4486865255,0.0416001753076,16.0284,23.3786863502
 05/12  14:00:00,222.03978855,12.4909424852,51.3751722716,0.0,80.527626,75.0917375,33.4650313076,0.0,16.0284,17.4366313076
 05/12  15:00:00,221.863658501,13.3020357854,52.3940072307,0.0,80.527626,73.092045,20.6838795848,0.0277594340965,3.20568,17.4504401507
 05/12  16:00:00,208.918377057,11.0579401992,41.8257122333,0.0,80.527626,73.092045,6.1126794216,0.0197547504792,3.20568,2.88724467112
 05/12  17:00:00,155.657280564,9.89000190268,33.0428307869,0.0,80.527626,29.818365,6.09293456346,0.0,3.20568,2.88725456346
 05/12  18:00:00,148.777530068,9.60810815344,26.4744116713,0.0,80.527626,29.818365,6.12169774687,0.0221511348711,3.20568,2.893866612
 05/12  19:00:00,140.35252785,9.23206513504,18.4873399646,0.0,80.527626,29.818365,11.9548610551,0.0953464795205,3.20568,8.65383457557
 05/12  20:00:00,142.130039615,9.20656437105,11.780971228,0.0,80.527626,29.818365,13.9918270835,5.01413183428,3.20568,5.77201524919
 05/12  21:00:00,55.6035757759,0.0,0.0,0.0,15.863942322,29.242365,8.97731907133,0.0,3.20568,5.77163907133
 05/12  22:00:00,55.6252996634,0.0,0.0,0.0,15.863942322,29.242365,6.09466846937,0.0,3.20568,2.88898846937
 05/12  23:00:00,56.3353492688,0.0,0.0,0.0,15.863942322,29.242365,6.09228830151,0.0,3.20568,2.88660830151
 05/12  24:00:00,55.6167640726,0.0,0.0,0.0,15.863942322,29.242365,6.08958519495,0.0,3.20568,2.88390519495
 05/13  01:00:00,55.590426826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  02:00:00,55.568592505,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  03:00:00,55.5385883529,0.0,0.0,0.0,15.863942322,29.242365,6.08816410031,0.0,3.20568,2.88248410031
 05/13  04:00:00,55.7304569522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  05:00:00,55.709828039,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  06:00:00,47.1492225754,0.0,0.0,0.0,15.863942322,29.242365,6.08823770564,0.0,3.20568,2.88255770564
 05/13  07:00:00,47.1350456337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  08:00:00,47.2066407878,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  09:00:00,47.2639896761,0.0,0.0,0.0,15.863942322,29.242365,6.08959293172,0.0,3.20568,2.88391293172
 05/13  10:00:00,47.2930043248,0.0,0.0,0.0,15.863942322,29.242365,6.08959808743,0.0,3.20568,2.88391808743
 05/13  11:00:00,48.0004272399,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  12:00:00,47.3373287348,0.0,0.0,0.0,15.863942322,29.242365,6.08960323718,0.0,3.20568,2.88392323718
 05/13  13:00:00,47.3967948732,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  14:00:00,52.8181208521,0.656146195655,4.73758802322,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  15:00:00,58.4173008373,1.32626525421,9.65974599396,0.0,15.863942322,29.242365,6.08828247409,0.0,3.20568,2.88260247409
 05/13  16:00:00,59.5432057165,1.59069722454,10.6051574887,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  17:00:00,63.4445979355,2.25055675561,13.8716079901,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  18:00:00,57.9682592372,1.61686764237,9.04292239967,0.0,15.863942322,29.242365,6.088271756,0.0,3.20568,2.882591756
 05/13  19:00:00,48.501663951,0.160022951017,0.818999606971,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  20:00:00,56.0138831701,0.0,0.0,0.0,15.863942322,29.242365,6.08826034329,0.0,3.20568,2.88258034329
 05/13  21:00:00,55.8436042197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  22:00:00,55.6480180452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/13  23:00:00,56.2989272452,0.0,0.0,0.0,15.863942322,29.242365,6.08819353741,0.0,3.20568,2.88251353741
 05/13  24:00:00,55.5877793554,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  01:00:00,55.5676652415,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  02:00:00,55.5402692802,0.0,0.0,0.0,15.863942322,29.242365,6.08826533949,0.0,3.20568,2.88258533949
 05/14  03:00:00,55.5377546608,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  04:00:00,55.7363879387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  05:00:00,55.6998401817,0.0,0.0,0.0,15.863942322,29.242365,6.08819682586,0.0,3.20568,2.88251682586
 05/14  06:00:00,47.1596914838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  07:00:00,47.1550697463,0.0,0.0,0.0,15.863942322,29.242365,6.08826820853,0.0,3.20568,2.88258820853
 05/14  08:00:00,47.2125472647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  09:00:00,47.2811778676,0.0,0.0,0.0,15.863942322,29.242365,6.08962230413,0.0,3.20568,2.88394230413
 05/14  10:00:00,47.3153492784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  11:00:00,48.031613748,0.0,0.0,0.0,15.863942322,29.242365,6.089625172,0.0,3.20568,2.883945172
 05/14  12:00:00,47.3700625124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  13:00:00,47.4266891185,0.0,0.0,0.0,15.863942322,29.242365,6.0896280382,0.0,3.20568,2.8839480382
 05/14  14:00:00,50.523272635,0.378932929775,2.7031668508,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  15:00:00,60.2834465584,1.58850713181,11.2442233793,0.0,15.863942322,29.242365,6.08827863246,0.0,3.20568,2.88259863246
 05/14  16:00:00,61.8999057547,1.81454573516,12.6972953885,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  17:00:00,57.1307518883,1.29682174034,8.49225073898,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  18:00:00,53.7141225545,1.02450926026,5.38365853342,0.0,15.863942322,29.242365,6.08826597646,0.0,3.20568,2.88258597646
 05/14  19:00:00,47.5135647278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  20:00:00,56.0186757666,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  21:00:00,55.8498305492,0.0,0.0,0.0,15.863942322,29.242365,6.0882805235,0.0,3.20568,2.8826005235
 05/14  22:00:00,55.6547622223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  23:00:00,56.3145352049,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/14  24:00:00,55.6113814564,0.0,0.0,0.0,15.863942322,29.242365,6.0882117385,0.0,3.20568,2.8825317385
 05/15  01:00:00,55.5979576636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  02:00:00,55.5774055405,0.0,0.0,0.0,15.863942322,29.242365,6.08963306174,0.0,3.20568,2.88395306174
 05/15  03:00:00,55.5632908494,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/15  04:00:00,55.7541378016,0.0,0.0,0.0,15.863942322,29.242365,6.08963356054,0.0,3.20568,2.88395356054
 05/15  05:00:00,55.7274151715,0.0,0.0,0.0,15.863942322,29.242365,6.08963411043,0.0,3.20568,2.88395411043
 05/15  06:00:00,57.1291465112,9.20656437105,0.0,0.0,15.863942322,29.818365,212.860276662,209.634596662,3.20568,0.02
 05/15  07:00:00,121.817337558,9.20656437105,0.00230783954961,0.0,80.527626,29.818365,100.400697477,94.3075801097,3.20568,2.88743736703
 05/15  08:00:00,168.984556492,9.20656437105,1.90894830757,0.0,80.527626,75.0917375,54.3779636617,21.6621495298,24.0426,8.67321413189
 05/15  09:00:00,176.709780945,9.28911765311,9.48678746945,0.0,80.527626,75.0917375,52.5025433834,11.025152121,24.0426,17.4347912624
 05/15  10:00:00,188.111019097,9.41049530988,16.7154904588,0.0,80.527626,79.0911225,49.7226564299,1.15737025491,32.0568,16.508486175
 05/15  11:00:00,196.486306531,9.67678456844,24.0412752203,0.0,80.527626,79.0911225,50.503144852,0.0231192613701,32.0568,18.4232255906
 05/15  12:00:00,203.198590405,10.0692096514,31.0319758347,0.0,80.527626,79.0911225,52.4919838082,0.0,32.0568,20.4351838082
 05/15  13:00:00,203.777611952,10.789541382,34.8556923268,0.0,80.527626,75.0917375,39.4479248558,0.0413288927266,16.0284,23.3781959631
 05/15  14:00:00,212.634076445,11.7432798979,42.7461063744,0.0,80.527626,75.0917375,30.5807263397,0.0155742393857,16.0284,14.5367521003
 05/15  15:00:00,214.416786228,12.5496860383,45.7184060178,0.0,80.527626,73.092045,20.7079479264,0.0429055607723,3.20568,17.4593623657
 05/15  16:00:00,207.307643418,10.7082826213,40.5493073613,0.0,80.527626,73.092045,6.18111122008,0.0881615190052,3.20568,2.88726970107
 05/15  17:00:00,159.828275639,9.78227701665,37.2905734514,0.0,80.527626,29.818365,6.09294926736,0.0,3.20568,2.88726926736
 05/15  18:00:00,156.110450066,9.56981441043,33.8028180394,0.0,80.527626,29.818365,8.97245162729,0.0,3.20568,5.76677162729
 05/15  19:00:00,148.246518106,9.23958348749,26.0460172604,0.0,80.527626,29.818365,9.05406920814,0.0727781662887,3.20568,5.77561104185
 05/15  20:00:00,149.047611383,9.20656437105,18.4006951326,0.0,80.527626,29.818365,9.22301321392,0.24557626891,3.20568,5.77175694501
 05/15  21:00:00,55.8082642828,0.0,0.0,0.0,15.863942322,29.242365,11.852353456,0.0,3.20568,8.64667345597
 05/15  22:00:00,55.646093018,0.0,0.0,0.0,15.863942322,29.242365,6.09428726684,0.0,3.20568,2.88860726684
 05/15  23:00:00,56.3525169756,0.0,0.0,0.0,15.863942322,29.242365,6.09250482057,0.0,3.20568,2.88682482057
 05/15  24:00:00,55.6325723631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  01:00:00,55.6062039816,0.0,0.0,0.0,15.863942322,29.242365,6.08959113063,0.0,3.20568,2.88391113063
 05/16  02:00:00,55.5847634604,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  03:00:00,55.5750843493,0.0,0.0,0.0,15.863942322,29.242365,6.08958941199,0.0,3.20568,2.88390941199
 05/16  04:00:00,56.6226131261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/16  05:00:00,56.4409038563,0.0,0.0,0.0,15.863942322,29.242365,6.08958775248,0.0,3.20568,2.88390775248
 05/16  06:00:00,57.4937462468,9.20656437105,0.0,0.0,15.863942322,29.818365,236.338764677,233.113084677,3.20568,0.02
 05/16  07:00:00,122.619540626,9.20656437105,0.817521329313,0.0,80.527626,29.818365,76.815157175,70.7220205575,3.20568,2.88745661752
 05/16  08:00:00,173.843029365,9.26033573923,6.68709735779,0.0,80.527626,75.0917375,48.0452308541,12.4466828762,24.0426,11.5559479779
 05/16  09:00:00,180.205059387,9.38422782407,12.8610967198,0.0,80.527626,75.0917375,42.6375282207,4.06153371582,24.0426,14.5333945049
 05/16  10:00:00,191.440831727,9.59015779671,19.8361695387,0.0,80.527626,79.0911225,49.5302404532,0.0269201215092,32.0568,17.4465203317
 05/16  11:00:00,201.013348977,9.90346430804,28.3139840306,0.0,80.527626,79.0911225,49.5452514729,0.0,32.0568,17.4884514729
 05/16  12:00:00,209.673636026,10.4595519255,37.0898728841,0.0,80.527626,79.0911225,55.3173620439,0.00188468827158,32.0568,23.2586773556
 05/16  13:00:00,211.073160021,11.3712745811,41.546471449,0.0,80.527626,75.0917375,36.6271408721,0.054373921867,16.0284,20.5443669502
 05/16  14:00:00,214.642590891,12.3759427391,44.1147895434,0.0,80.527626,75.0917375,33.4861659618,0.0220929313061,16.0284,17.4356730305
 05/16  15:00:00,218.32098535,13.21333745,48.9501249447,0.0,80.527626,73.092045,18.920220972,0.0257117672932,3.20568,15.6888292047
 05/16  16:00:00,208.902313814,11.0417268911,41.8101885136,0.0,80.527626,73.092045,4.98238116857,0.019814817473,3.20568,1.7568863511
 05/16  17:00:00,152.031817119,9.76848147709,29.5516411838,0.0,80.527626,29.818365,6.09324137808,0.0,3.20568,2.88756137808
 05/16  18:00:00,144.55109505,9.39291835953,22.4963810718,0.0,80.527626,29.818365,9.0699707942,0.0966014503277,3.20568,5.76768934387
 05/16  19:00:00,135.401885827,9.20850416354,13.6023265961,0.0,80.527626,29.818365,14.8485955272,2.9894156736,3.20568,8.65349985361
 05/16  20:00:00,136.478664511,9.20656437105,6.16516094598,0.0,80.527626,29.818365,21.8686737979,12.8913527579,3.20568,5.77164103994
 05/16  21:00:00,55.5722823068,0.0,0.0,0.0,15.863942322,29.242365,8.97771702308,0.0,3.20568,5.77203702308
 05/16  22:00:00,55.5948037404,0.0,0.0,0.0,15.863942322,29.242365,6.09447848773,0.0,3.20568,2.88879848773
 05/16  23:00:00,56.3244575549,0.0,0.0,0.0,15.863942322,29.242365,6.09245041963,0.0,3.20568,2.88677041963
 05/16  24:00:00,55.6120548002,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  01:00:00,55.6033983236,0.0,0.0,0.0,15.863942322,29.242365,6.08960861483,0.0,3.20568,2.88392861483
 05/17  02:00:00,55.5896808644,0.0,0.0,0.0,15.863942322,29.242365,6.08960462899,0.0,3.20568,2.88392462899
 05/17  03:00:00,55.5779992466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  04:00:00,55.7874247067,0.0,0.0,0.0,15.863942322,29.242365,6.08960070779,0.0,3.20568,2.88392070779
 05/17  05:00:00,55.766845523,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/17  06:00:00,57.054279899,9.20656437105,0.0,0.0,15.863942322,29.818365,168.505053346,162.41545653,3.20568,2.88391681587
 05/17  07:00:00,121.82076406,9.20656437105,0.00661496330199,0.0,80.527626,29.818365,92.9654543674,86.872456909,3.20568,2.88731745841
 05/17  08:00:00,171.430411642,9.23089652991,4.31258152337,0.0,80.527626,75.0917375,50.1503411572,17.434644666,24.0426,8.67309649119
 05/17  09:00:00,178.127781493,9.33725124107,10.8422210428,0.0,80.527626,75.0917375,47.2636964657,8.69110589586,24.0426,14.5299905698
 05/17  10:00:00,187.725608638,9.47318365703,16.265679292,0.0,80.527626,79.0911225,50.3123266689,0.805544844699,32.0568,17.4499818242
 05/17  11:00:00,193.107390633,9.7425705303,20.6151789207,0.0,80.527626,79.0911225,52.4800828876,0.0223881550322,32.0568,20.4008947325
 05/17  12:00:00,198.245499047,10.0373971716,26.1327765218,0.0,80.527626,79.0911225,52.4894162069,0.0,32.0568,20.4326162069
 05/17  13:00:00,197.041386189,10.6260035601,28.3068598113,0.0,80.527626,75.0917375,36.5244240928,0.0434878297414,16.0284,20.4525362631
 05/17  14:00:00,197.087328682,11.1627018002,27.8308069132,0.0,80.527626,75.0917375,33.4921148422,0.0249624437831,16.0284,17.4387523985
 05/17  15:00:00,194.776908402,11.5723199037,27.1524185898,0.0,80.527626,73.092045,20.6823713192,0.0234910426891,3.20568,17.4532002765
 05/17  16:00:00,189.742200269,10.0169543795,23.8001351565,0.0,80.527626,73.092045,6.11664389753,0.0236715382438,3.20568,2.88729235929
 05/17  17:00:00,139.750063392,9.29666859674,17.8407470803,0.0,80.527626,29.818365,6.09296722301,0.0,3.20568,2.88728722301
 05/17  18:00:00,135.450692769,9.24090432989,13.6356722415,0.0,80.527626,29.818365,11.5556652646,2.58313679364,3.20568,5.76684847091
 05/17  19:00:00,131.622500952,9.20656437105,9.63209358685,0.0,80.527626,29.818365,18.6986380766,9.71694918816,3.20568,5.77600888844
 05/17  20:00:00,135.901316256,9.20656437105,5.38346026638,0.0,80.527626,29.818365,25.0907621443,16.1140904504,3.20568,5.7709916939
 05/17  21:00:00,55.7423285821,0.0,0.0,0.0,15.863942322,29.242365,8.97747453485,0.0,3.20568,5.77179453485
 05/17  22:00:00,55.6086226089,0.0,0.0,0.0,15.863942322,29.242365,6.09450773383,0.0,3.20568,2.88882773383
 05/17  23:00:00,56.3321396565,0.0,0.0,0.0,15.863942322,29.242365,6.09223453139,0.0,3.20568,2.88655453139
 05/17  24:00:00,55.6151754415,0.0,0.0,0.0,15.863942322,29.242365,6.08967537116,0.0,3.20568,2.88399537116
 05/18  01:00:00,55.6043781986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  02:00:00,55.5962562748,0.0,0.0,0.0,15.863942322,29.242365,6.08966825273,0.0,3.20568,2.88398825273
 05/18  03:00:00,55.5797727529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  04:00:00,55.7832578943,0.0,0.0,0.0,15.863942322,29.242365,6.08966201825,0.0,3.20568,2.88398201825
 05/18  05:00:00,55.7515257086,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/18  06:00:00,57.0893151489,9.20656437105,0.0,0.0,15.863942322,29.818365,218.642227067,212.552571245,3.20568,2.8839758218
 05/18  07:00:00,121.829279421,9.20656437105,0.00680201638247,0.0,80.527626,29.818365,106.811238357,100.718153032,3.20568,2.8874053254
 05/18  08:00:00,170.915966416,9.25176083888,3.77711243155,0.0,80.527626,75.0917375,50.6182546063,17.9040745206,24.0426,8.67158008577
 05/18  09:00:00,178.252784651,9.35691398565,10.9448140464,0.0,80.527626,75.0917375,49.7805445964,8.30670908953,24.0426,17.4312355069
 05/18  10:00:00,187.398284892,9.5166843806,15.899057099,0.0,80.527626,79.0911225,47.7322165384,1.12968871826,32.0568,14.5457278202
 05/18  11:00:00,195.597549505,9.84800804568,22.986496776,0.0,80.527626,79.0911225,52.4776375836,0.0235481671829,32.0568,20.3972894164
 05/18  12:00:00,201.545687005,10.2602633853,29.1982828784,0.0,80.527626,79.0911225,52.4891499345,0.0,32.0568,20.4323499345
 05/18  13:00:00,200.444886806,11.0101362307,31.3178329142,0.0,80.527626,75.0917375,36.5255414674,0.0424753359614,16.0284,20.4546661315
 05/18  14:00:00,204.504474771,11.9311598759,34.4542283439,0.0,80.527626,75.0917375,33.4691733949,0.0,16.0284,17.4407733949
 05/18  15:00:00,205.393855995,12.6537203696,36.6162802158,0.0,80.527626,73.092045,20.6858123013,0.0262333684726,3.20568,17.4538989328
 05/18  16:00:00,196.894442348,10.6494108912,30.2644817771,0.0,80.527626,73.092045,6.11831110034,0.0253753462797,3.20568,2.88725575406
 05/18  17:00:00,145.825219498,9.67273853398,23.4936282171,0.0,80.527626,29.818365,6.10298654417,0.0100595071632,3.20568,2.887247037
 05/18  18:00:00,140.657315108,9.42462618306,18.611983524,0.0,80.527626,29.818365,8.99386337824,0.0206670521331,3.20568,5.76751632611
 05/18  19:00:00,134.35684053,9.20746792497,12.3346220923,0.0,80.527626,29.818365,13.7279655899,4.74655091127,3.20568,5.77573467867
 05/18  20:00:00,133.72760749,9.20656437105,3.21533794292,0.0,80.527626,29.818365,28.110321006,19.1330041988,3.20568,5.77163680726
 05/18  21:00:00,55.7105812748,0.0,0.0,0.0,15.863942322,29.242365,8.97770447797,0.0,3.20568,5.77202447797
 05/18  22:00:00,55.5951057434,0.0,0.0,0.0,15.863942322,29.242365,6.09436965169,0.0,3.20568,2.88868965169
 05/18  23:00:00,56.3351212539,0.0,0.0,0.0,15.863942322,29.242365,6.09220259982,0.0,3.20568,2.88652259982
 05/18  24:00:00,55.6103821858,0.0,0.0,0.0,15.863942322,29.242365,6.08957489927,0.0,3.20568,2.88389489927
 05/19  01:00:00,55.582303537,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  02:00:00,55.5571106684,0.0,0.0,0.0,15.863942322,29.242365,6.0895660763,0.0,3.20568,2.8838860763
 05/19  03:00:00,55.5341230918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/19  04:00:00,56.5811329407,0.0,0.0,0.0,15.863942322,29.242365,6.08955769886,0.0,3.20568,2.88387769886
 05/19  05:00:00,56.413600293,0.0,0.0,0.0,15.863942322,29.242365,6.08954937303,0.0,3.20568,2.88386937303
 05/19  06:00:00,57.6814772269,9.20656437105,0.0,0.0,15.863942322,29.818365,328.275933869,325.050253869,3.20568,0.02
 05/19  07:00:00,122.146729977,9.20656437105,0.315093123082,0.0,80.527626,29.818365,90.7791298525,84.6861226379,3.20568,2.88732721461
 05/19  08:00:00,173.800280225,9.24631349906,6.65190230315,0.0,80.527626,75.0917375,46.8600782396,14.1446511463,24.0426,8.6728270933
 05/19  09:00:00,180.606511139,9.36042609867,13.2810452505,0.0,80.527626,75.0917375,47.522140696,6.04680919277,24.0426,17.4327315032
 05/19  10:00:00,190.277616395,9.47966244488,18.793387826,0.0,80.527626,79.0911225,46.7757025628,0.177255477195,32.0568,14.5416470856
 05/19  11:00:00,198.690177422,9.77580301889,26.135290058,0.0,80.527626,79.0911225,52.4752859513,0.0233352215312,32.0568,20.3951507298
 05/19  12:00:00,206.630979962,10.2012733609,34.3179624807,0.0,80.527626,79.0911225,52.4904910306,0.0,32.0568,20.4336910306
 05/19  13:00:00,210.466838035,11.0545337523,41.2632819085,0.0,80.527626,75.0917375,39.2699275254,0.0548953301557,16.0284,23.1866321953
 05/19  14:00:00,217.28017367,12.121122814,47.0007269058,0.0,80.527626,75.0917375,30.7647756873,0.0140246988045,16.0284,14.7223509885
 05/19  15:00:00,216.088247393,12.9395176491,46.9925407496,0.0,80.527626,73.092045,20.6952381882,0.0348508046045,3.20568,17.4547073836
 05/19  16:00:00,206.755575502,10.9748841957,39.7187655373,0.0,80.527626,73.092045,6.16342239954,0.070317401449,3.20568,2.88742499809
 05/19  17:00:00,153.458049905,9.85289758267,30.8879437224,0.0,80.527626,29.818365,6.09309356969,0.0,3.20568,2.88741356969
 05/19  18:00:00,144.934823727,9.52112389163,22.7523450614,0.0,80.527626,29.818365,9.07024749894,0.0974266873649,3.20568,5.76714081157
 05/19  19:00:00,135.380528033,9.21783395855,13.5733294141,0.0,80.527626,29.818365,12.1465654393,3.1653107767,3.20568,5.77557466256
 05/19  20:00:00,134.267791958,9.20656437105,5.38259548424,0.0,80.527626,29.818365,22.9825480563,14.0049407572,3.20568,5.77192729911
 05/19  21:00:00,55.5768066164,0.0,0.0,0.0,15.863942322,29.242365,8.97702065805,0.0,3.20568,5.77134065805
 05/19  22:00:00,55.6098594533,0.0,0.0,0.0,15.863942322,29.242365,6.09451288849,0.0,3.20568,2.88883288849
 05/19  23:00:00,56.3287569935,0.0,0.0,0.0,15.863942322,29.242365,6.09234541805,0.0,3.20568,2.88666541805
 05/19  24:00:00,55.6041881681,0.0,0.0,0.0,15.863942322,29.242365,6.08950906198,0.0,3.20568,2.88382906198
 05/20  01:00:00,55.5956486058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  02:00:00,55.5837177876,0.0,0.0,0.0,15.863942322,29.242365,6.08822475742,0.0,3.20568,2.88254475742
 05/20  03:00:00,55.5653160746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
