Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  04:00:00,55.7727876283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  05:00:00,54.3193613092,0.0,0.0,0.0,15.863942322,29.242365,6.08814449875,0.0,3.20568,2.88246449875
 05/20  06:00:00,47.1885393685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  07:00:00,47.1586415916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  08:00:00,47.2058349537,0.0,0.0,0.0,15.863942322,29.242365,6.08820348058,0.0,3.20568,2.88252348058
 05/20  09:00:00,47.2739882536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  10:00:00,47.2997848591,0.0,0.0,0.0,15.863942322,29.242365,6.08967464573,0.0,3.20568,2.88399464573
 05/20  11:00:00,48.0034192096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  12:00:00,47.3254338172,0.0,0.0,0.0,15.863942322,29.242365,6.08966400396,0.0,3.20568,2.88398400396
 05/20  13:00:00,47.3781277855,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  14:00:00,47.3915160125,0.0,0.0,0.0,15.863942322,29.242365,6.08824125114,0.0,3.20568,2.88256125114
 05/20  15:00:00,54.045446646,1.03507912543,5.62406569286,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  16:00:00,57.154499197,1.61686764237,8.23599854321,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  17:00:00,56.2629787587,1.6118745801,7.37718680097,0.0,15.863942322,29.242365,6.08827276492,0.0,3.20568,2.88259276492
 05/20  18:00:00,51.7882998279,0.927398632707,3.61665900906,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  19:00:00,47.4380573452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  20:00:00,54.526800618,0.0,0.0,0.0,15.863942322,29.242365,6.08821949138,0.0,3.20568,2.88253949138
 05/20  21:00:00,55.8105293519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  22:00:00,55.6328447372,0.0,0.0,0.0,15.863942322,29.242365,6.08813901362,0.0,3.20568,2.88245901362
 05/20  23:00:00,56.309551911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/20  24:00:00,55.6117028714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  01:00:00,55.5905523402,0.0,0.0,0.0,15.863942322,29.242365,6.08819686104,0.0,3.20568,2.88251686104
 05/21  02:00:00,55.5678765191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  03:00:00,55.5573278008,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  04:00:00,55.7726884368,0.0,0.0,0.0,15.863942322,29.242365,6.08825388488,0.0,3.20568,2.88257388488
 05/21  05:00:00,54.3349977117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  06:00:00,47.2138885403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  07:00:00,47.1661305413,0.0,0.0,0.0,15.863942322,29.242365,6.08817164725,0.0,3.20568,2.88249164725
 05/21  08:00:00,47.1804708986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  09:00:00,47.2057660868,0.0,0.0,0.0,15.863942322,29.242365,6.08956948816,0.0,3.20568,2.88388948816
 05/21  10:00:00,47.2069903403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  11:00:00,47.9081086675,0.0,0.0,0.0,15.863942322,29.242365,6.08955672197,0.0,3.20568,2.88387672197
 05/21  12:00:00,47.2545049839,0.0,0.0,0.0,15.863942322,29.242365,6.08954398356,0.0,3.20568,2.88386398356
 05/21  13:00:00,47.3177963018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  14:00:00,47.3468312757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  15:00:00,48.7290297151,0.209400156617,1.17190189254,0.0,15.863942322,29.242365,6.0882602626,0.0,3.20568,2.8825802626
 05/21  16:00:00,54.8845212674,1.20080796973,6.43087970676,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  17:00:00,54.9588844448,1.31823805842,6.39674201681,0.0,15.863942322,29.242365,6.08824776527,0.0,3.20568,2.88256776527
 05/21  18:00:00,53.7436340558,1.27564519609,5.24480316936,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  19:00:00,47.425632209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  20:00:00,54.509710958,0.0,0.0,0.0,15.863942322,29.242365,6.08823450051,0.0,3.20568,2.88255450051
 05/21  21:00:00,55.785489552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  22:00:00,55.6110612221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/21  23:00:00,56.292010153,0.0,0.0,0.0,15.863942322,29.242365,6.08815208927,0.0,3.20568,2.88247208927
 05/21  24:00:00,55.5905076112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  01:00:00,55.5715660859,0.0,0.0,0.0,15.863942322,29.242365,6.08947777592,0.0,3.20568,2.88379777592
 05/22  02:00:00,55.5585795296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  03:00:00,55.5474801079,0.0,0.0,0.0,15.863942322,29.242365,6.0896714652,0.0,3.20568,2.8839914652
 05/22  04:00:00,55.7526477292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/22  05:00:00,54.3050608698,0.0,0.0,0.0,15.863942322,29.242365,6.08965635703,0.0,3.20568,2.88397635703
 05/22  06:00:00,57.0682959304,9.20656437105,0.0,0.0,15.863942322,29.818365,175.202453577,171.976773577,3.20568,0.02
 05/22  07:00:00,121.816354925,9.20656437105,0.00240926573209,0.0,80.527626,29.818365,101.477977423,95.384848154,3.20568,2.88744926924
 05/22  08:00:00,169.026829093,9.20656437105,1.95702563731,0.0,80.527626,75.0917375,60.6311459603,27.9161002658,24.0426,8.67244569449
 05/22  09:00:00,173.249796054,9.20656437105,6.13502635691,0.0,80.527626,75.0917375,62.4995204718,21.0221759959,24.0426,17.4347444759
 05/22  10:00:00,179.904427035,9.21891120761,8.758321882,0.0,80.527626,79.0911225,63.2127959062,13.7134550529,32.0568,17.4425408533
 05/22  11:00:00,186.584833801,9.35091304974,14.5437111358,0.0,80.527626,79.0911225,49.6450832844,0.10041610169,32.0568,17.4878671827
 05/22  12:00:00,191.147832488,9.55822271673,19.555381805,0.0,80.527626,79.0911225,52.4885830622,0.0,32.0568,20.4317830622
 05/22  13:00:00,189.147406128,9.72393108107,21.3648226578,0.0,80.527626,75.0917375,39.4616868349,0.0594838491784,16.0284,23.3738029857
 05/22  14:00:00,193.524094605,10.1498126529,25.3011530042,0.0,80.527626,75.0917375,30.564184983,0.0,16.0284,14.535784983
 05/22  15:00:00,192.999994218,10.7550852354,26.1920156531,0.0,80.527626,73.092045,20.678074549,0.0175610355864,3.20568,17.4548335134
 05/22  16:00:00,187.91646205,9.74990554955,22.2543321762,0.0,80.527626,73.092045,6.13430092905,0.0414521102969,3.20568,2.88716881876
 05/22  17:00:00,140.59615026,9.300860153,18.6851838617,0.0,80.527626,29.818365,6.09283023401,0.0,3.20568,2.88715023401
 05/22  18:00:00,136.269691138,9.23913363731,14.4528654955,0.0,80.527626,29.818365,11.3544851892,2.38248388805,3.20568,5.76632130111
 05/22  19:00:00,130.420436068,9.20656437105,8.44074279753,0.0,80.527626,29.818365,20.2388038336,11.2579099015,3.20568,5.77521393205
 05/22  20:00:00,132.370353208,9.20656437105,3.3013863269,0.0,80.527626,29.818365,27.555397332,18.5784967292,3.20568,5.77122060281
 05/22  21:00:00,55.7171231676,0.0,0.0,0.0,15.863942322,29.242365,8.97704494741,0.0,3.20568,5.77136494741
 05/22  22:00:00,55.587757752,0.0,0.0,0.0,15.863942322,29.242365,6.09455996366,0.0,3.20568,2.88887996366
 05/22  23:00:00,56.308586196,0.0,0.0,0.0,15.863942322,29.242365,6.09239217394,0.0,3.20568,2.88671217394
 05/22  24:00:00,55.5898205064,0.0,0.0,0.0,15.863942322,29.242365,6.08955842289,0.0,3.20568,2.88387842289
 05/23  01:00:00,55.5735716487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  02:00:00,55.5581677265,0.0,0.0,0.0,15.863942322,29.242365,6.08954095542,0.0,3.20568,2.88386095542
 05/23  03:00:00,55.5567425469,0.0,0.0,0.0,15.863942322,29.242365,6.08952372928,0.0,3.20568,2.88384372928
 05/23  04:00:00,56.6318038681,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/23  05:00:00,55.0326948778,0.0,0.0,0.0,15.863942322,29.242365,6.08950656839,0.0,3.20568,2.88382656839
 05/23  06:00:00,57.39468007,9.20656437105,0.0,0.0,15.863942322,29.818365,172.043202604,168.817522604,3.20568,0.02
 05/23  07:00:00,121.810491817,9.20656437105,0.00692843828769,0.0,80.527626,29.818365,91.2211121849,85.1279642842,3.20568,2.8874679007
 05/23  08:00:00,170.36814176,9.23847783291,3.24998200158,0.0,80.527626,75.0917375,51.1468945389,18.4315864586,24.0426,8.6727080803
 05/23  09:00:00,175.33193476,9.3523156393,8.0477806919,0.0,80.527626,75.0917375,53.1422175122,11.6674227692,24.0426,17.4321947431
 05/23  10:00:00,184.135176324,9.48753069896,12.6850731784,0.0,80.527626,79.0911225,50.5773172368,3.98112957089,32.0568,14.5393876659
 05/23  11:00:00,190.673111369,9.75831998312,18.1848011889,0.0,80.527626,79.0911225,52.4681489077,0.0179567460605,32.0568,20.3933921617
 05/23  12:00:00,197.072317498,10.0885198984,24.9177951593,0.0,80.527626,79.0911225,52.4880458973,0.0,32.0568,20.4312458973
 05/23  13:00:00,198.670810399,10.8107173204,29.7483790482,0.0,80.527626,75.0917375,36.5076310766,0.0264744044674,16.0284,20.4527566722
 05/23  14:00:00,204.790741534,11.8049122521,34.8615389341,0.0,80.527626,75.0917375,33.4675495792,0.0,16.0284,17.4391495792
 05/23  15:00:00,206.652435038,12.6664447989,37.8633664882,0.0,80.527626,73.092045,20.697996067,0.0405860598142,3.20568,17.4517300071
 05/23  16:00:00,199.974322587,10.7708722905,33.2075785601,0.0,80.527626,73.092045,6.11177448148,0.0186367473278,3.20568,2.88745773416
 05/23  17:00:00,151.961912674,9.82494873258,29.4311316815,0.0,80.527626,29.818365,6.09311702027,0.0,3.20568,2.88743702027
 05/23  18:00:00,147.49518842,9.63712686603,25.1756346822,0.0,80.527626,29.818365,8.97269674135,0.0,3.20568,5.76701674135
 05/23  19:00:00,139.754316403,9.28259291268,17.8468052098,0.0,80.527626,29.818365,9.09717879477,0.116375994352,3.20568,5.77512280042
 05/23  20:00:00,138.525195569,9.20656437105,9.62036769704,0.0,80.527626,29.818365,16.4314585068,7.4547684871,3.20568,5.77101001966
 05/23  21:00:00,55.5837218226,0.0,0.0,0.0,15.863942322,29.242365,8.97702654803,0.0,3.20568,5.77134654803
 05/23  22:00:00,55.6205257714,0.0,0.0,0.0,15.863942322,29.242365,6.09450894196,0.0,3.20568,2.88882894196
 05/23  23:00:00,56.3340907762,0.0,0.0,0.0,15.863942322,29.242365,6.09223644599,0.0,3.20568,2.88655644599
 05/23  24:00:00,55.6249044956,0.0,0.0,0.0,15.863942322,29.242365,6.08947268249,0.0,3.20568,2.88379268249
 05/24  01:00:00,55.6244498379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  02:00:00,55.6153161809,0.0,0.0,0.0,15.863942322,29.242365,6.0896609675,0.0,3.20568,2.8839809675
 05/24  03:00:00,55.6058938845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  04:00:00,55.8327456907,0.0,0.0,0.0,15.863942322,29.242365,6.08964145878,0.0,3.20568,2.88396145878
 05/24  05:00:00,54.389618959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/24  06:00:00,60.0553011966,9.20656437105,3.02298878591,0.0,15.863942322,29.818365,110.103421235,104.013798046,3.20568,2.88394318976
 05/24  07:00:00,126.916863094,9.20656437105,5.09487532218,0.0,80.527626,29.818365,63.0114075949,56.9183937304,3.20568,2.88733386456
 05/24  08:00:00,176.468961419,9.20688280954,9.35362295919,0.0,80.527626,75.0917375,45.132431552,12.4176743735,24.0426,8.67215717857
 05/24  09:00:00,182.058158817,9.35016457323,14.7401306539,0.0,80.527626,75.0917375,43.1947745904,4.62435154063,24.0426,14.5278230498
 05/24  10:00:00,190.522253605,9.61854988264,18.9048768556,0.0,80.527626,79.0911225,49.5061581738,0.0,32.0568,17.4493581738
 05/24  11:00:00,193.092528738,9.80705125523,20.5467488279,0.0,80.527626,79.0911225,52.4555992938,0.0,32.0568,20.3987992938
 05/24  12:00:00,195.844181203,10.0764136651,23.7082886356,0.0,80.527626,79.0911225,52.4862234085,0.0,32.0568,20.4294234085
 05/24  13:00:00,196.818352834,10.6855419821,28.0383492528,0.0,80.527626,75.0917375,36.5206830394,0.0399001505695,16.0284,20.4523828888
 05/24  14:00:00,199.232489641,11.377058122,29.7618374055,0.0,80.527626,75.0917375,33.4635284735,0.0,16.0284,17.4351284735
 05/24  15:00:00,200.71112483,12.055382167,32.5862723339,0.0,80.527626,73.092045,20.6739476944,0.0194446923572,3.20568,17.4488230021
 05/24  16:00:00,195.292584974,10.3392566683,29.0030296219,0.0,80.527626,73.092045,6.11788926629,0.0250177685567,3.20568,2.88719149773
 05/24  17:00:00,143.527691643,9.47705101818,21.4166207565,0.0,80.527626,29.818365,6.09285154116,0.0,3.20568,2.88717154116
 05/24  18:00:00,137.862032873,9.33630088811,15.9300746067,0.0,80.527626,29.818365,7.91072808729,1.81138642177,3.20568,2.89366166552
 05/24  19:00:00,133.786156042,9.22494796192,11.754683759,0.0,80.527626,29.818365,19.1222966114,7.26336202734,3.20568,8.65325458405
 05/24  20:00:00,137.148567192,9.20656437105,8.03552962285,0.0,80.527626,29.818365,22.0365608593,13.0596141281,3.20568,5.77126673121
 05/24  21:00:00,55.7563127825,0.0,0.0,0.0,15.863942322,29.242365,8.9772553098,0.0,3.20568,5.7715753098
 05/24  22:00:00,55.6119971171,0.0,0.0,0.0,15.863942322,29.242365,6.09428615494,0.0,3.20568,2.88860615494
 05/24  23:00:00,56.3283818842,0.0,0.0,0.0,15.863942322,29.242365,6.09225712878,0.0,3.20568,2.88657712878
 05/24  24:00:00,55.6110171829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  01:00:00,55.5978522062,0.0,0.0,0.0,15.863942322,29.242365,6.08963136921,0.0,3.20568,2.88395136921
 05/25  02:00:00,55.5948190825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  03:00:00,55.5917871911,0.0,0.0,0.0,15.863942322,29.242365,6.08960966004,0.0,3.20568,2.88392966004
 05/25  04:00:00,55.8134501421,0.0,0.0,0.0,15.863942322,29.242365,6.08958803028,0.0,3.20568,2.88390803028
 05/25  05:00:00,54.3756395496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/25  06:00:00,58.8880299857,9.20656437105,1.85796545001,0.0,15.863942322,29.818365,124.667841194,118.578274752,3.20568,2.88388644194
 05/25  07:00:00,126.235752917,9.20656437105,4.41321182341,0.0,80.527626,29.818365,77.3547081277,71.2616181307,3.20568,2.88740999703
 05/25  08:00:00,174.408773454,9.20656437105,7.30809329129,0.0,80.527626,75.0917375,51.4925841271,18.7781818104,24.0426,8.67180231672
 05/25  09:00:00,177.585660208,9.22008094579,10.4284295446,0.0,80.527626,75.0917375,51.8486546874,13.2755192327,24.0426,14.5305354547
 05/25  10:00:00,186.842500752,9.45592429601,15.4139503942,0.0,80.527626,79.0911225,53.5061824872,4.00471729805,32.0568,17.4446651892
 05/25  11:00:00,192.508383415,9.67692046456,20.0975519357,0.0,80.527626,79.0911225,49.5622078324,0.0190103192529,32.0568,17.4863975132
 05/25  12:00:00,198.897469109,9.90718396593,26.9180115941,0.0,80.527626,79.0911225,52.485998806,0.0,32.0568,20.429198806
 05/25  13:00:00,201.53892966,10.5471770295,32.8769227828,0.0,80.527626,75.0917375,39.4269101855,0.0295884514641,16.0284,23.3689217341
 05/25  14:00:00,206.27974424,11.3363242974,36.821986495,0.0,80.527626,75.0917375,30.5766323246,0.0171561681719,16.0284,14.5310761564
 05/25  15:00:00,208.492839793,12.0855052189,40.2866787798,0.0,80.527626,73.092045,20.7032060535,0.0408749520499,3.20568,17.4566511014
 05/25  16:00:00,205.478376992,10.5331580726,38.9088199977,0.0,80.527626,73.092045,6.16159123369,0.0687211552174,3.20568,2.88719007847
 05/25  17:00:00,155.558129483,9.707461688,33.1272468556,0.0,80.527626,29.818365,6.11628443623,0.023438678574,3.20568,2.88716575766
 05/25  18:00:00,147.094773358,9.50038814136,24.9275206224,0.0,80.527626,29.818365,9.07743248597,0.104416948242,3.20568,5.76733553773
 05/25  19:00:00,140.749855319,9.29484563201,18.5889201317,0.0,80.527626,29.818365,9.53266796309,0.552001963404,3.20568,5.77498599969
 05/25  20:00:00,141.10597187,9.20693582539,11.956827187,0.0,80.527626,29.818365,17.11699176,8.14024111296,3.20568,5.77107064701
 05/25  21:00:00,55.7746869303,0.0,0.0,0.0,15.863942322,29.242365,8.9772376557,0.0,3.20568,5.7715576557
 05/25  22:00:00,55.6373618717,0.0,0.0,0.0,15.863942322,29.242365,8.96312628817,0.0,3.20568,5.75744628817
 05/25  23:00:00,56.3590214402,0.0,0.0,0.0,15.863942322,29.242365,6.09213625133,0.0,3.20568,2.88645625133
 05/25  24:00:00,55.6478881219,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  01:00:00,55.6443751268,0.0,0.0,0.0,15.863942322,29.242365,6.08965000776,0.0,3.20568,2.88397000776
 05/26  02:00:00,55.6407652789,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  03:00:00,55.6342371385,0.0,0.0,0.0,15.863942322,29.242365,6.08962610466,0.0,3.20568,2.88394610466
 05/26  04:00:00,56.7632245325,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/26  05:00:00,55.1470681399,0.0,0.0,0.0,15.863942322,29.242365,6.08960228455,0.0,3.20568,2.88392228455
 05/26  06:00:00,61.5165696604,9.20656437105,4.11541397913,0.0,15.863942322,29.818365,106.648533443,103.422853443,3.20568,0.02
 05/26  07:00:00,125.932959509,9.20656437105,4.10879913142,0.0,80.527626,29.818365,72.4732434135,66.3801930058,3.20568,2.88737040765
 05/26  08:00:00,173.898111237,9.20656437105,6.79545475657,0.0,80.527626,75.0917375,51.5294064036,18.8143385403,24.0426,8.67246786322
 05/26  09:00:00,177.155364808,9.22740609374,9.98880296374,0.0,80.527626,75.0917375,55.625932026,14.1504435147,24.0426,17.4328885113
 05/26  10:00:00,185.106781865,9.4952617737,13.6481012886,0.0,80.527626,79.0911225,53.8425927848,7.24835884366,32.0568,14.5374339411
 05/26  11:00:00,192.065466404,9.70367206323,19.6324583681,0.0,80.527626,79.0911225,52.465347827,0.0156523583191,32.0568,20.3928954687
 05/26  12:00:00,199.346912464,9.95616677578,27.3173939664,0.0,80.527626,79.0911225,52.487513007,0.0,32.0568,20.430713007
 05/26  13:00:00,202.320917356,10.6251615648,33.5807199732,0.0,80.527626,75.0917375,36.5089448645,0.0290600865683,16.0284,20.4514847779
 05/26  14:00:00,210.915303842,11.5188588656,41.2682748091,0.0,80.527626,75.0917375,33.4820030433,0.0153103615958,16.0284,17.4382926817
 05/26  15:00:00,212.436873631,12.2563531695,44.0543008386,0.0,80.527626,73.092045,20.6968520819,0.0406203377108,3.20568,17.4505517441
 05/26  16:00:00,201.723818611,10.4384644285,35.2649673493,0.0,80.527626,73.092045,6.11856994843,0.0255233345706,3.20568,2.88736661385
 05/26  17:00:00,150.867868635,9.58417887494,28.6012842587,0.0,80.527626,29.818365,6.09301902331,0.0,3.20568,2.88733902331
 05/26  18:00:00,146.442853775,9.41458563713,24.3712233551,0.0,80.527626,29.818365,8.97243701655,0.0,3.20568,5.76675701655
 05/26  19:00:00,138.71776392,9.25457202956,16.8547720274,0.0,80.527626,29.818365,11.3664341123,2.38570502721,3.20568,5.77504908512
 05/26  20:00:00,138.106816333,9.20656437105,9.19978533062,0.0,80.527626,29.818365,20.318702934,11.3419336692,3.20568,5.77108926479
 05/26  21:00:00,55.5948912622,0.0,0.0,0.0,15.863942322,29.242365,8.9770554157,0.0,3.20568,5.7713754157
 05/26  22:00:00,55.6302198137,0.0,0.0,0.0,15.863942322,29.242365,6.09433787141,0.0,3.20568,2.88865787141
 05/26  23:00:00,56.3555747756,0.0,0.0,0.0,15.863942322,29.242365,6.09241301757,0.0,3.20568,2.88673301757
 05/26  24:00:00,55.6514211572,0.0,0.0,0.0,15.863942322,29.242365,6.08951268468,0.0,3.20568,2.88383268468
 05/27  01:00:00,55.6415527618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  02:00:00,55.6351881669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  03:00:00,55.6327339262,0.0,0.0,0.0,15.863942322,29.242365,6.08815531446,0.0,3.20568,2.88247531446
 05/27  04:00:00,55.8593743333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  05:00:00,54.4037130565,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  06:00:00,47.2606049946,0.0,0.0,0.0,15.863942322,29.242365,6.08820012315,0.0,3.20568,2.88252012315
 05/27  07:00:00,47.2063724138,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  08:00:00,47.23578354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  09:00:00,47.2807157438,0.0,0.0,0.0,15.863942322,29.242365,6.08964367065,0.0,3.20568,2.88396367065
 05/27  10:00:00,47.3045381645,0.0,0.0,0.0,15.863942322,29.242365,6.08961774907,0.0,3.20568,2.88393774907
 05/27  11:00:00,47.9979521248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  12:00:00,47.3455919213,0.0,0.0,0.0,15.863942322,29.242365,6.08959184744,0.0,3.20568,2.88391184744
 05/27  13:00:00,47.418726467,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  14:00:00,47.424693686,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  15:00:00,47.4026233656,0.0,0.0,0.0,15.863942322,29.242365,6.08823577001,0.0,3.20568,2.88255577001
 05/27  16:00:00,47.3048239194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  17:00:00,47.2794123384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  18:00:00,47.252376889,0.0,0.0,0.0,15.863942322,29.242365,6.08814193011,0.0,3.20568,2.88246193011
 05/27  19:00:00,47.4687790757,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  20:00:00,54.5674225295,0.0,0.0,0.0,15.863942322,29.242365,6.08818654449,0.0,3.20568,2.88250654449
 05/27  21:00:00,55.8408246153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  22:00:00,55.6600732491,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/27  23:00:00,56.340608705,0.0,0.0,0.0,15.863942322,29.242365,6.08823109121,0.0,3.20568,2.88255109121
 05/27  24:00:00,55.6424043273,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  01:00:00,55.6372494286,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  02:00:00,55.629876013,0.0,0.0,0.0,15.863942322,29.242365,6.08813578993,0.0,3.20568,2.88245578993
 05/28  03:00:00,55.6203153663,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  04:00:00,55.8489929125,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  05:00:00,54.3996786158,0.0,0.0,0.0,15.863942322,29.242365,6.088178677,0.0,3.20568,2.882498677
 05/28  06:00:00,47.2695580593,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  07:00:00,47.2164963576,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  08:00:00,47.2546685064,0.0,0.0,0.0,15.863942322,29.242365,6.0896187848,0.0,3.20568,2.8839387848
 05/28  09:00:00,47.3013776955,0.0,0.0,0.0,15.863942322,29.242365,6.08959072781,0.0,3.20568,2.88391072781
 05/28  10:00:00,47.3171779311,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  11:00:00,47.9904109601,0.0,0.0,0.0,15.863942322,29.242365,6.08956269519,0.0,3.20568,2.88388269519
 05/28  12:00:00,47.3087344772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  13:00:00,47.3790146937,0.0,0.0,0.0,15.863942322,29.242365,6.08953468689,0.0,3.20568,2.88385468689
 05/28  14:00:00,47.4150502562,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  15:00:00,55.1816129368,1.03507912543,6.73732194604,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  16:00:00,58.937007796,1.66921768153,9.96544557708,0.0,15.863942322,29.242365,6.08824779776,0.0,3.20568,2.88256779776
 05/28  17:00:00,59.1704848242,1.98717799834,9.90441211668,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  18:00:00,51.7958992726,0.868511604966,3.67597288878,0.0,15.863942322,29.242365,6.08823507242,0.0,3.20568,2.88255507242
 05/28  19:00:00,48.8371946931,0.320045902034,1.06028668166,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  20:00:00,54.5392591983,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  21:00:00,55.8117039544,0.0,0.0,0.0,15.863942322,29.242365,6.08819403518,0.0,3.20568,2.88251403518
 05/28  22:00:00,55.6302211587,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  23:00:00,56.3064237755,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/28  24:00:00,55.5944755188,0.0,0.0,0.0,15.863942322,29.242365,6.08823657209,0.0,3.20568,2.88255657209
 05/29  01:00:00,55.566880548,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  02:00:00,55.5464871591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  03:00:00,55.5268777885,0.0,0.0,0.0,15.863942322,29.242365,6.08813891244,0.0,3.20568,2.88245891244
 05/29  04:00:00,55.7282848693,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  05:00:00,54.2750450239,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  06:00:00,47.1630044567,0.0,0.0,0.0,15.863942322,29.242365,6.08817976751,0.0,3.20568,2.88249976751
 05/29  07:00:00,47.1639299692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  08:00:00,47.2246643077,0.0,0.0,0.0,15.863942322,29.242365,6.08954823985,0.0,3.20568,2.88386823985
 05/29  09:00:00,47.2875071648,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  10:00:00,47.3280827722,0.0,0.0,0.0,15.863942322,29.242365,6.08951806806,0.0,3.20568,2.88383806806
 05/29  11:00:00,48.0455139953,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  12:00:00,47.3859033926,0.0,0.0,0.0,15.863942322,29.242365,6.08948793908,0.0,3.20568,2.88380793908
 05/29  13:00:00,47.4452158916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  14:00:00,47.4590904372,0.0,0.0,0.0,15.863942322,29.242365,6.08819990289,0.0,3.20568,2.88251990289
 05/29  15:00:00,62.0331455138,1.73786188609,12.8256679309,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  16:00:00,65.3500588257,2.17937833426,15.7535372275,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  17:00:00,62.2839666242,1.84678847657,13.0552031161,0.0,15.863942322,29.242365,6.08824119658,0.0,3.20568,2.88256119658
 05/29  18:00:00,63.2803429588,2.16950289314,13.760147836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  19:00:00,47.5677857351,0.0,0.0,0.0,15.863942322,29.242365,6.08814300933,0.0,3.20568,2.88246300933
 05/29  20:00:00,54.6302784068,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  21:00:00,55.8715615618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  22:00:00,55.6607337875,0.0,0.0,0.0,15.863942322,29.242365,6.08818365938,0.0,3.20568,2.88250365938
 05/29  23:00:00,56.3079786195,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/29  24:00:00,55.6053154238,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  01:00:00,55.6040109706,0.0,0.0,0.0,15.863942322,29.242365,6.08954990377,0.0,3.20568,2.88386990377
 05/30  02:00:00,55.5849666427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  03:00:00,55.5622075713,0.0,0.0,0.0,15.863942322,29.242365,6.08951752276,0.0,3.20568,2.88383752276
 05/30  04:00:00,56.5980175048,0.0,0.0,0.0,15.863942322,29.242365,6.08948522385,0.0,3.20568,2.88380522385
 05/30  05:00:00,54.9883808689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/30  06:00:00,57.5590984153,9.20656437105,0.0,0.0,15.863942322,29.818365,328.086209187,321.996756213,3.20568,2.88377297459
 05/30  07:00:00,123.512258834,9.20656437105,1.69905259814,0.0,80.527626,29.818365,76.0407849507,69.9478403034,3.20568,2.88726464726
 05/30  08:00:00,178.329562909,9.27516953057,11.130212337,0.0,80.527626,75.0917375,40.3788368162,7.66501085831,24.0426,8.67122595791
 05/30  09:00:00,184.728489168,9.40643426803,17.3296937164,0.0,80.527626,75.0917375,39.3339570859,0.762054674277,24.0426,14.5293024116
 05/30  10:00:00,193.731835341,9.60599073844,22.0914535134,0.0,80.527626,79.0911225,49.5533463973,0.0548699859325,32.0568,17.4416764114
 05/30  11:00:00,205.144542813,9.94782992415,32.3787629203,0.0,80.527626,79.0911225,49.5382815621,0.0,32.0568,17.4814815621
 05/30  12:00:00,217.960231593,10.4786367511,45.3177710762,0.0,80.527626,79.0911225,52.4986592815,0.0149716926476,32.0568,20.4268875889
 05/30  13:00:00,227.527291711,11.5909264058,57.7309946398,0.0,80.527626,75.0917375,39.4428830014,0.0453424124863,16.0284,23.369140589
 05/30  14:00:00,241.619852845,13.1347871801,70.25451747,0.0,80.527626,75.0917375,30.5697973497,0.00808926462091,16.0284,14.5333080851
 05/30  15:00:00,249.957385154,14.6421513772,79.0704013916,0.0,80.527626,73.092045,20.6818485243,0.0251257687635,3.20568,17.4510427555
 05/30  16:00:00,239.035212274,12.4384395839,70.4129811024,0.0,80.527626,73.092045,6.1693694488,0.0764821953211,3.20568,2.88720725348
 05/30  17:00:00,186.187341364,10.7358405475,62.6084446706,0.0,80.527626,29.818365,6.09874742983,0.00589752596555,3.20568,2.88716990386
 05/30  18:00:00,179.030094653,10.5666834899,55.6302147445,0.0,80.527626,29.818365,8.97952788118,0.00675283431634,3.20568,5.76709504687
 05/30  19:00:00,164.259650509,9.91391970379,41.5659105779,0.0,80.527626,29.818365,8.98220106995,0.00145700765578,3.20568,5.77506406229
 05/30  20:00:00,157.862759575,9.37735087308,28.6249528776,0.0,80.527626,29.818365,9.02918433704,0.0525702920008,3.20568,5.77093404504
 05/30  21:00:00,55.7013801995,0.0,0.0,0.0,15.863942322,29.242365,8.97685674066,0.0,3.20568,5.77117674066
 05/30  22:00:00,55.7081663368,0.0,0.0,0.0,15.863942322,29.242365,6.09445301002,0.0,3.20568,2.88877301002
 05/30  23:00:00,56.4179427885,0.0,0.0,0.0,15.863942322,29.242365,6.09218166223,0.0,3.20568,2.88650166223
 05/30  24:00:00,55.7011558339,0.0,0.0,0.0,15.863942322,29.242365,6.08963079206,0.0,3.20568,2.88395079206
 05/31  01:00:00,55.6763438427,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  02:00:00,55.6506068189,0.0,0.0,0.0,15.863942322,29.242365,6.08959542495,0.0,3.20568,2.88391542495
 05/31  03:00:00,55.6050336848,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  04:00:00,55.790766091,0.0,0.0,0.0,15.863942322,29.242365,6.08956092994,0.0,3.20568,2.88388092994
 05/31  05:00:00,54.3371830606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 05/31  06:00:00,57.0423631877,9.20656437105,0.0,0.0,15.863942322,29.818365,141.305194535,135.21566804,3.20568,2.88384649538
 05/31  07:00:00,129.142173847,9.20656437105,7.30227831151,0.0,80.527626,29.818365,45.2156321591,39.1227566148,3.20568,2.88719554434
 05/31  08:00:00,183.05463536,9.32227203196,15.7685775232,0.0,80.527626,75.0917375,34.6152290272,1.90017093221,24.0426,8.67245809495
 05/31  09:00:00,189.862062439,9.52867246995,22.2988925747,0.0,80.527626,75.0917375,38.7048400581,0.134855934569,24.0426,14.5273841235
 05/31  10:00:00,200.915669503,9.8009777653,29.0220266261,0.0,80.527626,79.0911225,49.5021649271,0.0,32.0568,17.4453649271
 05/31  11:00:00,212.08510531,10.2486902311,38.9948467919,0.0,80.527626,79.0911225,49.5460428289,0.0052643072589,32.0568,17.4839785216
 05/31  12:00:00,222.228854227,10.9572540186,49.1029023474,0.0,80.527626,79.0911225,52.5001918451,0.0153294494206,32.0568,20.4280623957
 05/31  13:00:00,232.319712247,12.1226489791,61.9946258157,0.0,80.527626,75.0917375,39.4338799728,0.0379832294101,16.0284,23.3674967434
 05/31  14:00:00,251.459788575,13.7769020122,79.4446466678,0.0,80.527626,75.0917375,30.5675934223,0.00928800077411,16.0284,14.5299054215
 05/31  15:00:00,257.920022599,15.1191502696,86.5590142541,0.0,80.527626,73.092045,20.6977566095,0.0378179471077,3.20568,17.4542586624
 05/31  16:00:00,240.687387968,12.558708452,71.9185955213,0.0,80.527626,73.092045,6.11772520093,0.0246561812416,3.20568,2.88738901968
 05/31  17:00:00,180.742084196,10.7198857178,57.201789942,0.0,80.527626,29.818365,6.09537899315,0.00234911063129,3.20568,2.88734988252
 05/31  18:00:00,168.957801032,10.3905146252,45.7861067546,0.0,80.527626,29.818365,8.98042499771,0.00793248161527,3.20568,5.7668125161
 05/31  19:00:00,154.461794222,9.84494662275,31.630263821,0.0,80.527626,29.818365,9.01573983745,0.034793656563,3.20568,5.77526618089
 05/31  20:00:00,149.685793159,9.30987983661,20.3492418366,0.0,80.527626,29.818365,9.13334400284,0.156430777934,3.20568,5.7712332249
 05/31  21:00:00,55.8293004097,0.0,0.0,0.0,15.863942322,29.242365,8.97682147708,0.0,3.20568,5.77114147708
 05/31  22:00:00,55.6793301351,0.0,0.0,0.0,15.863942322,29.242365,6.09409345564,0.0,3.20568,2.88841345564
 05/31  23:00:00,56.3966970798,0.0,0.0,0.0,15.863942322,29.242365,6.09237468918,0.0,3.20568,2.88669468918
 05/31  24:00:00,55.6780200167,0.0,0.0,0.0,15.863942322,29.242365,6.08954861184,0.0,3.20568,2.88386861184
 06/01  01:00:00,55.65984067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  02:00:00,55.6419761928,0.0,0.0,0.0,15.863942322,29.242365,6.08951180835,0.0,3.20568,2.88383180835
 06/01  03:00:00,55.6257631308,0.0,0.0,0.0,15.863942322,29.242365,6.08947526118,0.0,3.20568,2.88379526118
 06/01  04:00:00,55.8328687858,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/01  05:00:00,54.352798158,0.0,0.0,0.0,15.863942322,29.242365,6.08943879181,0.0,3.20568,2.88375879181
 06/01  06:00:00,57.3597008157,9.20656437105,0.328802019836,0.0,15.863942322,29.818365,125.804483371,122.578803371,3.20568,0.02
 06/01  07:00:00,128.906731343,9.20656437105,7.0668486652,0.0,80.527626,29.818365,46.781528241,40.6885048978,3.20568,2.88734334324
 06/01  08:00:00,181.193986516,9.32460143037,13.9202922536,0.0,80.527626,75.0917375,36.577612324,3.86395626058,24.0426,8.67105606346
 06/01  09:00:00,187.666581981,9.54189733698,20.1085578102,0.0,80.527626,75.0917375,41.7344243326,0.263376600623,24.0426,17.4284477319
 06/01  10:00:00,199.996572874,9.92870751687,27.9910122188,0.0,80.527626,79.0911225,46.5989231357,0.0,32.0568,14.5421231357
 06/01  11:00:00,212.274526494,10.2566736977,39.1704420253,0.0,80.527626,79.0911225,52.4595137187,0.0097341796154,32.0568,20.3929795391
 06/01  12:00:00,225.664129418,11.0198688163,52.461004059,0.0,80.527626,79.0911225,52.4937829441,0.0114222765509,32.0568,20.4255606676
 06/01  13:00:00,234.289226396,12.3007611752,63.7781329072,0.0,80.527626,75.0917375,36.4822051704,0.0081249560333,16.0284,20.4456802144
 06/01  14:00:00,245.869929147,13.7610856049,73.8876283444,0.0,80.527626,75.0917375,33.471042027,0.0117614505302,16.0284,17.4308805765
 06/01  15:00:00,250.22243135,14.9027046155,79.095634309,0.0,80.527626,73.092045,17.7978632935,0.0417319665922,3.20568,14.5504513269
 06/01  16:00:00,239.778036791,12.4418392845,71.1345156942,0.0,80.527626,73.092045,6.16877472995,0.0756632042821,3.20568,2.88743152566
 06/01  17:00:00,184.004808016,10.711224685,60.4614261474,0.0,80.527626,29.818365,6.09675178491,0.00367909822377,3.20568,2.88739268668
 06/01  18:00:00,175.330200175,10.4423427328,52.0822469927,0.0,80.527626,29.818365,8.9803374709,0.007709985899,3.20568,5.766947485
 06/01  19:00:00,160.821110353,9.87967850993,37.915976446,0.0,80.527626,29.818365,8.99486899043,0.0140310072741,3.20568,5.77515798315
 06/01  20:00:00,155.034029073,9.34194650706,27.0437522017,0.0,80.527626,29.818365,9.08540569536,0.108515264961,3.20568,5.77121043039
 06/01  21:00:00,55.8781276598,0.0,0.0,0.0,15.863942322,29.242365,8.97714270586,0.0,3.20568,5.77146270586
 06/01  22:00:00,55.7207071998,0.0,0.0,0.0,15.863942322,29.242365,8.96323074237,0.0,3.20568,5.75755074237
 06/01  23:00:00,56.4286341183,0.0,0.0,0.0,15.863942322,29.242365,6.09218096876,0.0,3.20568,2.88650096876
 06/01  24:00:00,55.6908510341,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  01:00:00,55.6700180338,0.0,0.0,0.0,15.863942322,29.242365,6.08949293231,0.0,3.20568,2.88381293231
 06/02  02:00:00,55.6633858154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  03:00:00,55.6445318636,0.0,0.0,0.0,15.863942322,29.242365,6.08945429833,0.0,3.20568,2.88377429833
 06/02  04:00:00,56.7025224303,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/02  05:00:00,55.0776192868,0.0,0.0,0.0,15.863942322,29.242365,6.08962224345,0.0,3.20568,2.88394224345
 06/02  06:00:00,57.7883281196,9.20656437105,0.418672933073,0.0,15.863942322,29.818365,100.618408334,97.3927283335,3.20568,0.02
 06/02  07:00:00,129.525411768,9.20656437105,7.68857708207,0.0,80.527626,29.818365,44.4329291284,38.3399011148,3.20568,2.8873480136
 06/02  08:00:00,181.919008356,9.34051458269,14.6271962427,0.0,80.527626,75.0917375,34.6402611316,1.92576041175,24.0426,8.67190071985
 06/02  09:00:00,188.353182124,9.60246231941,20.7321532968,0.0,80.527626,75.0917375,41.6308478265,0.157835824908,24.0426,17.4304120016
 06/02  10:00:00,200.546699486,9.97875757281,28.487693826,0.0,80.527626,79.0911225,46.5938843999,0.0,32.0568,14.5370843999
 06/02  11:00:00,210.506680925,10.2652327829,37.4075807856,0.0,80.527626,79.0911225,52.4580968847,0.0115882024667,32.0568,20.3897086823
 06/02  12:00:00,219.061864093,10.9299605148,45.9727240781,0.0,80.527626,79.0911225,52.4994716366,0.0151556222373,32.0568,20.4275160144
 06/02  13:00:00,223.773113727,11.9490044065,53.6482253009,0.0,80.527626,75.0917375,36.5154900572,0.0411261927167,16.0284,20.4459638645
 06/02  14:00:00,233.193536523,13.1456200156,61.8639752206,0.0,80.527626,75.0917375,33.4645921449,0.00383375911049,16.0284,17.4323583858
 06/02  15:00:00,235.419336425,14.0599759149,65.1776909915,0.0,80.527626,73.092045,17.7807167448,0.0325809651626,3.20568,14.5424557796
 06/02  16:00:00,221.942829221,11.6925083928,54.1105655075,0.0,80.527626,73.092045,6.17764901496,0.0846482269859,3.20568,2.88732078797
 06/02  17:00:00,164.464648995,10.2497461061,41.4500707409,0.0,80.527626,29.818365,6.10416451717,0.0112022842796,3.20568,2.8872822329
 06/02  18:00:00,157.792002182,9.98725223841,35.0710423805,0.0,80.527626,29.818365,8.97245283832,0.0,3.20568,5.76677283832
 06/02  19:00:00,149.861876796,9.6638495683,27.508441209,0.0,80.527626,29.818365,11.9316595932,0.0741840031991,3.20568,8.65179558996
 06/02  20:00:00,145.723430484,9.24382068612,18.1393530063,0.0,80.527626,29.818365,9.92863269003,0.952727195258,3.20568,5.77022549478
 06/02  21:00:00,55.646422523,0.0,0.0,0.0,15.863942322,29.242365,8.97611866279,0.0,3.20568,5.77043866279
 06/02  22:00:00,55.6693212788,0.0,0.0,0.0,15.863942322,29.242365,6.09420964117,0.0,3.20568,2.88852964117
 06/02  23:00:00,56.3812580536,0.0,0.0,0.0,15.863942322,29.242365,6.0916476497,0.0,3.20568,2.8859676497
 06/02  24:00:00,55.6522415852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  01:00:00,55.6308343962,0.0,0.0,0.0,15.863942322,29.242365,6.08820602514,0.0,3.20568,2.88252602514
 06/03  02:00:00,55.6246004721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  03:00:00,55.624435282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  04:00:00,55.8479158322,0.0,0.0,0.0,15.863942322,29.242365,6.08823710095,0.0,3.20568,2.88255710095
 06/03  05:00:00,54.3905550683,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  06:00:00,47.2415298906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  07:00:00,47.1824737406,0.0,0.0,0.0,15.863942322,29.242365,6.08813052194,0.0,3.20568,2.88245052194
 06/03  08:00:00,47.1972600247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  09:00:00,47.2522717034,0.0,0.0,0.0,15.863942322,29.242365,6.08961901608,0.0,3.20568,2.88393901608
 06/03  10:00:00,47.2904619405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  11:00:00,48.0059494084,0.0,0.0,0.0,15.863942322,29.242365,6.08957828458,0.0,3.20568,2.88389828458
 06/03  12:00:00,47.3374053094,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  13:00:00,47.3885278958,0.0,0.0,0.0,15.863942322,29.242365,6.08821773372,0.0,3.20568,2.88253773372
 06/03  14:00:00,47.4156123206,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  15:00:00,59.4198957264,1.39438304596,10.5929065241,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  16:00:00,67.0922111171,2.27349014044,17.4531816348,0.0,15.863942322,29.242365,6.08822172406,0.0,3.20568,2.88254172406
 06/03  17:00:00,60.1565538912,1.60509023683,11.2069373836,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  18:00:00,62.0413883655,2.09371630719,12.6303504622,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  19:00:00,50.9013957783,0.529446058651,2.83799473588,0.0,15.863942322,29.242365,6.08822508317,0.0,3.20568,2.88254508317
 06/03  20:00:00,53.186919779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  21:00:00,55.874186534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  22:00:00,55.6761385315,0.0,0.0,0.0,15.863942322,29.242365,6.08817277988,0.0,3.20568,2.88249277988
 06/03  23:00:00,56.3488288431,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/03  24:00:00,55.6457859692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  01:00:00,55.6326603438,0.0,0.0,0.0,15.863942322,29.242365,6.08820295373,0.0,3.20568,2.88252295373
 06/04  02:00:00,55.6114201735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  03:00:00,55.5887827445,0.0,0.0,0.0,15.863942322,29.242365,6.08823219254,0.0,3.20568,2.88255219254
 06/04  04:00:00,55.785172327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  05:00:00,54.3334099465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  06:00:00,47.2226089469,0.0,0.0,0.0,15.863942322,29.242365,6.08812385705,0.0,3.20568,2.88244385705
 06/04  07:00:00,47.1940742865,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  08:00:00,47.222234808,0.0,0.0,0.0,15.863942322,29.242365,6.08947136644,0.0,3.20568,2.88379136644
 06/04  09:00:00,47.275556395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  10:00:00,47.3002500696,0.0,0.0,0.0,15.863942322,29.242365,6.08942870395,0.0,3.20568,2.88374870395
 06/04  11:00:00,48.0092722647,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  12:00:00,47.3349977248,0.0,0.0,0.0,15.863942322,29.242365,6.08959222105,0.0,3.20568,2.88391222105
 06/04  13:00:00,47.3991521974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  14:00:00,47.4235128846,0.0,0.0,0.0,15.863942322,29.242365,6.08823114384,0.0,3.20568,2.88255114384
 06/04  15:00:00,61.5541929032,1.62816874551,12.4873513663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  16:00:00,66.5801524501,2.27349014044,16.908881362,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  17:00:00,60.7930548397,1.61686764237,11.7942300666,0.0,15.863942322,29.242365,6.08812258376,0.0,3.20568,2.88244258376
 06/04  18:00:00,66.9263016652,2.46768465685,17.0998263663,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  19:00:00,56.9994716395,1.4592229582,7.9813977156,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  20:00:00,53.191519135,0.0,0.0,0.0,15.863942322,29.242365,6.08815155518,0.0,3.20568,2.88247155518
 06/04  21:00:00,55.8782725659,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  22:00:00,55.6799755561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/04  23:00:00,56.3389505749,0.0,0.0,0.0,15.863942322,29.242365,6.08818052731,0.0,3.20568,2.88250052731
 06/04  24:00:00,55.6312390109,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  01:00:00,55.6144076502,0.0,0.0,0.0,15.863942322,29.242365,6.08959456843,0.0,3.20568,2.88391456843
 06/05  02:00:00,55.6070145581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  03:00:00,55.5887663612,0.0,0.0,0.0,15.863942322,29.242365,6.08954968703,0.0,3.20568,2.88386968703
 06/05  04:00:00,55.7884640963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/05  05:00:00,54.3318084597,0.0,0.0,0.0,15.863942322,29.242365,6.089504899,0.0,3.20568,2.883824899
 06/05  06:00:00,57.0277772267,9.20656437105,0.0,0.0,15.863942322,29.818365,150.897981526,147.672301526,3.20568,0.02
 06/05  07:00:00,126.230810965,9.20656437105,4.4076451707,0.0,80.527626,29.818365,62.182593814,56.0896789811,3.20568,2.88723483297
 06/05  08:00:00,180.493742217,9.28481275931,13.2706825786,0.0,80.527626,75.0917375,38.08178989,5.36749189707,24.0426,8.67169799292
 06/05  09:00:00,188.378939196,9.4517573242,20.9133498404,0.0,80.527626,75.0917375,41.8220736897,0.349605668563,24.0426,17.4298680212
 06/05  10:00:00,202.916101053,9.79379278238,31.0305275403,0.0,80.527626,79.0911225,46.5986522478,0.002034427708,32.0568,14.5398178201
 06/05  11:00:00,221.453969974,10.1516790585,48.4185215234,0.0,80.527626,79.0911225,52.4481390281,0.00298344357745,32.0568,20.3883555845
 06/05  12:00:00,239.845695493,10.807275142,66.823009427,0.0,80.527626,79.0911225,52.4860615561,0.00366486080428,32.0568,20.4255966953
 06/05  13:00:00,250.757682367,12.0594616137,80.4517259248,0.0,80.527626,75.0917375,36.4787129052,0.00519056606683,16.0284,20.4451223392
 06/05  14:00:00,260.023992618,13.4614766597,88.3117565937,0.0,80.527626,75.0917375,33.4691396116,0.0103426269577,16.0284,17.4303969847
 06/05  15:00:00,261.941382479,14.5678058347,91.1278167143,0.0,80.527626,73.092045,17.7896588443,0.0365742682442,3.20568,14.5474045761
 06/05  16:00:00,246.723842796,12.2304474454,78.2601148272,0.0,80.527626,73.092045,6.16609405159,0.0733720721957,3.20568,2.8870419794
 06/05  17:00:00,190.233006117,10.6380297724,66.6907975903,0.0,80.527626,29.818365,6.09782488994,0.00477197741352,3.20568,2.88737291253
 06/05  18:00:00,178.941682954,10.427332519,55.6893958506,0.0,80.527626,29.818365,8.97551958061,0.00301322080751,3.20568,5.76682635981
 06/05  19:00:00,161.686584116,9.92914186822,38.7168772262,0.0,80.527626,29.818365,8.98378857501,0.00314564726137,3.20568,5.77496292775
 06/05  20:00:00,154.795345388,9.36961078114,26.7652124129,0.0,80.527626,29.818365,9.04194255426,0.0652533038864,3.20568,5.77100925038
 06/05  21:00:00,55.8783786985,0.0,0.0,0.0,15.863942322,29.242365,8.9770442139,0.0,3.20568,5.7713642139
 06/05  22:00:00,55.7121430842,0.0,0.0,0.0,15.863942322,29.242365,8.96299844664,0.0,3.20568,5.75731844664
 06/05  23:00:00,56.4408624322,0.0,0.0,0.0,15.863942322,29.242365,6.09206139903,0.0,3.20568,2.88638139903
 06/05  24:00:00,55.7146773414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  01:00:00,55.681316045,0.0,0.0,0.0,15.863942322,29.242365,6.08958251906,0.0,3.20568,2.88390251906
 06/06  02:00:00,55.6543028096,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  03:00:00,55.6374109272,0.0,0.0,0.0,15.863942322,29.242365,6.08953562791,0.0,3.20568,2.88385562791
 06/06  04:00:00,56.6891878936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/06  05:00:00,55.0475351393,0.0,0.0,0.0,15.863942322,29.242365,6.08948883103,0.0,3.20568,2.88380883103
 06/06  06:00:00,59.1836415081,9.20656437105,1.80514050013,0.0,15.863942322,29.818365,110.52156423,107.29588423,3.20568,0.02
 06/06  07:00:00,132.278139505,9.20656437105,10.4257550387,0.0,80.527626,29.818365,41.7950046324,35.7021330126,3.20568,2.88719161975
 06/06  08:00:00,185.065545461,9.34740700401,17.7398976126,0.0,80.527626,75.0917375,33.5771415738,0.863316602013,24.0426,8.67122497178
 06/06  09:00:00,194.854832028,9.71309023949,27.0582067151,0.0,80.527626,75.0917375,41.5357509318,0.063839251103,24.0426,17.4293116807
 06/06  10:00:00,213.33652367,10.1816712125,40.9916958972,0.0,80.527626,79.0911225,46.5961072551,0.0,32.0568,14.5393072551
 06/06  11:00:00,232.288175729,10.6585736563,58.7059353599,0.0,80.527626,79.0911225,52.4481338293,0.0,32.0568,20.3913338293
 06/06  12:00:00,243.236256799,11.6314213632,69.3740422766,0.0,80.527626,79.0911225,52.4827265377,0.0,32.0568,20.4259265377
 06/06  13:00:00,243.105037771,12.781113903,72.082430627,0.0,80.527626,75.0917375,36.4709415382,0.0,16.0284,20.4425415382
 06/06  14:00:00,244.244679756,13.8353207859,72.1797920081,0.0,80.527626,75.0917375,30.5620657785,0.006266965891,16.0284,14.5273988126
 06/06  15:00:00,239.799315655,14.490664332,69.0977798552,0.0,80.527626,73.092045,20.7030768297,0.0439064630017,3.20568,17.4534903666
 06/06  16:00:00,226.077253563,11.9524614484,57.9796586021,0.0,80.527626,73.092045,6.17696759881,0.084208837592,3.20568,2.88707876121
 06/06  17:00:00,169.864361454,10.4034516582,46.6711677,0.0,80.527626,29.818365,6.11329732406,0.0204379568671,3.20568,2.88717936719
