Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/06  18:00:00,159.504815486,10.0892418782,36.6681818292,0.0,80.527626,29.818365,8.97247910617,0.0,3.20568,5.76679910617
 06/06  19:00:00,149.624028087,9.6404295785,27.2882091856,0.0,80.527626,29.818365,9.05119980858,0.0703951352256,3.20568,5.77512467335
 06/06  20:00:00,145.373687232,9.24249818718,17.7894500327,0.0,80.527626,29.818365,9.79409482728,0.817340472442,3.20568,5.77107435484
 06/06  21:00:00,55.6425741439,0.0,0.0,0.0,15.863942322,29.242365,8.97660624192,0.0,3.20568,5.77092624192
 06/06  22:00:00,55.6705607716,0.0,0.0,0.0,15.863942322,29.242365,6.09445732216,0.0,3.20568,2.88877732216
 06/06  23:00:00,56.3832741947,0.0,0.0,0.0,15.863942322,29.242365,6.09228978937,0.0,3.20568,2.88660978937
 06/06  24:00:00,55.6608756673,0.0,0.0,0.0,15.863942322,29.242365,6.08946875966,0.0,3.20568,2.88378875966
 06/07  01:00:00,55.6429268276,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  02:00:00,55.625001518,0.0,0.0,0.0,15.863942322,29.242365,6.08941976487,0.0,3.20568,2.88373976487
 06/07  03:00:00,55.6033019619,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/07  04:00:00,55.798062052,0.0,0.0,0.0,15.863942322,29.242365,6.08957659145,0.0,3.20568,2.88389659145
 06/07  05:00:00,54.342202226,0.0,0.0,0.0,15.863942322,29.242365,6.0895277696,0.0,3.20568,2.8838477696
 06/07  06:00:00,57.0287490461,9.20656437105,0.0,0.0,15.863942322,29.818365,155.133504236,151.907824236,3.20568,0.02
 06/07  07:00:00,125.349123468,9.20656437105,3.53505329616,0.0,80.527626,29.818365,58.0937214705,52.0008508193,3.20568,2.88719065128
 06/07  08:00:00,178.770444036,9.3171682904,11.5227533744,0.0,80.527626,75.0917375,38.0611413992,5.34810893375,24.0426,8.67043246549
 06/07  09:00:00,186.096316343,9.53594576984,18.5544685025,0.0,80.527626,75.0917375,39.6146413511,0.341547556778,24.0426,15.2304937943
 06/07  10:00:00,197.003900998,9.89931145172,25.0375808852,0.0,80.527626,79.0911225,48.7949583342,0.0,32.0568,16.7381583342
 06/07  11:00:00,211.159758303,10.1953114669,38.1249565535,0.0,80.527626,79.0911225,49.5392273774,0.0,32.0568,17.4824273774
 06/07  12:00:00,220.084195151,10.7547051177,47.1731328522,0.0,80.527626,79.0911225,52.4819230991,0.0,32.0568,20.4251230991
 06/07  13:00:00,217.08780034,11.5327657574,47.3847614078,0.0,80.527626,75.0917375,39.4252002479,0.03376058465,16.0284,23.3630396632
 06/07  14:00:00,220.502522221,12.3986704228,49.938938434,0.0,80.527626,75.0917375,30.5595492371,0.0,16.0284,14.5311492371
 06/07  15:00:00,221.1861071,13.1227164431,51.8995821502,0.0,80.527626,73.092045,20.6838280664,0.0279866772161,3.20568,17.4501613892
 06/07  16:00:00,208.868790951,10.9901046551,41.8380162786,0.0,80.527626,73.092045,6.11322229907,0.020212780482,3.20568,2.88732951858
 06/07  17:00:00,152.452900634,9.86175457312,29.8790929481,0.0,80.527626,29.818365,6.09295396728,0.0,3.20568,2.88727396728
 06/07  18:00:00,145.921705528,9.61501487492,23.6371875623,0.0,80.527626,29.818365,9.03723815596,0.0651066448127,3.20568,5.76645151115
 06/07  19:00:00,139.073376855,9.36224149631,16.8455267479,0.0,80.527626,29.818365,9.19518445554,0.214545919316,3.20568,5.77495853622
 06/07  20:00:00,137.537124233,9.20695677611,9.83641516458,0.0,80.527626,29.818365,15.9508878312,6.97443918663,3.20568,5.77076864456
 06/07  21:00:00,55.7579946034,0.0,0.0,0.0,15.863942322,29.242365,8.97663187099,0.0,3.20568,5.77095187099
 06/07  22:00:00,55.6195014458,0.0,0.0,0.0,15.863942322,29.242365,6.09437108005,0.0,3.20568,2.88869108005
 06/07  23:00:00,56.3416734159,0.0,0.0,0.0,15.863942322,29.242365,6.09210100149,0.0,3.20568,2.88642100149
 06/07  24:00:00,55.6210171645,0.0,0.0,0.0,15.863942322,29.242365,6.08955489268,0.0,3.20568,2.88387489268
 06/08  01:00:00,55.5971084964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  02:00:00,55.5715338964,0.0,0.0,0.0,15.863942322,29.242365,6.08950329257,0.0,3.20568,2.88382329257
 06/08  03:00:00,55.5567535793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  04:00:00,55.7616749577,0.0,0.0,0.0,15.863942322,29.242365,6.0894525276,0.0,3.20568,2.8837725276
 06/08  05:00:00,54.2969013212,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/08  06:00:00,57.3881215118,9.20656437105,0.0,0.0,15.863942322,29.818365,374.536714665,368.447107477,3.20568,2.88392718774
 06/08  07:00:00,122.074689018,9.20656437105,0.260062031755,0.0,80.527626,29.818365,79.3795627318,73.2868583977,3.20568,2.88702433416
 06/08  08:00:00,172.666518259,9.2621900573,5.51709094082,0.0,80.527626,75.0917375,45.9754172105,13.261447047,24.0426,8.67137016344
 06/08  09:00:00,180.090567178,9.3862514086,12.7472445762,0.0,80.527626,75.0917375,42.0234009834,3.45426437321,24.0426,14.5265366102
 06/08  10:00:00,191.258972016,9.5934250299,19.6485881999,0.0,80.527626,79.0911225,49.5873011544,0.0894850744487,32.0568,17.44101608
 06/08  11:00:00,199.094828727,9.89274640442,26.4227023355,0.0,80.527626,79.0911225,49.5361073482,0.0,32.0568,17.4793073482
 06/08  12:00:00,203.675089583,10.1692932823,31.4117025963,0.0,80.527626,79.0911225,52.4802012267,0.0,32.0568,20.4234012267
 06/08  13:00:00,205.050525651,10.867948841,36.0415493931,0.0,80.527626,75.0917375,39.4339604886,0.0419342224956,16.0284,23.3636262661
 06/08  14:00:00,209.684449548,11.7705460931,39.7728933917,0.0,80.527626,75.0917375,30.5603890586,0.0,16.0284,14.5319890586
 06/08  15:00:00,209.45658904,12.5721438201,40.7491020451,0.0,80.527626,73.092045,20.6789725965,0.0272082787184,3.20568,17.4460843178
 06/08  16:00:00,196.231658633,10.2700007662,29.9688650356,0.0,80.527626,73.092045,6.11316104047,0.0204253031343,3.20568,2.88705573733
 06/08  17:00:00,139.103493923,9.3194855885,17.163058564,0.0,80.527626,29.818365,6.71462426686,0.621568513939,3.20568,2.88737575292
 06/08  18:00:00,137.625594753,9.28211675856,15.7551882927,0.0,80.527626,29.818365,6.61844200593,0.519722616665,3.20568,2.89303938926
 06/08  19:00:00,139.611106366,9.23799588597,17.5182472766,0.0,80.527626,29.818365,11.9613502218,0.103548173702,3.20568,8.65212204813
 06/08  20:00:00,139.484073242,9.20656437105,11.7722949879,0.0,80.527626,29.818365,16.6998665439,7.72319187431,3.20568,5.77099466958
 06/08  21:00:00,55.7631670095,0.0,0.0,0.0,15.863942322,29.242365,8.97683081271,0.0,3.20568,5.77115081271
 06/08  22:00:00,55.6302236255,0.0,0.0,0.0,15.863942322,29.242365,6.09413871377,0.0,3.20568,2.88845871377
 06/08  23:00:00,56.3551709399,0.0,0.0,0.0,15.863942322,29.242365,6.09210872524,0.0,3.20568,2.88642872524
 06/08  24:00:00,55.6245559814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  01:00:00,55.5906890529,0.0,0.0,0.0,15.863942322,29.242365,6.08949410675,0.0,3.20568,2.88381410675
 06/09  02:00:00,55.5757979725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  03:00:00,55.5563202591,0.0,0.0,0.0,15.863942322,29.242365,6.08944134721,0.0,3.20568,2.88376134721
 06/09  04:00:00,56.5926334968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  05:00:00,54.9873320108,0.0,0.0,0.0,15.863942322,29.242365,6.08959386067,0.0,3.20568,2.88391386067
 06/09  06:00:00,57.6277330615,9.20656437105,0.0,0.0,15.863942322,29.818365,259.706220355,253.61667927,3.20568,2.88386108415
 06/09  07:00:00,122.15187589,9.20656437105,0.335244990731,0.0,80.527626,29.818365,75.7159348652,69.6231675774,3.20568,2.8870872878
 06/09  08:00:00,174.009672306,9.25339066137,6.84958627028,0.0,80.527626,75.0917375,46.5722826291,13.8596734004,24.0426,8.67000922874
 06/09  09:00:00,182.34112938,9.37978684238,14.9847048038,0.0,80.527626,75.0917375,42.321840268,3.75229576471,24.0426,14.5269445033
 06/09  10:00:00,192.427510112,9.56499670418,20.8398958631,0.0,80.527626,79.0911225,49.591709575,0.097204507219,32.0568,17.4377050678
 06/09  11:00:00,199.085091115,9.84468772744,26.4594554796,0.0,80.527626,79.0911225,49.5322696096,0.0,32.0568,17.4754696096
 06/09  12:00:00,205.445927795,10.1338728295,33.2034689135,0.0,80.527626,79.0911225,52.4801979752,0.0,32.0568,20.4233979752
 06/09  13:00:00,202.605114426,10.717547387,33.7612346437,0.0,80.527626,75.0917375,36.4892349771,0.017749248731,16.0284,20.4430857283
 06/09  14:00:00,207.43225469,11.470142852,37.8357819899,0.0,80.527626,75.0917375,33.466328893,0.00753508403899,16.0284,17.430393809
 06/09  15:00:00,212.06093191,12.3481617926,43.5713257532,0.0,80.527626,73.092045,17.7840669215,0.0353336680175,3.20568,14.5430532535
 06/09  16:00:00,203.723705801,10.6844772122,36.9928210486,0.0,80.527626,73.092045,6.11253267376,0.0197424290135,3.20568,2.88711024475
 06/09  17:00:00,152.829701534,9.80795038039,30.3081452616,0.0,80.527626,29.818365,6.09292808106,0.0,3.20568,2.88724808106
 06/09  18:00:00,147.100427065,9.66415415067,24.765455342,0.0,80.527626,29.818365,9.02008406859,0.0482225055737,3.20568,5.76618156302
 06/09  19:00:00,139.784029812,9.38907067703,17.7755588173,0.0,80.527626,29.818365,9.20172650975,0.221112911007,3.20568,5.77493359874
 06/09  20:00:00,138.352683486,9.20812429382,10.8636914131,0.0,80.527626,29.818365,16.0265597578,7.04993689206,3.20568,5.77094286578
 06/09  21:00:00,55.6001246176,0.0,0.0,0.0,15.863942322,29.242365,8.976954015,0.0,3.20568,5.771274015
 06/09  22:00:00,55.6309062867,0.0,0.0,0.0,15.863942322,29.242365,8.96293169986,0.0,3.20568,5.75725169986
 06/09  23:00:00,56.3570374594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/09  24:00:00,55.6398554041,0.0,0.0,0.0,15.863942322,29.242365,6.08960490894,0.0,3.20568,2.88392490894
 06/10  01:00:00,55.6222814833,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  02:00:00,55.6037524486,0.0,0.0,0.0,15.863942322,29.242365,6.08810325371,0.0,3.20568,2.88242325371
 06/10  03:00:00,55.596649854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  04:00:00,55.8086191675,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  05:00:00,54.3537916754,0.0,0.0,0.0,15.863942322,29.242365,6.08812144869,0.0,3.20568,2.88244144869
 06/10  06:00:00,47.2229359739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  07:00:00,47.1773019318,0.0,0.0,0.0,15.863942322,29.242365,6.0881395085,0.0,3.20568,2.8824595085
 06/10  08:00:00,47.2058933971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  09:00:00,47.2672356128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  10:00:00,47.2986292354,0.0,0.0,0.0,15.863942322,29.242365,6.08960305187,0.0,3.20568,2.88392305187
 06/10  11:00:00,47.9931974837,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  12:00:00,47.3138721656,0.0,0.0,0.0,15.863942322,29.242365,6.08954832543,0.0,3.20568,2.88386832543
 06/10  13:00:00,47.3669905136,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  14:00:00,47.3978037872,0.0,0.0,0.0,15.863942322,29.242365,6.08818447554,0.0,3.20568,2.88250447554
 06/10  15:00:00,56.5771564966,1.13679878932,8.02553481709,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  16:00:00,60.9409419063,1.67555501586,11.9157047458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  17:00:00,64.9011685735,2.29056249336,15.2883020437,0.0,15.863942322,29.242365,6.08820269947,0.0,3.20568,2.88252269947
 06/10  18:00:00,56.0938799788,1.21265073178,7.56883601742,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  19:00:00,57.9649711023,1.57498761105,8.84390488412,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  20:00:00,53.1857636566,0.0,0.0,0.0,15.863942322,29.242365,6.08822010262,0.0,3.20568,2.88254010262
 06/10  21:00:00,55.8707060385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  22:00:00,55.6764892157,0.0,0.0,0.0,15.863942322,29.242365,6.08810116372,0.0,3.20568,2.88242116372
 06/10  23:00:00,56.3356919169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/10  24:00:00,55.6332413001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  01:00:00,55.6146392129,0.0,0.0,0.0,15.863942322,29.242365,6.08811821727,0.0,3.20568,2.88243821727
 06/11  02:00:00,55.5897631826,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  03:00:00,55.5697504176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  04:00:00,55.7661148473,0.0,0.0,0.0,15.863942322,29.242365,6.08813462991,0.0,3.20568,2.88245462991
 06/11  05:00:00,54.2974494425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  06:00:00,47.1732888797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  07:00:00,47.1707128484,0.0,0.0,0.0,15.863942322,29.242365,6.08815090036,0.0,3.20568,2.88247090036
 06/11  08:00:00,47.2372720955,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  09:00:00,47.3022422837,0.0,0.0,0.0,15.863942322,29.242365,6.08954220517,0.0,3.20568,2.88386220517
 06/11  10:00:00,47.3272780642,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  11:00:00,48.0259532915,0.0,0.0,0.0,15.863942322,29.242365,6.08948560908,0.0,3.20568,2.88380560908
 06/11  12:00:00,47.3582736454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  13:00:00,47.4236472656,0.0,0.0,0.0,15.863942322,29.242365,6.08942907144,0.0,3.20568,2.88374907144
 06/11  14:00:00,47.4360042393,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  15:00:00,57.2124644751,1.19700404087,8.57301796226,0.0,15.863942322,29.242365,6.08820205604,0.0,3.20568,2.88252205604
 06/11  16:00:00,64.843246602,2.13687687668,15.3084709873,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  17:00:00,62.8344565731,1.90841516694,13.5532392131,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  18:00:00,64.465435946,2.18586241506,14.9318307676,0.0,15.863942322,29.242365,6.0882176529,0.0,3.20568,2.8825376529
 06/11  19:00:00,53.4064574877,0.878021427106,4.96296699382,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  20:00:00,54.1817249947,0.169532773157,0.800164028835,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  21:00:00,55.8927798538,0.0,0.0,0.0,15.863942322,29.242365,6.08816577942,0.0,3.20568,2.88248577942
 06/11  22:00:00,55.6968419292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/11  23:00:00,56.3583831466,0.0,0.0,0.0,15.863942322,29.242365,6.08811314524,0.0,3.20568,2.88243314524
 06/11  24:00:00,55.6514595081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  01:00:00,55.6252979045,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  02:00:00,55.60194657,0.0,0.0,0.0,15.863942322,29.242365,6.08957070588,0.0,3.20568,2.88389070588
 06/12  03:00:00,55.5898839945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/12  04:00:00,55.788994432,0.0,0.0,0.0,15.863942322,29.242365,6.08951211415,0.0,3.20568,2.88383211415
 06/12  05:00:00,54.3299216358,0.0,0.0,0.0,15.863942322,29.242365,6.08945361441,0.0,3.20568,2.88377361441
 06/12  06:00:00,57.0266437905,9.20656437105,0.0,0.0,15.863942322,29.818365,124.41926104,121.19358104,3.20568,0.02
 06/12  07:00:00,123.088864161,9.20656437105,1.28588096046,0.0,80.527626,29.818365,57.8209395592,51.728170576,3.20568,2.88708898319
 06/12  08:00:00,175.075575035,9.30547805746,7.86788224427,0.0,80.527626,75.0917375,42.1339959747,9.42158793373,24.0426,8.66980804097
 06/12  09:00:00,182.399861189,9.46247673286,14.963060346,0.0,80.527626,75.0917375,40.1649023652,1.59874015685,24.0426,14.5235622084
 06/12  10:00:00,192.967824557,9.76464018506,21.1761628398,0.0,80.527626,79.0911225,49.516161577,0.0172105067063,32.0568,17.4421510703
 06/12  11:00:00,203.386346499,10.0516447776,30.5283505687,0.0,80.527626,79.0911225,49.5367919016,0.0,32.0568,17.4799919016
 06/12  12:00:00,213.439515564,10.4676214084,40.8278452268,0.0,80.527626,79.0911225,52.4890019016,0.010921679458,32.0568,20.4212802221
 06/12  13:00:00,219.743174935,11.4220851939,50.1406955031,0.0,80.527626,75.0917375,39.4457996656,0.0565740128524,16.0284,23.3608256528
 06/12  14:00:00,233.511504379,12.6842269539,62.6293780539,0.0,80.527626,75.0917375,30.566596306,0.00651154752792,16.0284,14.5316847585
 06/12  15:00:00,241.005620294,13.883090212,70.91123878,0.0,80.527626,73.092045,20.6847859774,0.0337811691249,3.20568,17.4453248082
 06/12  16:00:00,233.5288747,11.9835221217,65.3650092724,0.0,80.527626,73.092045,6.16243100682,0.0696966919468,3.20568,2.88705431488
 06/12  17:00:00,180.853947546,10.6364798939,57.3864038964,0.0,80.527626,29.818365,6.09229212431,0.0,3.20568,2.88661212431
 06/12  18:00:00,171.397673443,10.4749863906,48.1262010977,0.0,80.527626,29.818365,6.09867554339,0.0,3.20568,2.89299554339
 06/12  19:00:00,159.613319347,9.97805867532,36.6089703165,0.0,80.527626,29.818365,11.8575618606,0.0,3.20568,8.65188186063
 06/12  20:00:00,152.601410639,9.37718915561,24.5842047262,0.0,80.527626,29.818365,9.0741415693,0.0976236257741,3.20568,5.77083794353
 06/12  21:00:00,55.842717022,0.0,0.0,0.0,15.863942322,29.242365,8.97660270693,0.0,3.20568,5.77092270693
 06/12  22:00:00,55.6814272048,0.0,0.0,0.0,15.863942322,29.242365,6.09404220277,0.0,3.20568,2.88836220277
 06/12  23:00:00,56.4040030007,0.0,0.0,0.0,15.863942322,29.242365,6.09187799793,0.0,3.20568,2.88619799793
 06/12  24:00:00,55.6841836257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  01:00:00,55.655732249,0.0,0.0,0.0,15.863942322,29.242365,6.08939966475,0.0,3.20568,2.88371966475
 06/13  02:00:00,55.6340896488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  03:00:00,55.6197235832,0.0,0.0,0.0,15.863942322,29.242365,6.08954381606,0.0,3.20568,2.88386381606
 06/13  04:00:00,56.6581962557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/13  05:00:00,53.6078341037,0.0,0.0,0.0,15.863942322,29.242365,6.0894834057,0.0,3.20568,2.8838034057
 06/13  06:00:00,57.3797756304,9.20656437105,0.0,0.0,15.863942322,29.818365,133.960583855,127.871160795,3.20568,2.88374306095
 06/13  07:00:00,126.07562985,9.20656437105,4.2573713804,0.0,80.527626,29.818365,47.1753197133,43.9496397133,3.20568,0.02
 06/13  08:00:00,179.095606282,9.31226610821,11.8504527816,0.0,80.527626,75.0917375,40.581142698,4.98528741163,24.0426,11.5532552864
 06/13  09:00:00,188.630489125,9.53941127337,21.068505185,0.0,80.527626,75.0917375,38.8122280628,0.241210281955,24.0426,14.5284177809
 06/13  10:00:00,201.057639849,9.91192622301,29.0528267847,0.0,80.527626,79.0911225,46.5900856304,0.0,32.0568,14.5332856304
 06/13  11:00:00,213.588274812,10.1993268729,40.5306240256,0.0,80.527626,79.0911225,52.4475920464,0.00677572918473,32.0568,20.3840163172
 06/13  12:00:00,223.154178466,10.7660461915,50.2051913797,0.0,80.527626,79.0911225,52.4886779179,0.00979492466473,32.0568,20.4220829933
 06/13  13:00:00,225.403956948,11.7238744334,55.4852750649,0.0,80.527626,75.0917375,36.5011412251,0.0322757381181,16.0284,20.440465487
 06/13  14:00:00,241.363756277,13.1164329298,70.0286220608,0.0,80.527626,75.0917375,30.5648556405,0.0100501002397,16.0284,14.5264055403
 06/13  15:00:00,249.716264916,14.4761639384,79.0017908421,0.0,80.527626,73.092045,20.6925639438,0.0358510908228,3.20568,17.451032853
 06/13  16:00:00,236.474197615,12.2637204398,68.013660602,0.0,80.527626,73.092045,6.17165085356,0.0786939960066,3.20568,2.88727685756
 06/13  17:00:00,179.294763182,10.6786672312,55.7934013223,0.0,80.527626,29.818365,6.10794973508,0.01506008629,3.20568,2.88720964879
 06/13  18:00:00,173.250952494,10.5282010779,49.9224308613,0.0,80.527626,29.818365,8.98079327868,0.00883625217669,3.20568,5.76627702651
 06/13  19:00:00,163.576338366,10.0559585432,40.7516147943,0.0,80.527626,29.818365,8.98850283502,0.0083503213318,3.20568,5.77447251369
 06/13  20:00:00,156.79250677,9.43707205992,28.9284778842,0.0,80.527626,29.818365,9.04434313973,0.0675006692532,3.20568,5.77116247047
 06/13  21:00:00,55.7100171099,0.0,0.0,0.0,15.863942322,29.242365,8.97609358483,0.0,3.20568,5.77041358483
 06/13  22:00:00,55.7275449178,0.0,0.0,0.0,15.863942322,29.242365,6.09410786914,0.0,3.20568,2.88842786914
 06/13  23:00:00,56.438560587,0.0,0.0,0.0,15.863942322,29.242365,6.09228249347,0.0,3.20568,2.88660249347
 06/13  24:00:00,55.72132713,0.0,0.0,0.0,15.863942322,29.242365,6.08953525867,0.0,3.20568,2.88385525867
 06/14  01:00:00,55.7012112936,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  02:00:00,55.6790763869,0.0,0.0,0.0,15.863942322,29.242365,6.08947240856,0.0,3.20568,2.88379240856
 06/14  03:00:00,55.6660415157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  04:00:00,55.8797808157,0.0,0.0,0.0,15.863942322,29.242365,6.08941017387,0.0,3.20568,2.88373017387
 06/14  05:00:00,53.002532995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/14  06:00:00,66.0057669258,9.20656437105,8.95757917888,0.0,15.863942322,29.818365,63.3330957989,57.2435423038,3.20568,2.88387349509
 06/14  07:00:00,135.400050054,9.20656437105,13.5284616608,0.0,80.527626,29.818365,30.6055007747,24.5126784263,3.20568,2.88714234842
 06/14  08:00:00,187.545544402,9.40691396578,20.1471437895,0.0,80.527626,75.0917375,32.953324895,0.239383346954,24.0426,8.67134154802
 06/14  09:00:00,194.796072259,9.83815553966,26.8967503074,0.0,80.527626,75.0917375,38.5661922156,0.0,24.0426,14.5235922156
 06/14  10:00:00,207.68677237,10.2297993865,35.3379589278,0.0,80.527626,79.0911225,49.5115428802,0.0153380064926,32.0568,17.4394048737
 06/14  11:00:00,223.211406118,10.6886941967,49.6399690573,0.0,80.527626,79.0911225,49.5453311805,0.0125031218954,32.0568,17.4760280586
 06/14  12:00:00,234.841870888,11.6182021997,61.034893816,0.0,80.527626,79.0911225,52.4829680998,0.00359761724841,32.0568,20.4225704825
 06/14  13:00:00,239.229825277,12.8622366778,68.1596185883,0.0,80.527626,75.0917375,36.4749265851,0.00575374966881,16.0284,20.4407728354
 06/14  14:00:00,253.492317274,14.4099359418,80.8494444557,0.0,80.527626,75.0917375,33.4696606213,0.00977787090163,16.0284,17.4314827504
 06/14  15:00:00,259.304250565,15.606868605,87.4591990702,0.0,80.527626,73.092045,20.6870395387,0.0394569645852,3.20568,17.4419025741
 06/14  16:00:00,242.624122992,12.8687830743,73.5327000497,0.0,80.527626,73.092045,3.30417034923,0.078490349225,3.20568,0.02
 06/14  17:00:00,186.557390004,11.0322169747,62.669588736,0.0,80.527626,29.818365,6.10086095834,0.00789821735071,3.20568,2.88728274099
 06/14  18:00:00,180.684161008,10.8703339801,56.9908942698,0.0,80.527626,29.818365,8.98201011746,0.00979080088532,3.20568,5.76653931657
 06/14  19:00:00,171.070668863,10.3317488874,47.6678122934,0.0,80.527626,29.818365,8.98937970556,0.00938349399372,3.20568,5.77431621157
 06/14  20:00:00,163.952563585,9.61698406724,35.6180604292,0.0,80.527626,29.818365,11.8517219771,0.0,3.20568,8.64604197711
 06/14  21:00:00,55.908017416,0.0,0.0,0.0,15.863942322,29.242365,8.97545066232,0.0,3.20568,5.76977066232
 06/14  22:00:00,55.7244116542,0.0,0.0,0.0,15.863942322,29.242365,6.09436157254,0.0,3.20568,2.88868157254
 06/14  23:00:00,56.4284037836,0.0,0.0,0.0,15.863942322,29.242365,6.09212709554,0.0,3.20568,2.88644709554
 06/14  24:00:00,55.7105211839,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  01:00:00,55.6895077865,0.0,0.0,0.0,15.863942322,29.242365,6.08944961442,0.0,3.20568,2.88376961442
 06/15  02:00:00,55.6618337717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  03:00:00,55.6485929771,0.0,0.0,0.0,15.863942322,29.242365,6.08918839873,0.0,3.20568,2.88350839873
 06/15  04:00:00,55.859251459,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/15  05:00:00,52.9566003232,0.0,0.0,0.0,15.863942322,29.242365,6.08952551905,0.0,3.20568,2.88384551905
 06/15  06:00:00,60.6600579056,9.20656437105,3.63485570416,0.0,15.863942322,29.818365,81.7656559586,78.5399759586,3.20568,0.02
 06/15  07:00:00,135.680296771,9.20656437105,13.8048158002,0.0,80.527626,29.818365,33.7172856911,27.6244222361,3.20568,2.887183455
 06/15  08:00:00,189.042804809,9.40545989585,21.6339554917,0.0,80.527626,75.0917375,33.1124327309,0.399266393213,24.0426,8.67056633772
 06/15  09:00:00,198.333596769,9.85980200671,30.3856699132,0.0,80.527626,75.0917375,41.4800772542,0.012076013242,24.0426,17.425401241
 06/15  10:00:00,211.605836518,10.2456816869,39.21777349,0.0,80.527626,79.0911225,46.6070698463,0.011860591146,32.0568,14.5384092552
 06/15  11:00:00,224.901133817,10.6893504905,51.3082832257,0.0,80.527626,79.0911225,49.5413429343,0.00401819037257,32.0568,17.480524744
 06/15  12:00:00,240.206772005,11.8113577056,66.173499944,0.0,80.527626,79.0911225,52.4869840155,0.00845160310544,32.0568,20.4217324124
 06/15  13:00:00,262.160775956,13.7521239998,90.1361030213,0.0,80.527626,75.0917375,39.4012690414,0.0119942456467,16.0284,23.3608747958
 06/15  14:00:00,287.325514155,15.9954400128,113.018129372,0.0,80.527626,75.0917375,30.5720439892,0.0135950437649,16.0284,14.5300489454
 06/15  15:00:00,293.486819552,17.4177521797,119.762328779,0.0,80.527626,73.092045,20.6652615709,0.0139626026211,3.20568,17.4456189683
 06/15  16:00:00,273.75043234,14.2806604524,103.182031205,0.0,80.527626,73.092045,6.13727933096,0.0444034201936,3.20568,2.88719591077
 06/15  17:00:00,208.063663336,11.8302487688,83.3130612762,0.0,80.527626,29.818365,6.1021593238,0.00935507000199,3.20568,2.88712425379
 06/15  18:00:00,195.939692719,11.3425508205,71.7309198271,0.0,80.527626,29.818365,6.1063265131,0.00754023856725,3.20568,2.89310627454
 06/15  19:00:00,179.663182648,10.575339396,55.9759048873,0.0,80.527626,29.818365,11.8646947428,0.00687726932163,3.20568,8.65213747352
 06/15  20:00:00,166.342983105,9.70988920446,37.8977745033,0.0,80.527626,29.818365,8.9810355878,0.00440437304385,3.20568,5.77095121476
 06/15  21:00:00,55.9312759537,0.0,0.0,0.0,15.863942322,29.242365,8.97672188138,0.0,3.20568,5.77104188138
 06/15  22:00:00,55.7520476877,0.0,0.0,0.0,15.863942322,29.242365,6.09411124964,0.0,3.20568,2.88843124964
 06/15  23:00:00,56.4452297773,0.0,0.0,0.0,15.863942322,29.242365,6.09208104591,0.0,3.20568,2.88640104591
 06/15  24:00:00,55.7187505316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  01:00:00,55.6845992743,0.0,0.0,0.0,15.863942322,29.242365,6.08947120789,0.0,3.20568,2.88379120789
 06/16  02:00:00,55.6490633872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  03:00:00,55.6348813099,0.0,0.0,0.0,15.863942322,29.242365,6.08940528943,0.0,3.20568,2.88372528943
 06/16  04:00:00,56.7595505299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/16  05:00:00,53.7398987578,0.0,0.0,0.0,15.863942322,29.242365,6.08954344053,0.0,3.20568,2.88386344053
 06/16  06:00:00,64.1716978072,9.20656437105,6.76244453636,0.0,15.863942322,29.818365,75.5194875823,69.4300100627,3.20568,2.88379751957
 06/16  07:00:00,135.181325348,9.20656437105,13.3108367626,0.0,80.527626,29.818365,34.4953157524,28.4026495092,3.20568,2.88698624316
 06/16  08:00:00,186.792591827,9.37712413692,19.4275054701,0.0,80.527626,75.0917375,33.0592009889,0.347332552387,24.0426,8.6692684365
 06/16  09:00:00,194.226048403,9.76805398859,26.3997675767,0.0,80.527626,75.0917375,38.5734310719,0.00403328700429,24.0426,14.5267977849
 06/16  10:00:00,206.19696731,10.097521547,33.986048044,0.0,80.527626,79.0911225,46.5967117765,0.00720632108859,32.0568,14.5327054554
 06/16  11:00:00,214.054342429,10.3119758638,40.9001762042,0.0,80.527626,79.0911225,52.4414425372,0.0,32.0568,20.3846425372
 06/16  12:00:00,216.234766294,10.7372944637,43.3604831867,0.0,80.527626,79.0911225,52.4792195764,0.00210976978387,32.0568,20.4203098067
 06/16  13:00:00,210.164060101,11.3018013782,40.733041871,0.0,80.527626,75.0917375,36.5002524865,0.0320953766721,16.0284,20.4397571099
 06/16  14:00:00,207.96760707,11.8343783003,38.021274782,0.0,80.527626,75.0917375,30.5689128674,0.013921045718,16.0284,14.5265918217
 06/16  15:00:00,203.577885249,12.2683637449,35.2130663417,0.0,80.527626,73.092045,20.7044323645,0.0498713517699,3.20568,17.4488810127
 06/16  16:00:00,196.700699909,10.4521487498,30.2400116249,0.0,80.527626,73.092045,6.11704363698,0.0243427462933,3.20568,2.88702089068
 06/16  17:00:00,147.76411602,9.56373041375,25.539854041,0.0,80.527626,29.818365,6.0930006144,0.0,3.20568,2.8873206144
 06/16  18:00:00,143.02233641,9.46212683366,20.9297872053,0.0,80.527626,29.818365,9.03811438398,0.066058513982,3.20568,5.76637586999
 06/16  19:00:00,136.049474025,9.29689978257,14.1643738198,0.0,80.527626,29.818365,13.9664276151,4.98602290416,3.20568,5.77472471089
 06/16  20:00:00,137.449207401,9.20656437105,9.96621209106,0.0,80.527626,29.818365,19.9823717464,11.0061993221,3.20568,5.7704924243
 06/16  21:00:00,55.6200305952,0.0,0.0,0.0,15.863942322,29.242365,8.97627346797,0.0,3.20568,5.77059346797
 06/16  22:00:00,55.6571754011,0.0,0.0,0.0,15.863942322,29.242365,6.09422418393,0.0,3.20568,2.88854418393
 06/16  23:00:00,56.377973474,0.0,0.0,0.0,15.863942322,29.242365,6.092295286,0.0,3.20568,2.886615286
 06/16  24:00:00,55.6587882236,0.0,0.0,0.0,15.863942322,29.242365,6.08941418753,0.0,3.20568,2.88373418753
 06/17  01:00:00,55.6478063363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  02:00:00,55.6436741247,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  03:00:00,55.6414119132,0.0,0.0,0.0,15.863942322,29.242365,6.08818445832,0.0,3.20568,2.88250445832
 06/17  04:00:00,55.8735351921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  05:00:00,54.4311697165,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  06:00:00,47.2959747847,0.0,0.0,0.0,15.863942322,29.242365,6.08819039345,0.0,3.20568,2.88251039345
 06/17  07:00:00,47.2301044281,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  08:00:00,47.2372702928,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  09:00:00,47.2585249025,0.0,0.0,0.0,15.863942322,29.242365,6.08942859092,0.0,3.20568,2.88374859092
 06/17  10:00:00,47.2585468379,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  11:00:00,47.9573381654,0.0,0.0,0.0,15.863942322,29.242365,6.08956480321,0.0,3.20568,2.88388480321
 06/17  12:00:00,47.2938525389,0.0,0.0,0.0,15.863942322,29.242365,6.08949710785,0.0,3.20568,2.88381710785
 06/17  13:00:00,47.3531942558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  14:00:00,47.3866465482,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  15:00:00,52.0535986484,0.588333086392,4.0766596065,0.0,15.863942322,29.242365,6.0882017627,0.0,3.20568,2.8825217627
 06/17  16:00:00,58.3769672362,1.43846521116,9.64466779982,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  17:00:00,59.888124505,1.69265422833,10.9049777329,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  18:00:00,48.5024737229,0.169532773157,1.0553084309,0.0,15.863942322,29.242365,6.08820732272,0.0,3.20568,2.88252732272
 06/17  19:00:00,47.4925643809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  20:00:00,53.1421353545,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  21:00:00,55.8462296373,0.0,0.0,0.0,15.863942322,29.242365,6.08811942709,0.0,3.20568,2.88243942709
 06/17  22:00:00,55.6735805705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  23:00:00,56.3508746843,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/17  24:00:00,55.6545605255,0.0,0.0,0.0,15.863942322,29.242365,6.08808244541,0.0,3.20568,2.88240244541
 06/18  01:00:00,55.6487679538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  02:00:00,55.6437959245,0.0,0.0,0.0,15.863942322,29.242365,6.08808686695,0.0,3.20568,2.88240686695
 06/18  03:00:00,55.6394526941,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  04:00:00,55.8729703702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  05:00:00,54.4250638632,0.0,0.0,0.0,15.863942322,29.242365,6.08809128479,0.0,3.20568,2.88241128479
 06/18  06:00:00,47.2859870607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  07:00:00,47.2210491241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  08:00:00,47.2269939176,0.0,0.0,0.0,15.863942322,29.242365,6.08946261806,0.0,3.20568,2.88378261806
 06/18  09:00:00,47.2660783226,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  10:00:00,47.2991571163,0.0,0.0,0.0,15.863942322,29.242365,6.08939320814,0.0,3.20568,2.88371320814
 06/18  11:00:00,47.995352841,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  12:00:00,47.3270771724,0.0,0.0,0.0,15.863942322,29.242365,6.08952751427,0.0,3.20568,2.88384751427
 06/18  13:00:00,47.3830942559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  14:00:00,47.4046722259,0.0,0.0,0.0,15.863942322,29.242365,6.0880909515,0.0,3.20568,2.8824109515
 06/18  15:00:00,55.3215185788,1.0011725708,6.91663530776,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  16:00:00,59.635770463,1.61686764237,10.7119153906,0.0,15.863942322,29.242365,6.08819782218,0.0,3.20568,2.88251782218
 06/18  17:00:00,60.391669018,1.77266570384,11.323083366,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  18:00:00,58.3417048955,1.56513984079,9.48426469672,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  19:00:00,51.3498234692,0.588333086392,3.24509338417,0.0,15.863942322,29.242365,6.08809942826,0.0,3.20568,2.88241942826
 06/18  20:00:00,53.1652417959,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  21:00:00,55.8608429525,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  22:00:00,55.6824415379,0.0,0.0,0.0,15.863942322,29.242365,6.0881036544,0.0,3.20568,2.8824236544
 06/18  23:00:00,56.3592566616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/18  24:00:00,55.662409771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  01:00:00,55.6513688035,0.0,0.0,0.0,15.863942322,29.242365,6.08940569329,0.0,3.20568,2.88372569329
 06/19  02:00:00,55.6423613984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  03:00:00,55.6373710177,0.0,0.0,0.0,15.863942322,29.242365,6.08953798829,0.0,3.20568,2.88385798829
 06/19  04:00:00,55.8673875437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/19  05:00:00,54.4135536748,0.0,0.0,0.0,15.863942322,29.242365,6.08946674694,0.0,3.20568,2.88378674694
 06/19  06:00:00,63.7779904563,9.20656437105,6.73939281125,0.0,15.863942322,29.818365,94.6547085368,88.5653129646,3.20568,2.88371557223
 06/19  07:00:00,128.56682951,9.20656437105,6.7339559385,0.0,80.527626,29.818365,58.2763343666,55.0506543666,3.20568,0.02
 06/19  08:00:00,173.843545252,9.20656437105,6.73808995572,0.0,80.527626,75.0917375,53.4045288232,17.8090002201,24.0426,11.5529286031
 06/19  09:00:00,175.029190148,9.22257945851,7.87811588866,0.0,80.527626,75.0917375,54.7104772736,16.1423518811,24.0426,14.5255253925
 06/19  10:00:00,183.938339176,9.42024417873,12.5635720733,0.0,80.527626,79.0911225,55.782914327,9.19264052972,32.0568,14.5334737973
 06/19  11:00:00,189.893262514,9.65563137913,17.5326006986,0.0,80.527626,79.0911225,52.4417228071,0.0,32.0568,20.3849228071
 06/19  12:00:00,197.046416601,9.81303066835,25.175243511,0.0,80.527626,79.0911225,52.4769315269,0.0,32.0568,20.4201315269
 06/19  13:00:00,202.177851196,10.288696821,33.7634374097,0.0,80.527626,75.0917375,36.4993207818,0.0315043249111,16.0284,20.4394164569
 06/19  14:00:00,209.50500696,11.0246059594,40.3449985752,0.0,80.527626,75.0917375,30.575452093,0.0185705026032,16.0284,14.5284815904
 06/19  15:00:00,213.065962389,11.8608349259,45.0681442827,0.0,80.527626,73.092045,20.6878438999,0.0363062671974,3.20568,17.4458576327
 06/19  16:00:00,205.868498468,10.42946231,39.3854803777,0.0,80.527626,73.092045,6.17579292729,0.0831322727525,3.20568,2.88698065454
 06/19  17:00:00,153.617880857,9.65800753001,31.2424631959,0.0,80.527626,29.818365,6.11343541432,0.0204821105586,3.20568,2.88727330376
 06/19  18:00:00,145.846542434,9.4950242116,23.6905339447,0.0,80.527626,29.818365,9.05050890855,0.0786693728694,3.20568,5.76615953568
 06/19  19:00:00,137.898473698,9.33434413721,15.7184525948,0.0,80.527626,29.818365,11.0702025707,2.089859284,3.20568,5.77466328674
 06/19  20:00:00,136.924183327,9.20722504183,9.22614940675,0.0,80.527626,29.818365,19.6997446464,10.7242717739,3.20568,5.76979287256
 06/19  21:00:00,55.7644280597,0.0,0.0,0.0,15.863942322,29.242365,8.97568105573,0.0,3.20568,5.77000105573
 06/19  22:00:00,55.6337112168,0.0,0.0,0.0,15.863942322,29.242365,6.09418458472,0.0,3.20568,2.88850458472
 06/19  23:00:00,56.3592740607,0.0,0.0,0.0,15.863942322,29.242365,6.09215432595,0.0,3.20568,2.88647432595
 06/19  24:00:00,55.6444876615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  01:00:00,55.6330381805,0.0,0.0,0.0,15.863942322,29.242365,6.08954697158,0.0,3.20568,2.88386697158
 06/20  02:00:00,55.6256243141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  03:00:00,55.6138513715,0.0,0.0,0.0,15.863942322,29.242365,6.08947396694,0.0,3.20568,2.88379396694
 06/20  04:00:00,56.7127819376,0.0,0.0,0.0,15.863942322,29.242365,6.08940105736,0.0,3.20568,2.88372105736
 06/20  05:00:00,55.109545747,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/20  06:00:00,57.3793612193,9.20656437105,0.00350331728524,0.0,15.863942322,29.818365,123.468732546,117.37920101,3.20568,2.88385153641
 06/20  07:00:00,121.805985755,9.20656437105,0.00204253940673,0.0,80.527626,29.818365,83.1297737882,77.0370734285,3.20568,2.88702035973
 06/20  08:00:00,167.893548526,9.20656437105,0.82150731798,0.0,80.527626,75.0917375,59.0886958278,26.3771701817,24.0426,8.66892564611
 06/20  09:00:00,172.709210588,9.246186644,5.55144173682,0.0,80.527626,75.0917375,56.0093009719,17.4406444684,24.0426,14.5260565036
 06/20  10:00:00,185.472378995,9.52924899175,13.9759504214,0.0,80.527626,79.0911225,51.4300596523,4.8370937447,32.0568,14.5361659076
 06/20  11:00:00,192.945791978,9.72623958089,20.4823432539,0.0,80.527626,79.0911225,52.4583717125,0.0195505763554,32.0568,20.3820211361
 06/20  12:00:00,199.299281488,9.92195573666,27.3014568328,0.0,80.527626,79.0911225,52.4773298272,0.0,32.0568,20.4205298272
 06/20  13:00:00,202.699445926,10.5446467058,34.033725301,0.0,80.527626,75.0917375,36.4958416136,0.0278097336579,16.0284,20.4396318799
 06/20  14:00:00,210.522109434,11.4260528642,40.9592494837,0.0,80.527626,75.0917375,30.5652609401,0.0103148004264,16.0284,14.5265461396
 06/20  15:00:00,214.129714674,12.3071607636,45.6830024791,0.0,80.527626,73.092045,20.6972262349,0.0455685859813,3.20568,17.4459776489
 06/20  16:00:00,206.534643197,10.6423877897,39.8385184227,0.0,80.527626,73.092045,6.19050891916,0.0978000116592,3.20568,2.8870289075
 06/20  17:00:00,157.714939133,9.87319171405,35.1000195194,0.0,80.527626,29.818365,6.09262742558,0.0,3.20568,2.88694742558
 06/20  18:00:00,153.85253667,9.8280681597,31.3042525523,0.0,80.527626,29.818365,8.97191536209,0.0,3.20568,5.76623536209
 06/20  19:00:00,145.835173686,9.56337942712,23.6061058955,0.0,80.527626,29.818365,9.05500426025,0.0745826081617,3.20568,5.77474165209
 06/20  20:00:00,142.353437581,9.22796546704,16.2341574746,0.0,80.527626,29.818365,10.4720280064,1.49675107694,3.20568,5.76959692946
 06/20  21:00:00,55.6356582231,0.0,0.0,0.0,15.863942322,29.242365,8.97572932327,0.0,3.20568,5.77004932327
 06/20  22:00:00,55.6589390771,0.0,0.0,0.0,15.863942322,29.242365,6.09421198372,0.0,3.20568,2.88853198372
 06/20  23:00:00,56.3714317787,0.0,0.0,0.0,15.863942322,29.242365,6.09218142195,0.0,3.20568,2.88650142195
 06/20  24:00:00,55.6530244637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  01:00:00,55.6350518176,0.0,0.0,0.0,15.863942322,29.242365,6.08937141399,0.0,3.20568,2.88369141399
 06/21  02:00:00,55.6174200249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  03:00:00,55.600166814,0.0,0.0,0.0,15.863942322,29.242365,6.08950002679,0.0,3.20568,2.88382002679
 06/21  04:00:00,55.8020251885,0.0,0.0,0.0,15.863942322,29.242365,6.08942540132,0.0,3.20568,2.88374540132
 06/21  05:00:00,54.3473192326,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/21  06:00:00,57.030702433,9.20656437105,0.0,0.0,15.863942322,29.818365,160.303932519,154.214378523,3.20568,2.88387399603
 06/21  07:00:00,123.401976411,9.20656437105,1.59035039231,0.0,80.527626,29.818365,72.8943529861,66.8016349473,3.20568,2.88703803878
 06/21  08:00:00,176.375026007,9.23530092074,9.22383151428,0.0,80.527626,75.0917375,44.4771557363,11.7654191766,24.0426,8.66913655978
 06/21  09:00:00,182.478395436,9.39555326154,15.1072861828,0.0,80.527626,75.0917375,43.100602187,4.53207534261,24.0426,14.5259268444
 06/21  10:00:00,192.984275193,9.67119276111,21.2947009187,0.0,80.527626,79.0911225,46.6067836995,0.0162561173374,32.0568,14.5337275822
 06/21  11:00:00,203.745850326,9.95661925025,30.9874241024,0.0,80.527626,79.0911225,52.439596039,0.0,32.0568,20.382796039
 06/21  12:00:00,211.164545209,10.3565268325,38.6771416569,0.0,80.527626,79.0911225,52.4819997428,0.00521282580465,32.0568,20.419986917
 06/21  13:00:00,214.930407823,11.1441725184,45.6269998414,0.0,80.527626,75.0917375,36.526614235,0.0606854084281,16.0284,20.4375288266
 06/21  14:00:00,224.635670503,12.1203590033,54.3456293508,0.0,80.527626,75.0917375,30.5713602289,0.0147596074016,16.0284,14.5282006215
 06/21  15:00:00,227.537035613,13.0047292475,58.3630126378,0.0,80.527626,73.092045,20.6844750079,0.0334524460746,3.20568,17.4453425618
 06/21  16:00:00,216.476059085,11.0898244511,49.2739344185,0.0,80.527626,73.092045,6.12307187009,0.0304410254347,3.20568,2.88695084465
 06/21  17:00:00,162.285698078,9.99211178422,39.5395320797,0.0,80.527626,29.818365,6.09291905396,0.0,3.20568,2.88723905396
 06/21  18:00:00,156.229727496,9.78960284806,33.7142952508,0.0,80.527626,29.818365,8.97173784621,0.0,3.20568,5.76605784621
 06/21  19:00:00,149.322700188,9.54612569725,26.8388536861,0.0,80.527626,29.818365,9.02578576016,0.045577608864,3.20568,5.77452815129
 06/21  20:00:00,145.692427085,9.23059564511,19.3122655433,0.0,80.527626,29.818365,9.49793418506,0.521296783179,3.20568,5.77095740188
 06/21  21:00:00,55.8273556669,0.0,0.0,0.0,15.863942322,29.242365,8.97667564421,0.0,3.20568,5.77099564421
 06/21  22:00:00,55.6733612104,0.0,0.0,0.0,15.863942322,29.242365,6.09410923217,0.0,3.20568,2.88842923217
 06/21  23:00:00,56.3842877081,0.0,0.0,0.0,15.863942322,29.242365,6.09207898337,0.0,3.20568,2.88639898337
 06/21  24:00:00,55.660974606,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  01:00:00,55.6341986649,0.0,0.0,0.0,15.863942322,29.242365,6.08947298558,0.0,3.20568,2.88379298558
 06/22  02:00:00,55.6217951394,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  03:00:00,55.6067304434,0.0,0.0,0.0,15.863942322,29.242365,6.08939667395,0.0,3.20568,2.88371667395
 06/22  04:00:00,55.798133572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/22  05:00:00,54.338518807,0.0,0.0,0.0,15.863942322,29.242365,6.08952346736,0.0,3.20568,2.88384346736
 06/22  06:00:00,57.03928418,9.20656437105,0.0,0.0,15.863942322,29.818365,179.176661589,173.087214421,3.20568,2.8837671676
 06/22  07:00:00,123.075651874,9.20656437105,1.26740453844,0.0,80.527626,29.818365,72.0738063848,67.1927347791,3.20568,1.6753916057
 06/22  08:00:00,175.18165931,9.26452452772,8.00488379206,0.0,80.527626,75.0917375,46.0172493217,12.0877446009,24.0426,9.88690472087
 06/22  09:00:00,181.985721839,9.41861791843,14.5924616721,0.0,80.527626,75.0917375,42.8102146977,4.24251538401,24.0426,14.5250993137
 06/22  10:00:00,193.266270603,9.70787321877,21.5370563484,0.0,80.527626,79.0911225,46.6055875937,0.0158566635476,32.0568,14.5329309301
 06/22  11:00:00,200.981023978,9.94658957635,28.2484827878,0.0,80.527626,79.0911225,52.4429784134,0.0,32.0568,20.3861784134
 06/22  12:00:00,206.285435227,10.2062771481,33.9709169301,0.0,80.527626,79.0911225,52.475247533,0.0,32.0568,20.418447533
 06/22  13:00:00,206.011743828,10.8199794772,37.0622088544,0.0,80.527626,75.0917375,36.5269742595,0.0626114167849,16.0284,20.4359628427
 06/22  14:00:00,214.688217994,11.652602801,44.8924600955,0.0,80.527626,75.0917375,30.5690293878,0.0136123474033,16.0284,14.5270170404
 06/22  15:00:00,216.999824615,12.408092055,48.4472045683,0.0,80.527626,73.092045,20.7059445415,0.0563299514255,3.20568,17.4439345901
 06/22  16:00:00,206.869559444,10.634764348,40.1616654464,0.0,80.527626,73.092045,6.13495346205,0.0421609245411,3.20568,2.88711253751
 06/22  17:00:00,160.080038182,9.87317287919,37.4560722592,0.0,80.527626,29.818365,6.09270771337,0.0,3.20568,2.88702771337
 06/22  18:00:00,155.524718857,9.79114349731,33.0021660656,0.0,80.527626,29.818365,6.09863615525,0.0,3.20568,2.89295615525
 06/22  19:00:00,146.458729775,9.52095370631,24.01202996,0.0,80.527626,29.818365,11.9316655344,0.0744481649012,3.20568,8.65153736952
 06/22  20:00:00,141.349498934,9.21930188934,15.0139104993,0.0,80.527626,29.818365,11.404693563,2.42852699755,3.20568,5.77048656546
 06/22  21:00:00,55.8015260402,0.0,0.0,0.0,15.863942322,29.242365,8.97620079176,0.0,3.20568,5.77052079176
 06/22  22:00:00,55.6618526328,0.0,0.0,0.0,15.863942322,29.242365,6.0943180102,0.0,3.20568,2.8886380102
 06/22  23:00:00,56.3604831061,0.0,0.0,0.0,15.863942322,29.242365,6.09218487576,0.0,3.20568,2.88650487576
 06/22  24:00:00,55.6470877356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  01:00:00,55.6324595205,0.0,0.0,0.0,15.863942322,29.242365,6.08944432405,0.0,3.20568,2.88376432405
 06/23  02:00:00,55.6351991316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  03:00:00,55.6223041069,0.0,0.0,0.0,15.863942322,29.242365,6.089366382,0.0,3.20568,2.883686382
 06/23  04:00:00,56.6851039106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/23  05:00:00,55.0926888149,0.0,0.0,0.0,15.863942322,29.242365,6.08949141484,0.0,3.20568,2.88381141484
 06/23  06:00:00,57.3781386143,9.20656437105,0.0037278889839,0.0,15.863942322,29.818365,126.39143715,123.16575715,3.20568,0.02
 06/23  07:00:00,122.739734231,9.20656437105,0.935376238871,0.0,80.527626,29.818365,75.6439512651,69.5511279263,3.20568,2.88714333879
 06/23  08:00:00,173.22348682,9.20656437105,6.12138131501,0.0,80.527626,75.0917375,49.7211815668,17.0078849757,24.0426,8.67069659107
 06/23  09:00:00,178.397692915,9.2788953358,11.1722277964,0.0,80.527626,75.0917375,52.7923097084,11.324518464,24.0426,17.4251912444
 06/23  10:00:00,189.76648619,9.58141961493,18.1935742677,0.0,80.527626,79.0911225,48.4561525854,1.8637975817,32.0568,14.5355550037
 06/23  11:00:00,197.49001843,9.77812522324,24.9446616601,0.0,80.527626,79.0911225,51.5111332463,0.0229226313639,32.0568,19.4314106149
 06/23  12:00:00,204.312573717,10.0118684822,32.1993941234,0.0,80.527626,79.0911225,50.5179438021,0.0,32.0568,18.4611438021
 06/23  13:00:00,206.433677258,10.6379293967,37.661279263,0.0,80.527626,75.0917375,39.4480586881,0.063362066677,16.0284,23.3562966214
 06/23  14:00:00,215.095142596,11.5300764047,45.418101986,0.0,80.527626,75.0917375,30.5847166902,0.0270297297337,16.0284,14.5292869604
 06/23  15:00:00,217.209385283,12.4062747593,48.6528966106,0.0,80.527626,73.092045,20.6908722497,0.0436127959626,3.20568,17.4415794537
 06/23  16:00:00,209.386633336,10.760436099,42.5440220121,0.0,80.527626,73.092045,6.18553450112,0.0927445426363,3.20568,2.88710995848
 06/23  17:00:00,157.435675715,9.80652351214,34.8864329305,0.0,80.527626,29.818365,6.09270465421,0.0,3.20568,2.88702465421
 06/23  18:00:00,150.087086278,9.70900760312,27.6782431772,0.0,80.527626,29.818365,6.12021263651,0.0212843493638,3.20568,2.89324828715
 06/23  19:00:00,141.296571801,9.42187788668,19.2417594507,0.0,80.527626,29.818365,12.0578168761,0.200911935467,3.20568,8.65122494064
 06/23  20:00:00,138.361969059,9.20904816779,12.2905249184,0.0,80.527626,29.818365,14.3401299694,5.36474652436,3.20568,5.76970344507
