Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/23  21:00:00,55.6127646039,0.0,0.0,0.0,15.863942322,29.242365,8.97540884472,0.0,3.20568,5.76972884472
 06/23  22:00:00,55.6421586828,0.0,0.0,0.0,15.863942322,29.242365,6.09392698882,0.0,3.20568,2.88824698882
 06/23  23:00:00,56.3628913887,0.0,0.0,0.0,15.863942322,29.242365,6.092132357,0.0,3.20568,2.886452357
 06/23  24:00:00,55.649448387,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  01:00:00,55.6335678309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  02:00:00,55.6104269608,0.0,0.0,0.0,15.863942322,29.242365,6.08810181345,0.0,3.20568,2.88242181345
 06/24  03:00:00,55.5951299083,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  04:00:00,55.806843313,0.0,0.0,0.0,15.863942322,29.242365,6.08809685501,0.0,3.20568,2.88241685501
 06/24  05:00:00,54.3508428319,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  06:00:00,47.2250229255,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  07:00:00,47.2010807649,0.0,0.0,0.0,15.863942322,29.242365,6.08809180906,0.0,3.20568,2.88241180906
 06/24  08:00:00,47.2672386947,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  09:00:00,47.3373552246,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  10:00:00,47.36484721,0.0,0.0,0.0,15.863942322,29.242365,6.08944450342,0.0,3.20568,2.88376450342
 06/24  11:00:00,48.0672595213,0.0,0.0,0.0,15.863942322,29.242365,6.08936499825,0.0,3.20568,2.88368499825
 06/24  12:00:00,47.3942475702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  13:00:00,47.4388650692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  14:00:00,50.4005758162,0.311119820512,2.62661372322,0.0,15.863942322,29.242365,6.08819781221,0.0,3.20568,2.88251781221
 06/24  15:00:00,64.1373800231,1.8690627495,14.7932548482,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  16:00:00,62.6022738704,1.73453425965,13.3986152994,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  17:00:00,66.8835379488,2.29232537204,17.1894194867,0.0,15.863942322,29.242365,6.08819314138,0.0,3.20568,2.88251314138
 06/24  18:00:00,62.7695837718,1.96873451381,13.4309924454,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  19:00:00,57.8236819706,1.5038457936,8.73089220109,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  20:00:00,51.7999219797,0.0,0.0,0.0,15.863942322,29.242365,6.08818771378,0.0,3.20568,2.88250771378
 06/24  21:00:00,55.9141110788,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  22:00:00,55.6998382235,0.0,0.0,0.0,15.863942322,29.242365,6.0881820972,0.0,3.20568,2.8825020972
 06/24  23:00:00,56.3355821834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/24  24:00:00,55.6181197157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  01:00:00,55.6141078278,0.0,0.0,0.0,15.863942322,29.242365,6.08817604414,0.0,3.20568,2.88249604414
 06/25  02:00:00,55.6053044733,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  03:00:00,55.5853686227,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  04:00:00,55.7844528403,0.0,0.0,0.0,15.863942322,29.242365,6.08816955304,0.0,3.20568,2.88248955304
 06/25  05:00:00,54.3189946665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  06:00:00,47.2038095235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  07:00:00,47.2100913352,0.0,0.0,0.0,15.863942322,29.242365,6.08816297039,0.0,3.20568,2.88248297039
 06/25  08:00:00,47.2715590006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  09:00:00,47.3478308898,0.0,0.0,0.0,15.863942322,29.242365,6.08937609056,0.0,3.20568,2.88369609056
 06/25  10:00:00,47.3867556006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  11:00:00,48.0969463731,0.0,0.0,0.0,15.863942322,29.242365,6.08949762923,0.0,3.20568,2.88381762923
 06/25  12:00:00,47.4340203818,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  13:00:00,47.488708412,0.0,0.0,0.0,15.863942322,29.242365,6.08941651408,0.0,3.20568,2.88373651408
 06/25  14:00:00,57.5321273624,1.06898568006,8.93720215383,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  15:00:00,63.5115371176,1.68887797033,14.277418051,0.0,15.863942322,29.242365,6.08818282093,0.0,3.20568,2.88250282093
 06/25  16:00:00,68.4947811439,2.26782502041,18.6908575009,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  17:00:00,67.2103977694,2.23634730912,17.5208412656,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  18:00:00,69.0545926744,2.53774503,19.0851712774,0.0,15.863942322,29.242365,6.08818968263,0.0,3.20568,2.88250968263
 06/25  19:00:00,62.9974391282,1.87436692049,13.4449038556,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  20:00:00,54.427255928,0.320045902034,2.23161334118,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  21:00:00,55.9543183959,0.0,0.0,0.0,15.863942322,29.242365,6.08810116265,0.0,3.20568,2.88242116265
 06/25  22:00:00,55.7518109487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  23:00:00,56.4257775925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/25  24:00:00,55.7237435409,0.0,0.0,0.0,15.863942322,29.242365,6.08809450865,0.0,3.20568,2.88241450865
 06/26  01:00:00,55.7120303123,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  02:00:00,55.691065851,0.0,0.0,0.0,15.863942322,29.242365,6.08944081206,0.0,3.20568,2.88376081206
 06/26  03:00:00,55.6684166657,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  04:00:00,55.8823309997,0.0,0.0,0.0,15.863942322,29.242365,6.08935811997,0.0,3.20568,2.88367811997
 06/26  05:00:00,54.4033078854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/26  06:00:00,61.7920495917,9.20656437105,4.7694802311,0.0,15.863942322,29.818365,80.6451646144,74.5556854659,3.20568,2.88379914846
 06/26  07:00:00,135.979745024,9.20656437105,14.1059265821,0.0,80.527626,29.818365,34.569275322,28.476585493,3.20568,2.88700982893
 06/26  08:00:00,190.028754083,9.44059275809,22.5720931471,0.0,80.527626,75.0917375,32.9680581681,0.255164598252,24.0426,8.67029356981
 06/26  09:00:00,199.716106757,9.92490478571,31.6822496597,0.0,80.527626,75.0917375,38.5715930389,0.00667822591098,24.0426,14.522314813
 06/26  10:00:00,215.315809292,10.3569311495,42.7932560412,0.0,80.527626,79.0911225,49.5087906038,0.0174600070261,32.0568,17.4345305967
 06/26  11:00:00,230.638513054,10.7795100763,56.9427085427,0.0,80.527626,79.0911225,49.5331694522,0.00672163396738,32.0568,17.4696478182
 06/26  12:00:00,242.936785615,11.6774809899,69.0377180591,0.0,80.527626,79.0911225,52.4812348696,0.00752166648079,32.0568,20.4169132031
 06/26  13:00:00,253.860683411,13.1628890443,82.437958987,0.0,80.527626,75.0917375,36.4760913295,0.0116207044679,16.0284,20.4360706251
 06/26  14:00:00,267.098403014,14.808001177,94.011290123,0.0,80.527626,75.0917375,30.5710186495,0.0175285367608,16.0284,14.5250901128
 06/26  15:00:00,263.177826001,15.7990810074,91.1167287607,0.0,80.527626,73.092045,20.6658675544,0.0140180801667,3.20568,17.4461694742
 06/26  16:00:00,243.444832577,12.9561902796,74.254595303,0.0,80.527626,73.092045,6.17398429847,0.0810872619786,3.20568,2.88721703649
 06/26  17:00:00,182.495907083,10.9539845953,58.7089474626,0.0,80.527626,29.818365,6.10827575337,0.0154711168535,3.20568,2.88712463652
 06/26  18:00:00,172.917635318,10.6801709459,49.4401275362,0.0,80.527626,29.818365,8.98665449289,0.0144825361784,3.20568,5.76649195672
 06/26  19:00:00,160.632120879,10.129509124,37.4786377837,0.0,80.527626,29.818365,8.98738787254,0.0076963193142,3.20568,5.77401155323
 06/26  20:00:00,152.36649114,9.46239463448,25.6856761646,0.0,80.527626,29.818365,9.05804752881,0.0818225393815,3.20568,5.77054498943
 06/26  21:00:00,55.8697125044,0.0,0.0,0.0,15.863942322,29.242365,8.97582340806,0.0,3.20568,5.77014340806
 06/26  22:00:00,55.7024880158,0.0,0.0,0.0,15.863942322,29.242365,6.09427684633,0.0,3.20568,2.88859684633
 06/26  23:00:00,56.4179351182,0.0,0.0,0.0,15.863942322,29.242365,6.09224517563,0.0,3.20568,2.88656517563
 06/26  24:00:00,55.6981960643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  01:00:00,55.6839739612,0.0,0.0,0.0,15.863942322,29.242365,6.08943923725,0.0,3.20568,2.88375923725
 06/27  02:00:00,55.6642665327,0.0,0.0,0.0,15.863942322,29.242365,6.08935500549,0.0,3.20568,2.88367500549
 06/27  03:00:00,55.6434403478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  04:00:00,56.72893281,0.0,0.0,0.0,15.863942322,29.242365,6.08947316528,0.0,3.20568,2.88379316528
 06/27  05:00:00,55.0879682879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/27  06:00:00,57.6905911782,9.20656437105,0.321497144087,0.0,15.863942322,29.818365,116.839092038,110.749703087,3.20568,2.88370895096
 06/27  07:00:00,128.799531641,9.20656437105,6.96645482525,0.0,80.527626,29.818365,48.2389192153,42.1461909875,3.20568,2.88704822784
 06/27  08:00:00,183.721554043,9.33156161267,16.4277177385,0.0,80.527626,75.0917375,35.0012558239,2.28919107863,24.0426,8.66946474527
 06/27  09:00:00,190.441450901,9.6330961059,22.7726264105,0.0,80.527626,75.0917375,38.6666203168,0.0992991451217,24.0426,14.5247211717
 06/27  10:00:00,201.755686988,10.0005714748,29.6699489885,0.0,80.527626,79.0911225,46.5930965306,0.0041175947046,32.0568,14.5321789359
 06/27  11:00:00,213.25064122,10.2895852241,40.114506602,0.0,80.527626,79.0911225,52.4549363383,0.0135503459023,32.0568,20.3845859924
 06/27  12:00:00,224.788966357,10.9687521061,51.6438077598,0.0,80.527626,79.0911225,49.5709673935,0.0125315424467,32.0568,17.5016358511
 06/27  13:00:00,236.357139481,12.1814174696,65.9637946786,0.0,80.527626,75.0917375,39.3918392089,0.00728798702288,16.0284,23.3561512219
 06/27  14:00:00,248.571409905,13.5436902334,76.8016053258,0.0,80.527626,75.0917375,30.5676918362,0.0121594850168,16.0284,14.5271323512
 06/27  15:00:00,256.288840562,14.7767071144,85.2761762964,0.0,80.527626,73.092045,20.6816373734,0.0347371548264,3.20568,17.4412202185
 06/27  16:00:00,244.469839748,12.5014432836,75.7368895475,0.0,80.527626,73.092045,6.17164795037,0.07881550814,3.20568,2.88715244223
 06/27  17:00:00,184.782763873,10.7876896183,61.1536928889,0.0,80.527626,29.818365,6.09924677671,0.00650699724098,3.20568,2.88705977947
 06/27  18:00:00,175.8423122,10.5694622,52.4724297611,0.0,80.527626,29.818365,6.10250849376,0.00357307506618,3.20568,2.89325541869
 06/27  19:00:00,161.633968281,10.0236274513,38.8571752973,0.0,80.527626,29.818365,11.8568378071,0.0,3.20568,8.6511578071
 06/27  20:00:00,151.924069074,9.40238653619,25.5546663369,0.0,80.527626,29.818365,9.08756813161,0.111443744448,3.20568,5.77044438717
 06/27  21:00:00,55.6798756375,0.0,0.0,0.0,15.863942322,29.242365,8.97531119977,0.0,3.20568,5.76963119977
 06/27  22:00:00,55.6992671263,0.0,0.0,0.0,15.863942322,29.242365,6.09388978253,0.0,3.20568,2.88820978253
 06/27  23:00:00,56.4100526803,0.0,0.0,0.0,15.863942322,29.242365,6.09209418105,0.0,3.20568,2.88641418105
 06/27  24:00:00,55.6880038704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  01:00:00,55.6729115,0.0,0.0,0.0,15.863942322,29.242365,6.08942561768,0.0,3.20568,2.88374561768
 06/28  02:00:00,55.6575803222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  03:00:00,55.6501786157,0.0,0.0,0.0,15.863942322,29.242365,6.08954198671,0.0,3.20568,2.88386198671
 06/28  04:00:00,55.8846502529,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/28  05:00:00,54.4382912292,0.0,0.0,0.0,15.863942322,29.242365,6.08945620094,0.0,3.20568,2.88377620094
 06/28  06:00:00,66.1016351235,9.20656437105,9.04935802663,0.0,15.863942322,29.818365,82.7028425749,79.4771625749,3.20568,0.02
 06/28  07:00:00,130.880907102,9.20656437105,9.03580907124,0.0,80.527626,29.818365,52.9332584432,46.8405303535,3.20568,2.88704808968
 06/28  08:00:00,177.425000578,9.20756893785,10.2959136747,0.0,80.527626,75.0917375,45.1121676701,12.4001527658,24.0426,8.66941490433
 06/28  09:00:00,180.701472873,9.35282010807,13.3883390728,0.0,80.527626,75.0917375,48.0559723377,9.49163055405,24.0426,14.5217417837
 06/28  10:00:00,192.188840596,9.65374011024,20.5281615511,0.0,80.527626,79.0911225,50.8389928986,1.34357505,32.0568,17.4386178486
 06/28  11:00:00,200.898801038,9.86189744974,28.254015023,0.0,80.527626,79.0911225,49.5566354742,0.025018235324,32.0568,17.4748172389
 06/28  12:00:00,206.556224599,10.151129055,34.2993605966,0.0,80.527626,79.0911225,52.4738446336,0.00176426767948,32.0568,20.4152803659
 06/28  13:00:00,207.116181711,10.7689728873,38.2201540465,0.0,80.527626,75.0917375,36.5150681453,0.0492944203395,16.0284,20.437373725
 06/28  14:00:00,212.981519769,11.4832654198,43.364898524,0.0,80.527626,75.0917375,33.4652502484,0.0105853608832,16.0284,17.4262648875
 06/28  15:00:00,211.940684142,12.1008524475,43.7133428338,0.0,80.527626,73.092045,17.786803098,0.038980425481,3.20568,14.5421426725
 06/28  16:00:00,201.591056018,10.3753645412,35.1695119284,0.0,80.527626,73.092045,6.12182977845,0.0291209413868,3.20568,2.88702883706
 06/28  17:00:00,151.755806483,9.55349482825,29.511510357,0.0,80.527626,29.818365,6.09265837099,0.0,3.20568,2.88697837099
 06/28  18:00:00,148.438742745,9.46544976867,26.3057013696,0.0,80.527626,29.818365,8.971984779,0.0,3.20568,5.766304779
 06/28  19:00:00,142.544885581,9.30599102103,20.3598457846,0.0,80.527626,29.818365,9.38537960813,0.405427584724,3.20568,5.7742720234
 06/28  20:00:00,142.697009662,9.20670830943,16.3781648688,0.0,80.527626,29.818365,13.3410997446,4.36611527519,3.20568,5.7693044694
 06/28  21:00:00,55.8143795891,0.0,0.0,0.0,15.863942322,29.242365,8.97500544143,0.0,3.20568,5.76932544143
 06/28  22:00:00,55.6642751891,0.0,0.0,0.0,15.863942322,29.242365,6.09396357067,0.0,3.20568,2.88828357067
 06/28  23:00:00,56.3796010229,0.0,0.0,0.0,15.863942322,29.242365,6.09213449763,0.0,3.20568,2.88645449763
 06/28  24:00:00,55.6644114173,0.0,0.0,0.0,15.863942322,29.242365,6.08939720153,0.0,3.20568,2.88371720153
 06/29  01:00:00,55.646771808,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  02:00:00,55.6349443258,0.0,0.0,0.0,15.863942322,29.242365,6.08951158027,0.0,3.20568,2.88383158027
 06/29  03:00:00,55.637396772,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  04:00:00,55.8796741677,0.0,0.0,0.0,15.863942322,29.242365,6.08942433899,0.0,3.20568,2.88374433899
 06/29  05:00:00,54.4419985925,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/29  06:00:00,70.1654828413,9.20656437105,13.0911928251,0.0,15.863942322,29.818365,89.5060811747,83.4165420278,3.20568,2.88385914691
 06/29  07:00:00,135.082626108,9.20656437105,13.2154556807,0.0,80.527626,29.818365,52.5423856385,46.4494801247,3.20568,2.88722551378
 06/29  08:00:00,181.371373044,9.20669407585,14.2244834462,0.0,80.527626,75.0917375,41.8670018422,9.1544017309,24.0426,8.67000011132
 06/29  09:00:00,184.280103484,9.27292234891,17.0263855094,0.0,80.527626,75.0917375,45.0408705635,6.47526482084,24.0426,14.5230057426
 06/29  10:00:00,192.653993026,9.53232507788,21.1163575652,0.0,80.527626,79.0911225,50.3493992352,0.85986328311,32.0568,17.432735952
 06/29  11:00:00,199.161838459,9.75885726145,26.6320814084,0.0,80.527626,79.0911225,49.5513920416,0.0237763360537,32.0568,17.4708157056
 06/29  12:00:00,204.525846543,9.93984322012,32.4833992926,0.0,80.527626,79.0911225,52.4732591078,0.0,32.0568,20.4164591078
 06/29  13:00:00,202.596418239,10.3583866698,34.109022344,0.0,80.527626,75.0917375,36.5062232393,0.042094634499,16.0284,20.4357286048
 06/29  14:00:00,207.552940481,10.959608504,38.4571751627,0.0,80.527626,75.0917375,30.5641268627,0.0108106664141,16.0284,14.5249161963
 06/29  15:00:00,210.086312489,11.6830443904,42.2641309286,0.0,80.527626,73.092045,20.6854980701,0.0365705633939,3.20568,17.4432475067
 06/29  16:00:00,206.335971107,10.3864219556,39.8930917725,0.0,80.527626,73.092045,6.17444848629,0.0815919245049,3.20568,2.88717656179
 06/29  17:00:00,158.293308273,9.73681968632,35.8101694229,0.0,80.527626,29.818365,6.0927593828,0.0,3.20568,2.8870793828
 06/29  18:00:00,154.032795177,9.68255757122,31.6304539827,0.0,80.527626,29.818365,6.09863992496,0.0,3.20568,2.89295992496
 06/29  19:00:00,148.051006085,9.45008026416,25.6672402553,0.0,80.527626,29.818365,11.9287423587,0.0716902203853,3.20568,8.65137213829
 06/29  20:00:00,144.826721351,9.21332500887,18.471317387,0.0,80.527626,29.818365,9.72111918097,0.74508908631,3.20568,5.77035009466
 06/29  21:00:00,55.8197322036,0.0,0.0,0.0,15.863942322,29.242365,8.97601023243,0.0,3.20568,5.77033023243
 06/29  22:00:00,55.6765348794,0.0,0.0,0.0,15.863942322,29.242365,6.0942428854,0.0,3.20568,2.8885628854
 06/29  23:00:00,56.3955604613,0.0,0.0,0.0,15.863942322,29.242365,6.09211011143,0.0,3.20568,2.88643011143
 06/29  24:00:00,55.6771927795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  01:00:00,55.6602391788,0.0,0.0,0.0,15.863942322,29.242365,6.08937437937,0.0,3.20568,2.88369437937
 06/30  02:00:00,55.6435558137,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  03:00:00,55.6376109632,0.0,0.0,0.0,15.863942322,29.242365,6.08948763008,0.0,3.20568,2.88380763008
 06/30  04:00:00,56.79387639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 06/30  05:00:00,55.1915823927,0.0,0.0,0.0,15.863942322,29.242365,6.08939896607,0.0,3.20568,2.88371896607
 06/30  06:00:00,66.8142910437,9.20656437105,9.38266009105,0.0,15.863942322,29.818365,90.4366001455,87.2109201455,3.20568,0.02
 06/30  07:00:00,133.047138698,9.20656437105,11.1980156905,0.0,80.527626,29.818365,49.8396521866,43.7467671035,3.20568,2.88720508304
 06/30  08:00:00,180.049501266,9.20930623031,12.9092261227,0.0,80.527626,75.0917375,40.8729077883,8.16018270692,24.0426,8.67012508143
 06/30  09:00:00,182.279813483,9.36638168619,14.946695463,0.0,80.527626,75.0917375,47.8197131316,6.35434124823,24.0426,17.4227718834
 06/30  10:00:00,188.964643808,9.61264855364,17.3697365223,0.0,80.527626,79.0911225,49.1206613659,2.52868062044,32.0568,14.5351807455
 06/30  11:00:00,194.672866896,9.80047509217,22.1285445387,0.0,80.527626,79.0911225,49.5512349688,0.01879892138,32.0568,17.4756360474
 06/30  12:00:00,200.377992678,9.98016899324,28.3179363591,0.0,80.527626,79.0911225,52.4732479985,0.0,32.0568,20.4164479985
 06/30  13:00:00,201.21897484,10.3832182215,32.7207029553,0.0,80.527626,75.0917375,36.5129342052,0.0489507651366,16.0284,20.4355834401
 06/30  14:00:00,205.646978098,10.9681919535,36.5567863701,0.0,80.527626,75.0917375,33.4650642644,0.00954188220561,16.0284,17.4271223822
 06/30  15:00:00,203.743702612,11.5094812913,36.1241454518,0.0,80.527626,73.092045,17.7758162412,0.0306610856727,3.20568,14.5394751555
 06/30  16:00:00,197.979097542,10.168791089,31.8227276524,0.0,80.527626,73.092045,6.11374249034,0.0214880008915,3.20568,2.88657448945
 06/30  17:00:00,148.345450102,9.50104102233,26.1769772257,0.0,80.527626,29.818365,6.09282733868,0.0,3.20568,2.88714733868
 06/30  18:00:00,143.334929473,9.42190536361,21.2821917775,0.0,80.527626,29.818365,8.97162120749,0.0,3.20568,5.76594120749
 06/30  19:00:00,140.223437558,9.32623837626,18.2880123183,0.0,80.527626,29.818365,9.51874076379,0.538500799019,3.20568,5.77455996477
 06/30  20:00:00,139.702541822,9.20799128034,13.6295606225,0.0,80.527626,29.818365,15.9134661398,6.9381903048,3.20568,5.76959583501
 06/30  21:00:00,55.6095487442,0.0,0.0,0.0,15.863942322,29.242365,8.97543635332,0.0,3.20568,5.76975635332
 06/30  22:00:00,55.6355996493,0.0,0.0,0.0,15.863942322,29.242365,6.09410087777,0.0,3.20568,2.88842087777
 06/30  23:00:00,56.3509532418,0.0,0.0,0.0,15.863942322,29.242365,6.09193515692,0.0,3.20568,2.88625515692
 06/30  24:00:00,55.6340964466,0.0,0.0,0.0,15.863942322,29.242365,6.08953464294,0.0,3.20568,2.88385464294
 07/01  01:00:00,48.4043938648,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  02:00:00,48.3872608494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  03:00:00,48.3719114587,0.0,0.0,0.0,15.863942322,22.030085,6.08809584201,0.0,3.20568,2.88241584201
 07/01  04:00:00,48.5725166775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  05:00:00,47.1187165787,0.0,0.0,0.0,15.863942322,22.030085,6.08808102424,0.0,3.20568,2.88240102424
 07/01  06:00:00,39.9982246203,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  07:00:00,39.9659992359,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  08:00:00,40.0089450787,0.0,0.0,0.0,15.863942322,22.030085,6.088066167,0.0,3.20568,2.882386167
 07/01  09:00:00,40.0727849211,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  10:00:00,40.0975482722,0.0,0.0,0.0,15.863942322,22.030085,6.08939724488,0.0,3.20568,2.88371724488
 07/01  11:00:00,40.8006647563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  12:00:00,40.1366094162,0.0,0.0,0.0,15.863942322,22.030085,6.08950899964,0.0,3.20568,2.88382899964
 07/01  13:00:00,40.1859444697,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  14:00:00,40.1958721355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  15:00:00,46.9880406397,0.757865859549,6.00786015583,0.0,15.863942322,22.030085,6.08813941403,0.0,3.20568,2.88245941403
 07/01  16:00:00,55.5191475764,1.80633410726,13.5348209802,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  17:00:00,53.7689734671,1.66172050725,11.9723933125,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  18:00:00,53.0627482901,1.82237889162,11.1403157051,0.0,15.863942322,22.030085,6.08817898172,0.0,3.20568,2.88249898172
 07/01  19:00:00,43.6716563487,0.548465702932,2.81531736921,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  20:00:00,44.5173175993,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  21:00:00,48.6385174136,0.0,0.0,0.0,15.863942322,22.030085,6.08817725216,0.0,3.20568,2.88249725216
 07/01  22:00:00,48.4526962627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/01  23:00:00,49.1250869687,0.0,0.0,0.0,15.863942322,22.030085,6.08809450653,0.0,3.20568,2.88241450653
 07/01  24:00:00,48.4178698593,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  01:00:00,48.4025417397,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  02:00:00,48.3944320091,0.0,0.0,0.0,15.863942322,22.030085,6.0880784925,0.0,3.20568,2.8823984925
 07/02  03:00:00,48.378635192,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  04:00:00,48.5848273737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  05:00:00,47.1252289432,0.0,0.0,0.0,15.863942322,22.030085,6.08806244282,0.0,3.20568,2.88238244282
 07/02  06:00:00,39.9917997497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  07:00:00,39.9447949417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  08:00:00,39.9621723143,0.0,0.0,0.0,15.863942322,22.030085,6.08953131517,0.0,3.20568,2.88385131517
 07/02  09:00:00,40.00741522,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  10:00:00,40.0326816946,0.0,0.0,0.0,15.863942322,22.030085,6.08943984405,0.0,3.20568,2.88375984405
 07/02  11:00:00,40.7344607816,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  12:00:00,40.0630344213,0.0,0.0,0.0,15.863942322,22.030085,6.08934844386,0.0,3.20568,2.88366844386
 07/02  13:00:00,40.1187358628,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  14:00:00,40.1448003436,0.0,0.0,0.0,15.863942322,22.030085,6.08810788453,0.0,3.20568,2.88242788453
 07/02  15:00:00,40.1406043064,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  16:00:00,46.8757450588,1.08028786494,5.75540329513,0.0,15.863942322,22.030085,6.08817323905,0.0,3.20568,2.88249323905
 07/02  17:00:00,47.5848551595,1.36434297929,6.19218815939,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  18:00:00,47.2413559358,1.56035671799,5.66874398069,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  19:00:00,40.2192979915,0.0,0.0,0.0,15.863942322,22.030085,6.08807554427,0.0,3.20568,2.88239554427
 07/02  20:00:00,44.4549447419,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  21:00:00,48.5989568044,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  22:00:00,48.426998723,0.0,0.0,0.0,15.863942322,22.030085,6.08805935819,0.0,3.20568,2.88237935819
 07/02  23:00:00,49.1078695666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/02  24:00:00,48.4118552319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  01:00:00,48.4063009049,0.0,0.0,0.0,15.863942322,22.030085,6.08952699573,0.0,3.20568,2.88384699573
 07/03  02:00:00,48.4015311774,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  03:00:00,48.3970126148,0.0,0.0,0.0,15.863942322,22.030085,6.08943411502,0.0,3.20568,2.88375411502
 07/03  04:00:00,48.6208667145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/03  05:00:00,47.1733593063,0.0,0.0,0.0,15.863942322,22.030085,6.08934133214,0.0,3.20568,2.88366133214
 07/03  06:00:00,52.8146028948,9.20656437105,3.09506409869,0.0,15.863942322,22.606085,3.44407146025,0.218391460251,3.20568,0.02
 07/03  07:00:00,55.4243456413,9.20656437105,5.63341833975,0.0,15.863942322,22.606085,161.110998023,155.018089583,3.20568,2.88722843981
 07/03  08:00:00,102.835888555,9.20656437105,4.90453342619,0.0,44.73757,41.8366005,91.3859204438,72.4702857004,16.0284,2.88723474348
 07/03  09:00:00,103.551085416,9.20656437105,5.60527903851,0.0,44.73757,41.8366005,73.7989383244,54.8835935747,16.0284,2.88694474966
 07/03  10:00:00,110.290719645,9.20656437105,9.53619623979,0.0,44.73757,44.63617,60.1606666398,33.2308546988,24.0426,2.88721194105
 07/03  11:00:00,116.907346665,9.20656437105,15.4344882581,0.0,44.73757,44.63617,39.7460927706,12.8163828471,24.0426,2.88710992352
 07/03  12:00:00,121.089274815,9.20656437105,20.3025092823,0.0,44.73757,44.63617,28.4730196684,1.54341142729,24.0426,2.88700824108
 07/03  13:00:00,124.099209511,9.20656437105,26.0325008597,0.0,44.73757,41.8366005,18.9320927499,0.0167859857881,16.0284,2.88690676414
 07/03  14:00:00,127.40036431,9.20656437105,29.2811012626,0.0,44.73757,41.8366005,18.9155736776,0.0,16.0284,2.88717367756
 07/03  15:00:00,128.821395432,9.20656437105,31.9096240139,0.0,44.73757,40.636785,6.10970563731,0.0169539040854,3.20568,2.88707173322
 07/03  16:00:00,129.062283418,9.20982055247,32.2443390062,0.0,44.73757,40.636785,6.09265009047,0.0,3.20568,2.88697009047
 07/03  17:00:00,109.815101649,9.21536620161,31.0333570107,0.0,44.73757,22.606085,6.09213504943,0.0,3.20568,2.88645504943
 07/03  18:00:00,105.462817481,9.20656437105,26.7148805164,0.0,44.73757,22.606085,8.99154387176,0.019919333684,3.20568,5.76594453807
 07/03  19:00:00,99.8785155054,9.20656437105,20.9345092598,0.0,44.73757,22.606085,9.05802293017,0.0782969688141,3.20568,5.77404596135
 07/03  20:00:00,70.2849692641,9.20656437105,16.1112416131,0.0,15.863942322,22.606085,9.04637101637,0.0709431083775,3.20568,5.76974790799
 07/03  21:00:00,48.5705264229,0.0,0.0,0.0,15.863942322,22.030085,8.97578373568,0.0,3.20568,5.77010373568
 07/03  22:00:00,48.4252551473,0.0,0.0,0.0,15.863942322,22.030085,6.09383922649,0.0,3.20568,2.88815922649
 07/03  23:00:00,49.1429079499,0.0,0.0,0.0,15.863942322,22.030085,6.09186502004,0.0,3.20568,2.88618502004
 07/03  24:00:00,48.4310669702,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  01:00:00,48.4155339511,0.0,0.0,0.0,15.863942322,22.030085,6.08809233401,0.0,3.20568,2.88241233401
 07/04  02:00:00,48.4056282766,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  03:00:00,48.4000309577,0.0,0.0,0.0,15.863942322,22.030085,6.08807386989,0.0,3.20568,2.88239386989
 07/04  04:00:00,48.6230825632,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  05:00:00,47.1749677144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  06:00:00,40.0372246107,0.0,0.0,0.0,15.863942322,22.030085,6.0880553144,0.0,3.20568,2.8823753144
 07/04  07:00:00,39.9700872664,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  08:00:00,39.9707233172,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  09:00:00,40.009972955,0.0,0.0,0.0,15.863942322,22.030085,6.08938297727,0.0,3.20568,2.88370297727
 07/04  10:00:00,40.0532961441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  11:00:00,40.7596010961,0.0,0.0,0.0,15.863942322,22.030085,6.08949026557,0.0,3.20568,2.88381026557
 07/04  12:00:00,40.0853140477,0.0,0.0,0.0,15.863942322,22.030085,6.08939613819,0.0,3.20568,2.88371613819
 07/04  13:00:00,40.1412130319,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  14:00:00,40.176427309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  15:00:00,43.1640261344,0.345026375143,2.6284204697,0.0,15.863942322,22.030085,6.08808941722,0.0,3.20568,2.88240941722
 07/04  16:00:00,55.8153551956,1.81867840866,13.8887501008,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  17:00:00,55.3924432912,1.84000251069,13.4481638111,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  18:00:00,51.5758531998,1.5349818733,9.96051468387,0.0,15.863942322,22.030085,6.08817896395,0.0,3.20568,2.88249896395
 07/04  19:00:00,43.158888072,0.48006885305,2.38230849957,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  20:00:00,44.5073075477,0.0,0.0,0.0,15.863942322,22.030085,6.08805189592,0.0,3.20568,2.88237189592
 07/04  21:00:00,48.6301157225,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  22:00:00,48.4450052534,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/04  23:00:00,49.1177005835,0.0,0.0,0.0,15.863942322,22.030085,6.08816778869,0.0,3.20568,2.88248778869
 07/04  24:00:00,48.4196091246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  01:00:00,48.4125097996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  02:00:00,48.4067491877,0.0,0.0,0.0,15.863942322,22.030085,6.08935903046,0.0,3.20568,2.88367903046
 07/05  03:00:00,48.4012401391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  04:00:00,48.6244935053,0.0,0.0,0.0,15.863942322,22.030085,6.08946489811,0.0,3.20568,2.88378489811
 07/05  05:00:00,47.1766888241,0.0,0.0,0.0,15.863942322,22.030085,6.0893694769,0.0,3.20568,2.8836894769
 07/05  06:00:00,52.8120837734,9.20656437105,3.09016042905,0.0,15.863942322,22.606085,3.44710960145,0.221429601447,3.20568,0.02
 07/05  07:00:00,52.8767974976,9.20656437105,3.09258146998,0.0,15.863942322,22.606085,162.223195765,156.130615876,3.20568,2.88689988935
 07/05  08:00:00,100.995895854,9.20656437105,3.07207224966,0.0,44.73757,41.8366005,91.6609000944,72.7453369246,16.0284,2.88716316977
 07/05  09:00:00,103.539133509,9.20656437105,5.59399800888,0.0,44.73757,41.8366005,71.7261749385,52.8107166668,16.0284,2.88705827168
 07/05  10:00:00,110.272714997,9.20656437105,9.51776035624,0.0,44.73757,44.63617,63.596145299,36.6665915505,24.0426,2.88695374843
 07/05  11:00:00,116.877907073,9.20656437105,15.4032731665,0.0,44.73757,44.63617,48.7062529127,21.7764354391,24.0426,2.88721747356
 07/05  12:00:00,122.57725204,9.20656437105,21.7768159118,0.0,44.73757,44.63617,36.90372321,9.97401074004,24.0426,2.88711247
 07/05  13:00:00,122.03231371,9.20656437105,23.9792402955,0.0,44.73757,41.8366005,23.9538493826,5.03844150796,16.0284,2.88700787464
 07/05  14:00:00,123.535499054,9.20656437105,25.4604709022,0.0,44.73757,41.8366005,20.9107109604,1.99540743776,16.0284,2.88690352266
 07/05  15:00:00,124.697625049,9.20656437105,27.8237622191,0.0,44.73757,40.636785,6.73769761095,0.644850501679,3.20568,2.88716710927
 07/05  16:00:00,122.090693846,9.20656437105,25.3336046398,0.0,44.73757,40.636785,7.15411065839,1.06136834294,3.20568,2.88706231545
 07/05  17:00:00,102.211285738,9.20656437105,23.5086638723,0.0,44.73757,22.606085,14.3601225216,8.2674846776,3.20568,2.88695784396
 07/05  18:00:00,99.5481672944,9.20656437105,20.8756217564,0.0,44.73757,22.606085,6.11911191658,0.0203302837362,3.20568,2.89310163285
 07/05  19:00:00,95.5320298209,9.20656437105,16.6545134348,0.0,44.73757,22.606085,11.8811833774,0.0249530446239,3.20568,8.65055033278
 07/05  20:00:00,65.3015711814,9.20656437105,11.1887720165,0.0,15.863942322,22.606085,9.09315251036,0.118279504121,3.20568,5.76919300624
 07/05  21:00:00,48.5227376559,0.0,0.0,0.0,15.863942322,22.030085,6.10074744007,0.0,3.20568,2.89506744007
 07/05  22:00:00,48.3895022918,0.0,0.0,0.0,15.863942322,22.030085,8.96266133537,0.0,3.20568,5.75698133537
 07/05  23:00:00,49.1033944762,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/05  24:00:00,48.3924273485,0.0,0.0,0.0,15.863942322,22.030085,6.08950565654,0.0,3.20568,2.88382565654
 07/06  01:00:00,48.3868991817,0.0,0.0,0.0,15.863942322,22.030085,6.08940887397,0.0,3.20568,2.88372887397
 07/06  02:00:00,48.3741615107,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  03:00:00,48.3635883036,0.0,0.0,0.0,15.863942322,22.030085,6.0895132934,0.0,3.20568,2.8838332934
 07/06  04:00:00,48.5945923533,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/06  05:00:00,47.1562839841,0.0,0.0,0.0,15.863942322,22.030085,6.08941657507,0.0,3.20568,2.88373657507
 07/06  06:00:00,52.7803103187,9.20656437105,3.07128100682,0.0,15.863942322,22.606085,3.41196988846,0.186289888465,3.20568,0.02
 07/06  07:00:00,52.9080909533,9.20656437105,3.07885733531,0.0,15.863942322,22.606085,206.787946054,200.695121727,3.20568,2.88714432709
 07/06  08:00:00,101.159592223,9.20656437105,3.22268913829,0.0,44.73757,41.8366005,107.810640253,88.8952022561,16.0284,2.88703799738
 07/06  09:00:00,104.029705178,9.20656437105,6.07017903402,0.0,44.73757,41.8366005,79.5136397113,60.5983076403,16.0284,2.88693207096
 07/06  10:00:00,115.186221726,9.20656437105,14.3935546578,0.0,44.73757,44.63617,60.8734246875,33.9436305979,24.0426,2.88719408968
 07/06  11:00:00,127.12298669,9.20656437105,25.5659069717,0.0,44.73757,44.63617,39.5002348278,12.5705426595,24.0426,2.8870921683
 07/06  12:00:00,134.104801878,9.20656437105,33.2037864389,0.0,44.73757,44.63617,28.0472552709,1.11767337735,24.0426,2.88698189351
 07/06  13:00:00,135.980495853,9.20656437105,37.8195645361,0.0,44.73757,41.8366005,18.9371127809,0.0218365625815,16.0284,2.88687621833
 07/06  14:00:00,140.165015144,9.20656437105,41.9727941921,0.0,44.73757,41.8366005,18.9155381185,0.0,16.0284,2.8871381185
 07/06  15:00:00,143.731272063,9.20656437105,46.737953116,0.0,44.73757,40.636785,6.09271205501,0.0,3.20568,2.88703205501
 07/06  16:00:00,149.727932501,9.2651402723,52.754583793,0.0,44.73757,40.636785,6.0926062769,0.0,3.20568,2.8869262769
 07/06  17:00:00,131.649433897,9.32566468292,52.6466183252,0.0,44.73757,22.606085,6.09286835188,0.0,3.20568,2.88718835188
 07/06  18:00:00,120.506545197,9.20656437105,41.6355942595,0.0,44.73757,22.606085,6.12821488428,0.0298749471798,3.20568,2.8926599371
 07/06  19:00:00,115.452245385,9.20656437105,36.3520272675,0.0,44.73757,22.606085,11.9279912672,0.0711046514074,3.20568,8.6512066158
 07/06  20:00:00,81.7291485504,9.20656437105,27.4336306133,0.0,15.863942322,22.606085,9.10059394774,0.124487986664,3.20568,5.77042596107
 07/06  21:00:00,48.6387544161,0.0,0.0,0.0,15.863942322,22.030085,8.9752383885,0.0,3.20568,5.7695583885
 07/06  22:00:00,48.4825916654,0.0,0.0,0.0,15.863942322,22.030085,6.09387658593,0.0,3.20568,2.88819658593
 07/06  23:00:00,49.1881886825,0.0,0.0,0.0,15.863942322,22.030085,6.0920791318,0.0,3.20568,2.8863991318
 07/06  24:00:00,48.4630983642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  01:00:00,48.4375258192,0.0,0.0,0.0,15.863942322,22.030085,6.08941567783,0.0,3.20568,2.88373567783
 07/07  02:00:00,48.4220548388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  03:00:00,48.4052285772,0.0,0.0,0.0,15.863942322,22.030085,6.0895187431,0.0,3.20568,2.8838387431
 07/07  04:00:00,49.4735220245,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/07  05:00:00,47.8381950171,0.0,0.0,0.0,15.863942322,22.030085,6.08942079157,0.0,3.20568,2.88374079157
 07/07  06:00:00,50.7038755476,9.20656437105,0.640165190144,0.0,15.863942322,22.606085,24.6658927659,21.4402127659,3.20568,0.02
 07/07  07:00:00,55.3942027438,9.20656437105,5.596274051,0.0,15.863942322,22.606085,146.81582819,140.723170115,3.20568,2.88697807472
 07/07  08:00:00,109.992622273,9.20656437105,12.0168639398,0.0,44.73757,41.8366005,69.9599701155,51.0445110814,16.0284,2.88705903409
 07/07  09:00:00,119.428090317,9.20656437105,21.3834383173,0.0,44.73757,41.8366005,47.6018802097,28.6863491132,16.0284,2.8871310965
 07/07  10:00:00,129.576056223,9.20656437105,28.6729871871,0.0,44.73757,44.63617,44.2540542771,17.3244306118,24.0426,2.88702366527
 07/07  11:00:00,136.849842401,9.20656437105,35.212953157,0.0,44.73757,44.63617,29.9614345549,3.03191804587,24.0426,2.88691650906
 07/07  12:00:00,144.084329477,9.20656437105,43.1136058746,0.0,44.73757,44.63617,26.9297769667,0.0,24.0426,2.88717696667
 07/07  13:00:00,148.735611099,9.20656437105,50.5017585563,0.0,44.73757,41.8366005,18.9397241008,0.0242547200338,16.0284,2.88706938078
 07/07  14:00:00,155.697501003,9.2187570515,57.4202997916,0.0,44.73757,41.8366005,18.9153621618,0.0,16.0284,2.8869621618
 07/07  15:00:00,155.309004299,9.28702473945,58.1739974443,0.0,44.73757,40.636785,6.11289817673,0.0203630111856,3.20568,2.88685516554
 07/07  16:00:00,155.051241998,9.47748187142,57.8467041406,0.0,44.73757,40.636785,6.09279542811,0.0,3.20568,2.88711542811
 07/07  17:00:00,131.296508687,9.42114028953,52.2032242657,0.0,44.73757,22.606085,6.09268809462,0.0,3.20568,2.88700809462
 07/07  18:00:00,120.949083315,9.20656437105,42.0712868542,0.0,44.73757,22.606085,6.12678632486,0.0282645743489,3.20568,2.89284175051
 07/07  19:00:00,117.914627711,9.20656437105,39.0543453338,0.0,44.73757,22.606085,11.8780692257,0.0215202904199,3.20568,8.65086893529
 07/07  20:00:00,82.6377351699,9.20656437105,28.5639404852,0.0,15.863942322,22.606085,9.12128408229,0.145592674754,3.20568,5.77001140754
 07/07  21:00:00,48.4796168323,0.0,0.0,0.0,15.863942322,22.030085,8.97558218741,0.0,3.20568,5.76990218741
 07/07  22:00:00,48.4902414133,0.0,0.0,0.0,15.863942322,22.030085,6.09405038458,0.0,3.20568,2.88837038458
 07/07  23:00:00,49.1845881378,0.0,0.0,0.0,15.863942322,22.030085,6.09191847501,0.0,3.20568,2.88623847501
 07/07  24:00:00,48.4592617941,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  01:00:00,48.4414298203,0.0,0.0,0.0,15.863942322,22.030085,6.08811114676,0.0,3.20568,2.88243114676
 07/08  02:00:00,48.431805977,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  03:00:00,48.4238739996,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  04:00:00,48.6335173081,0.0,0.0,0.0,15.863942322,22.030085,6.08808796176,0.0,3.20568,2.88240796176
 07/08  05:00:00,47.1752199482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  06:00:00,40.0363943535,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  07:00:00,39.9795403475,0.0,0.0,0.0,15.863942322,22.030085,6.0880647258,0.0,3.20568,2.8823847258
 07/08  08:00:00,39.9843470012,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  09:00:00,39.9981086314,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  10:00:00,40.0025023808,0.0,0.0,0.0,15.863942322,22.030085,6.08951814207,0.0,3.20568,2.88383814207
 07/08  11:00:00,40.7162414296,0.0,0.0,0.0,15.863942322,22.030085,6.08941900695,0.0,3.20568,2.88373900695
 07/08  12:00:00,40.0583188132,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  13:00:00,40.1208393654,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  14:00:00,40.1661065856,0.0,0.0,0.0,15.863942322,22.030085,6.08811081238,0.0,3.20568,2.88243081238
 07/08  15:00:00,42.9699109202,0.345026375143,2.44747502584,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  16:00:00,54.0777969011,1.72394517622,12.2648210709,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  17:00:00,54.3440065881,1.84000251069,12.4177334458,0.0,15.863942322,22.030085,6.08816867127,0.0,3.20568,2.88248867127
 07/08  18:00:00,48.4011924175,1.26761637768,7.07035247093,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  19:00:00,40.2872354625,0.0,0.0,0.0,15.863942322,22.030085,6.08806408269,0.0,3.20568,2.88238408269
 07/08  20:00:00,44.5069996737,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  21:00:00,48.619033877,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  22:00:00,48.4296775309,0.0,0.0,0.0,15.863942322,22.030085,6.08817504214,0.0,3.20568,2.88249504214
 07/08  23:00:00,49.1036661671,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/08  24:00:00,48.4050130809,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  01:00:00,48.3970588389,0.0,0.0,0.0,15.863942322,22.030085,6.08815106158,0.0,3.20568,2.88247106158
 07/09  02:00:00,48.3902261627,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  03:00:00,48.3843682562,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  04:00:00,48.6025798203,0.0,0.0,0.0,15.863942322,22.030085,6.08812677467,0.0,3.20568,2.88244677467
 07/09  05:00:00,47.1434648874,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  06:00:00,40.0096015604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  07:00:00,39.9512175845,0.0,0.0,0.0,15.863942322,22.030085,6.08810243332,0.0,3.20568,2.88242243332
 07/09  08:00:00,39.9505776486,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  09:00:00,39.9749091931,0.0,0.0,0.0,15.863942322,22.030085,6.08948404854,0.0,3.20568,2.88380404854
 07/09  10:00:00,39.9833423606,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  11:00:00,40.6672120126,0.0,0.0,0.0,15.863942322,22.030085,6.08938378701,0.0,3.20568,2.88370378701
 07/09  12:00:00,40.0127528799,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  13:00:00,40.085062089,0.0,0.0,0.0,15.863942322,22.030085,6.08948438248,0.0,3.20568,2.88380438248
 07/09  14:00:00,40.1106163619,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  15:00:00,40.106220538,0.0,0.0,0.0,15.863942322,22.030085,6.08811086881,0.0,3.20568,2.88243086881
 07/09  16:00:00,43.9830203523,0.656146195655,3.31017125642,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  17:00:00,51.0227413792,1.58296108774,9.39767228146,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  18:00:00,44.5963059437,0.698978831808,3.85674086545,0.0,15.863942322,22.030085,6.08816758417,0.0,3.20568,2.88248758417
 07/09  19:00:00,41.1180284282,0.160022951017,0.717244577671,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  20:00:00,45.8854589495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  21:00:00,48.5926167743,0.0,0.0,0.0,15.863942322,22.030085,6.08806197406,0.0,3.20568,2.88238197406
 07/09  22:00:00,48.4299987592,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  23:00:00,49.1174710904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/09  24:00:00,48.4229003168,0.0,0.0,0.0,15.863942322,22.030085,6.08817180138,0.0,3.20568,2.88249180138
 07/10  01:00:00,48.4179665402,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  02:00:00,48.4050495708,0.0,0.0,0.0,15.863942322,22.030085,6.08941723095,0.0,3.20568,2.88373723095
 07/10  03:00:00,48.3941671497,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  04:00:00,48.6178558741,0.0,0.0,0.0,15.863942322,22.030085,6.08951651399,0.0,3.20568,2.88383651398
 07/10  05:00:00,47.170228305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/10  06:00:00,50.0469410951,9.20656437105,0.389808340544,0.0,15.863942322,22.606085,8.14877458967,2.05935950709,3.20568,2.88373508258
 07/10  07:00:00,50.3666565773,9.20656437105,0.652482381137,0.0,15.863942322,22.606085,172.784120364,166.691380831,3.20568,2.88705953288
 07/10  08:00:00,99.4220948158,9.20656437105,1.56430671629,0.0,44.73757,41.8366005,98.4929903212,79.57764199,16.0284,2.88694833118
 07/10  09:00:00,101.737677132,9.20656437105,3.85015132671,0.0,44.73757,41.8366005,77.2694841598,58.3544784946,16.0284,2.8866056652
 07/10  10:00:00,110.79012285,9.20656437105,10.0608494975,0.0,44.73757,44.63617,60.1307613741,33.2010684536,24.0426,2.88709292042
 07/10  11:00:00,117.161189636,9.20656437105,15.6870394337,0.0,44.73757,44.63617,40.3885573457,13.4589755424,24.0426,2.88698180322
 07/10  12:00:00,121.358936393,9.20656437105,20.5696444613,0.0,44.73757,44.63617,29.1209856174,2.19151465607,24.0426,2.88687096133
 07/10  13:00:00,123.60904947,9.20656437105,25.5406158262,0.0,44.73757,41.8366005,16.0970731026,0.0486731025693,16.0284,0.02
 07/10  14:00:00,126.561523782,9.20656437105,28.4507209193,0.0,44.73757,41.8366005,18.9155268736,0.0,16.0284,2.88712687365
 07/10  15:00:00,128.640111477,9.20656437105,31.7220148119,0.0,44.73757,40.636785,6.10738220445,0.014498952938,3.20568,2.88720325152
 07/10  16:00:00,128.68499735,9.20745045484,31.859089477,0.0,44.73757,40.636785,6.09258459236,0.0,3.20568,2.88690459236
 07/10  17:00:00,107.792247054,9.21413475325,29.0128280971,0.0,44.73757,22.606085,6.09284069508,0.0,3.20568,2.88716069508
 07/10  18:00:00,103.473552807,9.20656437105,24.7387626586,0.0,44.73757,22.606085,8.99223931686,0.0203716948008,3.20568,5.76618762206
 07/10  19:00:00,98.5941935108,9.20656437105,19.6589570646,0.0,44.73757,22.606085,9.05896308601,0.0789481175224,3.20568,5.77433496848
 07/10  20:00:00,69.3082660522,9.20656437105,13.7265687306,0.0,15.863942322,22.606085,9.04784193421,0.0724184068914,3.20568,5.76974352732
 07/10  21:00:00,48.5487596534,0.0,0.0,0.0,15.863942322,22.030085,8.9755793954,0.0,3.20568,5.7698993954
 07/10  22:00:00,48.4183202009,0.0,0.0,0.0,15.863942322,22.030085,6.09396529537,0.0,3.20568,2.88828529537
 07/10  23:00:00,49.130922323,0.0,0.0,0.0,15.863942322,22.030085,6.09213357478,0.0,3.20568,2.88645357478
 07/10  24:00:00,48.4070928527,0.0,0.0,0.0,15.863942322,22.030085,6.08940201154,0.0,3.20568,2.88372201154
 07/11  01:00:00,48.3835828393,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  02:00:00,48.3695960025,0.0,0.0,0.0,15.863942322,22.030085,6.08949977846,0.0,3.20568,2.88381977846
 07/11  03:00:00,48.3624261136,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  04:00:00,49.4039888398,0.0,0.0,0.0,15.863942322,22.030085,6.08939725881,0.0,3.20568,2.88371725881
 07/11  05:00:00,47.7919169863,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/11  06:00:00,50.0905127067,9.20656437105,0.02360847852,0.0,15.863942322,22.606085,90.2638635197,84.1743681387,3.20568,2.883815381
 07/11  07:00:00,50.5979488726,9.20656437105,0.792182307414,0.0,15.863942322,22.606085,184.417716928,178.324900163,3.20568,2.88713676479
 07/11  08:00:00,103.529395284,9.20656437105,5.57828910878,0.0,44.73757,41.8366005,86.847801601,67.9323774992,16.0284,2.88702410175
 07/11  09:00:00,109.507941694,9.20656437105,11.5149503793,0.0,44.73757,41.8366005,62.970528456,44.0552165864,16.0284,2.88691186962
 07/11  10:00:00,118.622024653,9.20656437105,17.8037372204,0.0,44.73757,44.63617,52.6951683491,25.7654018693,24.0426,2.88716647975
 07/11  11:00:00,123.840218462,9.20656437105,22.3065013984,0.0,44.73757,44.63617,37.76413787,10.834484007,24.0426,2.88705386301
 07/11  12:00:00,126.18675955,9.20656437105,25.3415266037,0.0,44.73757,44.63617,28.2030724002,1.27353074858,24.0426,2.8869416516
