Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  13:00:00,128.855737274,9.20656437105,30.7408941633,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/11  14:00:00,134.484544365,9.20656437105,36.3185220762,0.0,44.73757,41.8366005,18.9155964132,0.0,16.0284,2.88719641324
 07/11  15:00:00,136.252710813,9.20656437105,39.2848879614,0.0,44.73757,40.636785,6.09276369657,0.0,3.20568,2.88708369657
 07/11  16:00:00,135.799083197,9.22024401274,38.9212799352,0.0,44.73757,40.636785,6.09265142446,0.0,3.20568,2.88697142446
 07/11  17:00:00,116.457819331,9.25349550099,37.5859302637,0.0,44.73757,22.606085,6.09253941561,0.0,3.20568,2.88685941561
 07/11  18:00:00,113.482112498,9.20656437105,34.6498477233,0.0,44.73757,22.606085,8.97206421053,0.0,3.20568,5.76638421053
 07/11  19:00:00,110.901863303,9.20656437105,32.0906774865,0.0,44.73757,22.606085,9.00063312978,0.0213767329911,3.20568,5.77357639679
 07/11  20:00:00,81.4227243479,9.20656437105,25.9521994929,0.0,15.863942322,22.606085,9.09673921263,0.120807761256,3.20568,5.77025145137
 07/11  21:00:00,48.4748384289,0.0,0.0,0.0,15.863942322,22.030085,8.97552994595,0.0,3.20568,5.76984994595
 07/11  22:00:00,48.4921078331,0.0,0.0,0.0,15.863942322,22.030085,6.09401896862,0.0,3.20568,2.88833896862
 07/11  23:00:00,49.199392813,0.0,0.0,0.0,15.863942322,22.030085,6.09218701708,0.0,3.20568,2.88650701708
 07/11  24:00:00,48.4770348741,0.0,0.0,0.0,15.863942322,22.030085,6.08945569563,0.0,3.20568,2.88377569563
 07/12  01:00:00,48.452054956,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  02:00:00,48.4371388209,0.0,0.0,0.0,15.863942322,22.030085,6.08935181358,0.0,3.20568,2.88367181358
 07/12  03:00:00,48.4122329903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  04:00:00,48.6152802044,0.0,0.0,0.0,15.863942322,22.030085,6.08944882689,0.0,3.20568,2.88376882689
 07/12  05:00:00,47.1644872181,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/12  06:00:00,53.4037289968,9.20656437105,3.67604139091,0.0,15.863942322,22.606085,6.34939912107,0.259952414511,3.20568,2.88376670655
 07/12  07:00:00,63.8495702821,9.20656437105,14.0192368808,0.0,15.863942322,22.606085,123.329306185,117.236441855,3.20568,2.88718432975
 07/12  08:00:00,118.234060206,9.20656437105,20.2129563333,0.0,44.73757,41.8366005,54.8077592261,35.892288902,16.0284,2.88707032414
 07/12  09:00:00,120.997017075,9.20656437105,22.9327108452,0.0,44.73757,41.8366005,44.3038602649,25.3885034471,16.0284,2.8869568178
 07/12  10:00:00,128.094289305,9.20656437105,27.19783121,0.0,44.73757,44.63617,41.7662883208,14.8368447072,24.0426,2.88684361365
 07/12  11:00:00,138.373267182,9.20656437105,36.7266242694,0.0,44.73757,44.63617,28.5891005091,1.65940384555,24.0426,2.88709666359
 07/12  12:00:00,147.171347325,9.20656437105,46.1903115881,0.0,44.73757,44.63617,26.9295831608,0.0,24.0426,2.88698316084
 07/12  13:00:00,149.981244431,9.20754231728,51.7407106322,0.0,44.73757,41.8366005,18.9403897884,0.0251198310539,16.0284,2.88686995738
 07/12  14:00:00,154.468840086,9.24548541899,56.1648837994,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/12  15:00:00,159.140358359,9.35266190926,61.9328537813,0.0,44.73757,40.636785,6.09280313888,0.0,3.20568,2.88712313888
 07/12  16:00:00,165.044584434,9.62594517673,67.6583325436,0.0,44.73757,40.636785,6.0926895468,0.0,3.20568,2.8870095468
 07/12  17:00:00,140.528484907,9.51022532358,61.3074563595,0.0,44.73757,22.606085,6.09257628925,0.0,3.20568,2.88689628925
 07/12  18:00:00,123.875708258,9.20656437105,44.951032797,0.0,44.73757,22.606085,8.99249882357,0.0203717247442,3.20568,5.76644709883
 07/12  19:00:00,117.084470294,9.20656437105,37.9096991903,0.0,44.73757,22.606085,9.0573998513,0.0776204585811,3.20568,5.77409939272
 07/12  20:00:00,86.6707035155,9.20656437105,30.8839378201,0.0,15.863942322,22.606085,9.09757007962,0.121586733136,3.20568,5.77030334648
 07/12  21:00:00,48.6962506509,0.0,0.0,0.0,15.863942322,22.030085,8.97557463327,0.0,3.20568,5.76989463327
 07/12  22:00:00,48.5221924877,0.0,0.0,0.0,15.863942322,22.030085,6.09404340377,0.0,3.20568,2.88836340377
 07/12  23:00:00,49.2276629747,0.0,0.0,0.0,15.863942322,22.030085,6.0918778649,0.0,3.20568,2.8861978649
 07/12  24:00:00,48.5082503747,0.0,0.0,0.0,15.863942322,22.030085,6.0894805261,0.0,3.20568,2.8838005261
 07/13  01:00:00,48.494402213,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  02:00:00,48.4763145485,0.0,0.0,0.0,15.863942322,22.030085,6.08937561049,0.0,3.20568,2.88369561049
 07/13  03:00:00,48.4524929962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  04:00:00,48.6705551883,0.0,0.0,0.0,15.863942322,22.030085,6.08947147013,0.0,3.20568,2.88379147013
 07/13  05:00:00,48.6483322991,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/13  06:00:00,57.4535177902,9.20656437105,7.69004756803,0.0,15.863942322,22.606085,6.26515648806,0.175688259302,3.20568,2.88378822876
 07/13  07:00:00,57.3489633639,9.20656437105,7.57525362005,0.0,15.863942322,22.606085,117.052973255,110.960456742,3.20568,2.88683651236
 07/13  08:00:00,109.53269883,9.20656437105,11.564526503,0.0,44.73757,41.8366005,58.272719935,39.3572318688,16.0284,2.88708806622
 07/13  09:00:00,114.111116301,9.20656437105,16.0995196033,0.0,44.73757,41.8366005,42.3025135613,23.3871401815,16.0284,2.88697337979
 07/13  10:00:00,120.568314454,9.20656437105,19.7382537007,0.0,44.73757,44.63617,41.7750643335,14.845605303,24.0426,2.88685903046
 07/13  11:00:00,126.158407562,9.20656437105,24.599706983,0.0,44.73757,44.63617,29.9740838985,3.04437305569,24.0426,2.88711084281
 07/13  12:00:00,130.299531924,9.20656437105,29.4180469625,0.0,44.73757,44.63617,26.947256786,0.0176606327891,24.0426,2.88699615325
 07/13  13:00:00,129.467748485,9.20656437105,31.336391776,0.0,44.73757,41.8366005,18.9152817954,0.0,16.0284,2.88688179543
 07/13  14:00:00,131.629048325,9.20656437105,33.4750340836,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/13  15:00:00,131.106784051,9.20656437105,34.1643619329,0.0,44.73757,40.636785,6.09281371739,0.0,3.20568,2.88713371739
 07/13  16:00:00,131.154453008,9.22923378903,34.2919498479,0.0,44.73757,40.636785,6.09269894905,0.0,3.20568,2.88701894905
 07/13  17:00:00,113.076986892,9.2430640652,34.2319656352,0.0,44.73757,22.606085,6.09258454372,0.0,3.20568,2.88690454372
 07/13  18:00:00,107.752539703,9.20656437105,28.9690254459,0.0,44.73757,22.606085,8.99298928178,0.0209242438982,3.20568,5.76638503789
 07/13  19:00:00,102.671848537,9.20656437105,23.6871358843,0.0,44.73757,22.606085,9.07632844537,0.0970232638935,3.20568,5.77362518147
 07/13  20:00:00,77.1858494722,9.20656437105,21.5275250497,0.0,15.863942322,22.606085,8.99704307893,0.0214677856144,3.20568,5.76989529331
 07/13  21:00:00,48.6195838076,0.0,0.0,0.0,15.863942322,22.030085,8.97556314672,0.0,3.20568,5.76988314672
 07/13  22:00:00,48.4685013633,0.0,0.0,0.0,15.863942322,22.030085,6.09403997694,0.0,3.20568,2.88835997694
 07/13  23:00:00,49.1915483166,0.0,0.0,0.0,15.863942322,22.030085,6.09187449163,0.0,3.20568,2.88619449163
 07/13  24:00:00,48.4733375837,0.0,0.0,0.0,15.863942322,22.030085,6.08947739049,0.0,3.20568,2.88379739049
 07/14  01:00:00,48.4493446349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  02:00:00,48.4263426453,0.0,0.0,0.0,15.863942322,22.030085,6.08937149685,0.0,3.20568,2.88369149685
 07/14  03:00:00,48.4124894895,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  04:00:00,49.5325015325,0.0,0.0,0.0,15.863942322,22.030085,6.08946627796,0.0,3.20568,2.88378627796
 07/14  05:00:00,49.355111193,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/14  06:00:00,55.555529431,9.20656437105,5.45162174763,0.0,15.863942322,22.606085,6.2730503717,0.183588364123,3.20568,2.88378200758
 07/14  07:00:00,59.792019809,9.20656437105,9.98400813483,0.0,15.863942322,22.606085,134.865518036,128.773018418,3.20568,2.88681961854
 07/14  08:00:00,111.886537362,9.20656437105,13.9064053259,0.0,44.73757,41.8366005,63.5129714586,44.59749367,16.0284,2.8870777886
 07/14  09:00:00,115.142799487,9.20656437105,17.1270961113,0.0,44.73757,41.8366005,45.8279224794,26.9125604218,16.0284,2.88696205759
 07/14  10:00:00,122.596899194,9.20656437105,21.7541879027,0.0,44.73757,44.63617,43.4444054892,16.5149588365,24.0426,2.88684665267
 07/14  11:00:00,128.755113903,9.20656437105,27.1776144696,0.0,44.73757,44.63617,29.9091549197,2.97945774913,24.0426,2.88709717052
 07/14  12:00:00,133.198401785,9.20656437105,32.2947869448,0.0,44.73757,44.63617,26.9295814415,0.0,24.0426,2.88698144153
 07/14  13:00:00,134.767975457,9.20656437105,36.6073150308,0.0,44.73757,41.8366005,18.9398337466,0.0245677147287,16.0284,2.88686603186
 07/14  14:00:00,138.555737424,9.20656437105,40.364616952,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 07/14  15:00:00,144.292976228,9.21270653299,47.2842697582,0.0,44.73757,40.636785,6.09279664563,0.0,3.20568,2.88711664563
 07/14  16:00:00,147.620733814,9.34198794399,50.5743942127,0.0,44.73757,40.636785,6.09268085063,0.0,3.20568,2.88700085063
 07/14  17:00:00,124.461724751,9.38590248724,45.4215064134,0.0,44.73757,22.606085,6.09256540109,0.0,3.20568,2.88688540109
 07/14  18:00:00,115.974841379,9.20656437105,37.1122897298,0.0,44.73757,22.606085,8.99921477611,0.0271306296755,3.20568,5.76640414644
 07/14  19:00:00,113.160554274,9.20656437105,34.3160272814,0.0,44.73757,22.606085,8.99996042921,0.0207121554741,3.20568,5.77356827374
 07/14  20:00:00,84.0996769293,9.20656437105,28.5966116776,0.0,15.863942322,22.606085,9.09793389823,0.122019262371,3.20568,5.77023463586
 07/14  21:00:00,48.4946624502,0.0,0.0,0.0,15.863942322,22.030085,8.97549863958,0.0,3.20568,5.76981863958
 07/14  22:00:00,48.5129637498,0.0,0.0,0.0,15.863942322,22.030085,6.09400903175,0.0,3.20568,2.88832903175
 07/14  23:00:00,49.2033705043,0.0,0.0,0.0,15.863942322,22.030085,6.09217660239,0.0,3.20568,2.88649660239
 07/14  24:00:00,48.4731037482,0.0,0.0,0.0,15.863942322,22.030085,6.08944645971,0.0,3.20568,2.88376645971
 07/15  01:00:00,48.454863373,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  02:00:00,48.4446823149,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  03:00:00,48.4186824394,0.0,0.0,0.0,15.863942322,22.030085,6.08813884811,0.0,3.20568,2.88245884811
 07/15  04:00:00,48.626541379,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  05:00:00,48.6139527386,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  06:00:00,40.0773263562,0.0,0.0,0.0,15.863942322,22.030085,6.08810867474,0.0,3.20568,2.88242867474
 07/15  07:00:00,40.0740737566,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  08:00:00,40.1357954369,0.0,0.0,0.0,15.863942322,22.030085,6.08807848704,0.0,3.20568,2.88239848704
 07/15  09:00:00,40.1897404964,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  10:00:00,40.2331025447,0.0,0.0,0.0,15.863942322,22.030085,6.08944659913,0.0,3.20568,2.88376659913
 07/15  11:00:00,40.964839857,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  12:00:00,40.304744998,0.0,0.0,0.0,15.863942322,22.030085,6.08934012466,0.0,3.20568,2.88366012466
 07/15  13:00:00,44.4168669707,0.345026375143,3.72651366578,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  14:00:00,64.8743097837,2.82418268723,21.6757547606,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  15:00:00,71.7001442811,4.5740132728,26.7442357285,0.0,15.863942322,22.030085,6.08814658943,0.0,3.20568,2.88246658943
 07/15  16:00:00,83.9094204495,5.71882351497,37.7855796754,0.0,15.863942322,22.030085,3.2265252704,0.000845270400205,3.20568,0.02
 07/15  17:00:00,82.3269823376,6.24882456963,35.6698279072,0.0,15.863942322,22.030085,3.22580219831,0.000122198308091,3.20568,0.02
 07/15  18:00:00,82.9690685919,6.0253187449,36.5621845555,0.0,15.863942322,22.030085,6.08822577896,7.35885620568e-05,3.20568,2.8824721904
 07/15  19:00:00,69.1503561021,4.91540115009,23.5956216881,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  20:00:00,57.952161742,1.67487100403,10.0673700789,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  21:00:00,48.8303591033,0.0,0.0,0.0,15.863942322,22.030085,6.08804097846,0.0,3.20568,2.88236097846
 07/15  22:00:00,48.6049872873,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  23:00:00,49.2616905835,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/15  24:00:00,48.5535415062,0.0,0.0,0.0,15.863942322,22.030085,6.08814470221,0.0,3.20568,2.88246470221
 07/16  01:00:00,48.5281304682,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  02:00:00,48.5121057113,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  03:00:00,48.4945222745,0.0,0.0,0.0,15.863942322,22.030085,6.08811364925,0.0,3.20568,2.88243364925
 07/16  04:00:00,48.7218970051,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  05:00:00,48.6941491665,0.0,0.0,0.0,15.863942322,22.030085,6.08808266076,0.0,3.20568,2.88240266076
 07/16  06:00:00,40.1304015244,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  07:00:00,40.1229266391,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  08:00:00,40.1888101631,0.0,0.0,0.0,15.863942322,22.030085,6.08945628715,0.0,3.20568,2.88377628715
 07/16  09:00:00,40.2152814516,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  10:00:00,40.2515751324,0.0,0.0,0.0,15.863942322,22.030085,6.08934885415,0.0,3.20568,2.88366885415
 07/16  11:00:00,41.779268799,0.504439892742,0.304698078732,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  12:00:00,41.5537023482,0.756659839113,0.481089585258,0.0,15.863942322,22.030085,6.08944162975,0.0,3.20568,2.88376162975
 07/16  13:00:00,59.805516139,2.68016440982,16.7805890234,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  14:00:00,71.5262514533,4.6330085536,26.5503954615,0.0,15.863942322,22.030085,6.08778741232,0.0,3.20568,2.88210741232
 07/16  15:00:00,73.1329648782,5.64413314829,27.1609102387,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  16:00:00,73.4374713321,5.46528174471,27.6595139547,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  17:00:00,70.5107332258,5.66371265561,24.5593984372,0.0,15.863942322,22.030085,6.16768817663,0.0795224000858,3.20568,2.88248577655
 07/16  18:00:00,69.8835716278,5.34738322479,24.2772199198,0.0,15.863942322,22.030085,3.71932534046,0.493645340457,3.20568,0.02
 07/16  19:00:00,56.9672373947,1.6505796168,14.8157395016,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  20:00:00,47.635267448,0.160022951017,1.33364586298,0.0,15.863942322,22.030085,6.08816148312,0.0,3.20568,2.88248148312
 07/16  21:00:00,48.805497727,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  22:00:00,48.5565360474,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/16  23:00:00,49.2083528822,0.0,0.0,0.0,15.863942322,22.030085,6.08810303103,0.0,3.20568,2.88242303103
 07/16  24:00:00,48.5069852176,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  01:00:00,48.4974633447,0.0,0.0,0.0,15.863942322,22.030085,6.08934195883,0.0,3.20568,2.88366195883
 07/17  02:00:00,48.4802369369,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  03:00:00,48.4567866104,0.0,0.0,0.0,15.863942322,22.030085,6.08943373125,0.0,3.20568,2.88375373125
 07/17  04:00:00,48.6754411594,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/17  05:00:00,48.6539477848,0.0,0.0,0.0,15.863942322,22.030085,6.08932541462,0.0,3.20568,2.88364541462
 07/17  06:00:00,57.7584292046,9.20656437105,7.98744931711,0.0,15.863942322,22.606085,3.43973945282,0.214059452821,3.20568,0.02
 07/17  07:00:00,60.0905991189,9.20656437105,10.3244478606,0.0,15.863942322,22.606085,103.998274003,97.9055410962,3.20568,2.88705290668
 07/17  08:00:00,113.888957193,9.20656437105,15.9066490403,0.0,44.73757,41.8366005,48.8898422667,29.9743210393,16.0284,2.88712122739
 07/17  09:00:00,118.970624266,9.20656437105,20.9365237851,0.0,44.73757,41.8366005,35.6700493314,16.7551855099,16.0284,2.88646382156
 07/17  10:00:00,124.364238024,9.20656437105,23.5057128028,0.0,44.73757,44.63617,34.5393271807,7.60966461205,24.0426,2.88706256864
 07/17  11:00:00,130.007006301,9.20656437105,28.4222433156,0.0,44.73757,44.63617,27.2973708069,0.367826878601,24.0426,2.8869439283
 07/17  12:00:00,136.632026778,9.20656437105,35.708725542,0.0,44.73757,44.63617,26.9294255784,0.0,24.0426,2.88682557842
 07/17  13:00:00,140.113798032,9.21534894085,41.9206172292,0.0,44.73757,41.8366005,18.9401896226,0.0247170653695,16.0284,2.88707255722
 07/17  14:00:00,147.134985857,9.24819022363,48.876191323,0.0,44.73757,41.8366005,18.9153538863,0.0,16.0284,2.88695388632
 07/17  15:00:00,151.330353531,9.31578024318,54.1959852895,0.0,44.73757,40.636785,6.09251551772,0.0,3.20568,2.88683551772
 07/17  16:00:00,150.217185176,9.4711284454,53.0428670587,0.0,44.73757,40.636785,6.0927625325,0.0,3.20568,2.8870825325
 07/17  17:00:00,125.28883624,9.3445754353,46.2987442472,0.0,44.73757,22.606085,6.09264382258,0.0,3.20568,2.88696382258
 07/17  18:00:00,116.987332439,9.20656437105,38.1357172862,0.0,44.73757,22.606085,6.09843175514,0.0,3.20568,2.89275175514
 07/17  19:00:00,113.415650272,9.20656437105,34.318977611,0.0,44.73757,22.606085,11.8772130159,0.0210807647939,3.20568,8.65045225112
 07/17  20:00:00,81.0694361929,9.20656437105,25.3596482886,0.0,15.863942322,22.606085,9.12027141065,0.144137787377,3.20568,5.77045362327
 07/17  21:00:00,48.6340720594,0.0,0.0,0.0,15.863942322,22.030085,8.97521320849,0.0,3.20568,5.76953320849
 07/17  22:00:00,48.4884911211,0.0,0.0,0.0,15.863942322,22.030085,6.09388559785,0.0,3.20568,2.88820559785
 07/17  23:00:00,49.1838134802,0.0,0.0,0.0,15.863942322,22.030085,6.09208644459,0.0,3.20568,2.88640644459
 07/17  24:00:00,48.4635078426,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  01:00:00,48.4610191711,0.0,0.0,0.0,15.863942322,22.030085,6.08942780956,0.0,3.20568,2.88374780956
 07/18  02:00:00,48.440798944,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  03:00:00,48.4276807769,0.0,0.0,0.0,15.863942322,22.030085,6.08931862058,0.0,3.20568,2.88363862058
 07/18  04:00:00,49.553883237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/18  05:00:00,49.360270954,0.0,0.0,0.0,15.863942322,22.030085,6.08940951758,0.0,3.20568,2.88372951758
 07/18  06:00:00,53.1943075539,9.20656437105,3.0990527588,0.0,15.863942322,22.606085,3.41748438762,0.191804387623,3.20568,0.02
 07/18  07:00:00,63.0156699144,9.20656437105,13.1978796992,0.0,15.863942322,22.606085,128.480468355,122.387853669,3.20568,2.88693468638
 07/18  08:00:00,122.862342422,9.20656437105,24.8159244645,0.0,44.73757,41.8366005,51.3354643343,32.4200619476,16.0284,2.88700238674
 07/18  09:00:00,129.065501262,9.20656437105,30.9460786342,0.0,44.73757,41.8366005,41.0372958767,22.1218348204,16.0284,2.88706105633
 07/18  10:00:00,140.746637744,9.20656437105,39.7795161803,0.0,44.73757,44.63617,36.3974684833,9.46792706453,24.0426,2.88694141876
 07/18  11:00:00,157.075927193,9.20656437105,55.3463045484,0.0,44.73757,44.63617,27.0681244784,0.138702379171,24.0426,2.88682209925
 07/18  12:00:00,174.767462029,9.22225617987,73.6706025556,0.0,44.73757,44.63617,26.9296679647,0.0,24.0426,2.88706796468
 07/18  13:00:00,189.823380145,9.3106271334,91.376279113,0.0,44.73757,41.8366005,18.938147859,0.0227994959591,16.0284,2.88694836305
 07/18  14:00:00,203.513422007,9.49897159282,104.855437139,0.0,44.73757,41.8366005,18.9152290702,0.0,16.0284,2.88682907023
 07/18  15:00:00,219.731539973,10.144195394,121.613716451,0.0,44.73757,40.636785,6.09275498373,0.0,3.20568,2.88707498373
 07/18  16:00:00,226.255548925,10.6678463127,127.61611201,0.0,44.73757,40.636785,6.09390468905,0.00126932528718,3.20568,2.88695536376
 07/18  17:00:00,200.207184339,10.4375234587,119.911638096,0.0,44.73757,22.606085,6.09251605938,0.0,3.20568,2.88683605938
 07/18  18:00:00,163.865787969,9.20656437105,84.8173727614,0.0,44.73757,22.606085,6.09830026991,0.0,3.20568,2.89262026991
 07/18  19:00:00,147.405573495,9.20656437105,68.400168783,0.0,44.73757,22.606085,11.8554964614,0.0,3.20568,8.64981646144
 07/18  20:00:00,106.391355981,9.20656437105,50.714253517,0.0,15.863942322,22.606085,9.00300677815,0.0275468492237,3.20568,5.76977992893
 07/18  21:00:00,48.6218641887,0.0,0.0,0.0,15.863942322,22.030085,8.97533501666,0.0,3.20568,5.76965501666
 07/18  22:00:00,48.6154824138,0.0,0.0,0.0,15.863942322,22.030085,6.09418054445,0.0,3.20568,2.88850054445
 07/18  23:00:00,49.2964712719,0.0,0.0,0.0,15.863942322,22.030085,6.0919491982,0.0,3.20568,2.8862691982
 07/18  24:00:00,48.5741059983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  01:00:00,48.5533804213,0.0,0.0,0.0,15.863942322,22.030085,6.08949139763,0.0,3.20568,2.88381139763
 07/19  02:00:00,48.5366985417,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  03:00:00,48.5186462691,0.0,0.0,0.0,15.863942322,22.030085,6.08938135504,0.0,3.20568,2.88370135504
 07/19  04:00:00,48.7390953255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  05:00:00,48.7070706859,0.0,0.0,0.0,15.863942322,22.030085,6.0894712826,0.0,3.20568,2.8837912826
 07/19  06:00:00,67.8037399576,9.20656437105,17.9635273838,0.0,15.863942322,22.606085,3.33900073034,0.113320730341,3.20568,0.02
 07/19  07:00:00,71.3706095346,9.20656437105,21.5513870196,0.0,15.863942322,22.606085,62.0628803981,55.9700405396,3.20568,2.88715985848
 07/19  08:00:00,122.537100083,9.20656437105,24.4939716163,0.0,44.73757,41.8366005,37.6317794297,18.7163405801,16.0284,2.8870388496
 07/19  09:00:00,128.457705519,9.20656437105,30.3504394396,0.0,44.73757,41.8366005,30.4389186971,11.5236003406,16.0284,2.8869183565
 07/19  10:00:00,138.259870699,9.22283888764,37.2890876414,0.0,44.73757,44.63617,29.2244954229,2.29473195006,24.0426,2.88716347283
 07/19  11:00:00,146.888067049,9.25320581059,45.1572550032,0.0,44.73757,44.63617,26.9296425635,0.0,24.0426,2.8870425635
 07/19  12:00:00,156.890900732,9.26443423046,55.8194433796,0.0,44.73757,44.63617,26.929522142,0.0,24.0426,2.88692214199
 07/19  13:00:00,163.912521999,9.31302602843,65.5371242852,0.0,44.73757,41.8366005,18.9416978786,0.0261305501166,16.0284,2.88716732851
 07/19  14:00:00,166.142573767,9.38085612942,67.6921424056,0.0,44.73757,41.8366005,18.915446435,0.0,16.0284,2.88704643497
 07/19  15:00:00,162.944841452,9.61364104475,65.4727153709,0.0,44.73757,40.636785,6.11429302258,0.0216870022534,3.20568,2.88692602032
 07/19  16:00:00,164.068126158,9.91397259548,66.3769825745,0.0,44.73757,40.636785,6.09265116975,0.0,3.20568,2.88697116975
 07/19  17:00:00,139.005305217,9.66197365882,59.6390776743,0.0,44.73757,22.606085,6.09273035302,0.0,3.20568,2.88705035302
 07/19  18:00:00,119.448881521,9.20656437105,40.5508997757,0.0,44.73757,22.606085,6.13994680798,0.0411373657985,3.20568,2.89312944219
 07/19  19:00:00,112.364434542,9.20656437105,33.250686593,0.0,44.73757,22.606085,11.9370482035,0.0804658472347,3.20568,8.65090235625
 07/19  20:00:00,81.8590098376,9.20656437105,26.1324577656,0.0,15.863942322,22.606085,9.09825106678,0.12271210817,3.20568,5.76985895861
 07/19  21:00:00,48.6612697431,0.0,0.0,0.0,15.863942322,22.030085,6.10016375341,0.0,3.20568,2.89448375341
 07/19  22:00:00,48.5029330127,0.0,0.0,0.0,15.863942322,22.030085,8.96252457071,0.0,3.20568,5.75684457071
 07/19  23:00:00,49.2152714329,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/19  24:00:00,48.4946311052,0.0,0.0,0.0,15.863942322,22.030085,6.08944938784,0.0,3.20568,2.88376938784
 07/20  01:00:00,48.468422231,0.0,0.0,0.0,15.863942322,22.030085,6.08933856615,0.0,3.20568,2.88365856615
 07/20  02:00:00,48.4522810108,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  03:00:00,48.4435810834,0.0,0.0,0.0,15.863942322,22.030085,6.08942767409,0.0,3.20568,2.88374767409
 07/20  04:00:00,48.6683769144,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  05:00:00,48.6461196013,0.0,0.0,0.0,15.863942322,22.030085,6.08931691867,0.0,3.20568,2.88363691867
 07/20  06:00:00,57.7484865578,9.20656437105,7.98720900319,0.0,15.863942322,22.606085,3.44261930351,0.216939303507,3.20568,0.02
 07/20  07:00:00,57.3758035071,9.20656437105,7.58726168069,0.0,15.863942322,22.606085,144.819744393,138.727061123,3.20568,2.88700326924
 07/20  08:00:00,105.260774015,9.20656437105,7.32242319019,0.0,44.73757,41.8366005,76.0933665512,57.1780846647,16.0284,2.88688188645
 07/20  09:00:00,109.545549893,9.20656437105,11.5733210514,0.0,44.73757,41.8366005,52.2175247258,33.3019989003,16.0284,2.88712582547
 07/20  10:00:00,115.689366656,9.20656437105,14.906221577,0.0,44.73757,44.63617,45.5931737181,18.6635695296,24.0426,2.8870041885
 07/20  11:00:00,118.003216548,9.20656437105,16.5208048868,0.0,44.73757,44.63617,32.4043455243,5.47486252922,24.0426,2.88688299512
 07/20  12:00:00,119.793125521,9.20656437105,19.0064096194,0.0,44.73757,44.63617,27.6603384454,0.730611385605,24.0426,2.88712705982
 07/20  13:00:00,120.04106876,9.20656437105,22.0014070116,0.0,44.73757,41.8366005,18.9358575593,0.0204520927139,16.0284,2.88700546662
 07/20  14:00:00,121.757387346,9.20656437105,23.6906097009,0.0,44.73757,41.8366005,18.9152842952,0.0,16.0284,2.8868842952
 07/20  15:00:00,123.977549619,9.20656437105,27.1081229915,0.0,44.73757,40.636785,6.10886868523,0.0160603086751,3.20568,2.88712837655
 07/20  16:00:00,127.131095616,9.20656437105,30.3388646022,0.0,44.73757,40.636785,6.09268677763,0.0,3.20568,2.88700677763
 07/20  17:00:00,107.922206588,9.20656437105,29.1653543344,0.0,44.73757,22.606085,6.09256560288,0.0,3.20568,2.88688560288
 07/20  18:00:00,105.312809721,9.20656437105,26.5793135393,0.0,44.73757,22.606085,6.09863888215,0.0,3.20568,2.89295888215
 07/20  19:00:00,100.4263949,9.20656437105,21.4807060742,0.0,44.73757,22.606085,9.02577087691,0.0465039308947,3.20568,5.77358694602
 07/20  20:00:00,70.3856480147,9.20656437105,14.796362324,0.0,15.863942322,22.606085,9.06158031001,0.0855724361014,3.20568,5.77032787391
 07/20  21:00:00,48.5547137555,0.0,0.0,0.0,15.863942322,22.030085,8.9758842084,0.0,3.20568,5.7702042084
 07/20  22:00:00,48.4227165059,0.0,0.0,0.0,15.863942322,22.030085,8.96217971218,0.0,3.20568,5.75649971218
 07/20  23:00:00,49.143944949,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/20  24:00:00,48.4337012888,0.0,0.0,0.0,15.863942322,22.030085,6.08947736734,0.0,3.20568,2.88379736734
 07/21  01:00:00,48.4178633226,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  02:00:00,48.4056465551,0.0,0.0,0.0,15.863942322,22.030085,6.08936572102,0.0,3.20568,2.88368572102
 07/21  03:00:00,48.4004525195,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/21  04:00:00,49.5232267555,0.0,0.0,0.0,15.863942322,22.030085,6.08945398905,0.0,3.20568,2.88377398905
 07/21  05:00:00,49.3470765642,0.0,0.0,0.0,15.863942322,22.030085,6.08934247748,0.0,3.20568,2.88366247748
 07/21  06:00:00,53.1627888664,9.20656437105,3.07803230434,0.0,15.863942322,22.606085,3.45198204206,0.226302042058,3.20568,0.02
 07/21  07:00:00,52.8802304074,9.20656437105,3.08329973281,0.0,15.863942322,22.606085,169.458160193,163.365653101,3.20568,2.88682709223
 07/21  08:00:00,103.526338574,9.20656437105,5.58993257271,0.0,44.73757,41.8366005,91.286716744,72.3712469505,16.0284,2.88706979343
 07/21  09:00:00,105.253259367,9.20656437105,7.29767404529,0.0,44.73757,41.8366005,71.2090330192,52.2936855109,16.0284,2.88694750829
 07/21  10:00:00,110.253317079,9.20656437105,9.49377579111,0.0,44.73757,44.63617,58.9029793297,31.9735537197,24.0426,2.88682560999
 07/21  11:00:00,116.252886875,9.20656437105,14.7794323889,0.0,44.73757,44.63617,38.4421479491,11.5124794302,24.0426,2.88706851886
 07/21  12:00:00,120.484594914,9.20656437105,19.7009731335,0.0,44.73757,44.63617,27.8495189769,0.919972644916,24.0426,2.88694633199
 07/21  13:00:00,120.977181236,9.20656437105,22.9340227265,0.0,44.73757,41.8366005,18.9238883069,0.0086638241122,16.0284,2.88682448276
 07/21  14:00:00,122.015486202,9.20656437105,23.9473923162,0.0,44.73757,41.8366005,18.9154674241,0.0,16.0284,2.88706742407
 07/21  15:00:00,120.807094484,9.20656437105,23.9622445883,0.0,44.73757,40.636785,6.13492671567,0.0423014617288,3.20568,2.88694525394
 07/21  16:00:00,121.633653337,9.20656437105,24.8923026722,0.0,44.73757,40.636785,6.09250340844,0.0,3.20568,2.88682340844
 07/21  17:00:00,104.309270703,9.20656437105,25.5935988467,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/21  18:00:00,102.632331275,9.20656437105,23.9278654606,0.0,44.73757,22.606085,8.97154339937,0.0,3.20568,5.76586339937
 07/21  19:00:00,97.9508750157,9.20656437105,19.2838666473,0.0,44.73757,22.606085,9.02574654681,0.0468711004759,3.20568,5.77319544633
 07/21  20:00:00,69.19971172,9.20656437105,13.8476140457,0.0,15.863942322,22.606085,9.04453525395,0.0689236463469,3.20568,5.76993160761
 07/21  21:00:00,48.3898996425,0.0,0.0,0.0,15.863942322,22.030085,8.9755476436,0.0,3.20568,5.7698676436
 07/21  22:00:00,48.4166071009,0.0,0.0,0.0,15.863942322,22.030085,6.09381237413,0.0,3.20568,2.88813237413
 07/21  23:00:00,49.1353507601,0.0,0.0,0.0,15.863942322,22.030085,6.09207783788,0.0,3.20568,2.88639783788
 07/21  24:00:00,48.4199125463,0.0,0.0,0.0,15.863942322,22.030085,6.08948241466,0.0,3.20568,2.88380241466
 07/22  01:00:00,48.4060177127,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  02:00:00,48.3998801822,0.0,0.0,0.0,15.863942322,22.030085,6.08810569576,0.0,3.20568,2.88242569576
 07/22  03:00:00,48.3948329395,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  04:00:00,48.6183709822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  05:00:00,48.599804131,0.0,0.0,0.0,15.863942322,22.030085,6.0880702363,0.0,3.20568,2.8823902363
 07/22  06:00:00,40.0306461984,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  07:00:00,39.9653960862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  08:00:00,39.9676031606,0.0,0.0,0.0,15.863942322,22.030085,6.08803477362,0.0,3.20568,2.88235477362
 07/22  09:00:00,39.9916680434,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  10:00:00,40.0009254982,0.0,0.0,0.0,15.863942322,22.030085,6.08946081538,0.0,3.20568,2.88378081538
 07/22  11:00:00,40.6957881202,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  12:00:00,40.0375487979,0.0,0.0,0.0,15.863942322,22.030085,6.08934861817,0.0,3.20568,2.88366861817
 07/22  13:00:00,40.1020329642,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  14:00:00,40.1400232551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  15:00:00,40.1526446132,0.0,0.0,0.0,15.863942322,22.030085,6.08804045054,0.0,3.20568,2.88236045054
 07/22  16:00:00,50.333564697,1.28760378851,8.97561037491,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  17:00:00,53.8726068812,1.75547427531,12.0480653829,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  18:00:00,46.4637422877,0.868511604966,5.53872659341,0.0,15.863942322,22.030085,6.08776490212,0.0,3.20568,2.88208490212
 07/22  19:00:00,40.2808967388,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  20:00:00,45.9462738437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  21:00:00,48.6438083916,0.0,0.0,0.0,15.863942322,22.030085,6.08810350228,0.0,3.20568,2.88242350228
 07/22  22:00:00,48.457893123,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/22  23:00:00,49.1270764134,0.0,0.0,0.0,15.863942322,22.030085,6.08806761164,0.0,3.20568,2.88238761164
 07/22  24:00:00,48.42857903,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  01:00:00,48.4137608856,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  02:00:00,48.4017931511,0.0,0.0,0.0,15.863942322,22.030085,6.08787696446,0.0,3.20568,2.88219696446
 07/23  03:00:00,48.3967396559,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  04:00:00,48.6202351909,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  05:00:00,48.6016095755,0.0,0.0,0.0,15.863942322,22.030085,6.08812913457,0.0,3.20568,2.88244913457
 07/23  06:00:00,40.0388754617,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  07:00:00,39.9894655712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  08:00:00,40.0138103577,0.0,0.0,0.0,15.863942322,22.030085,6.08942709411,0.0,3.20568,2.88374709411
 07/23  09:00:00,40.0440919699,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  10:00:00,40.0603226859,0.0,0.0,0.0,15.863942322,22.030085,6.08931424302,0.0,3.20568,2.88363424302
 07/23  11:00:00,40.7745080321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  12:00:00,40.1029858534,0.0,0.0,0.0,15.863942322,22.030085,6.08940111453,0.0,3.20568,2.88372111453
 07/23  13:00:00,40.1563682327,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  14:00:00,40.1788613597,0.0,0.0,0.0,15.863942322,22.030085,6.08808660087,0.0,3.20568,2.88240660087
 07/23  15:00:00,48.7387236778,1.06898568006,7.48351044463,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  16:00:00,51.4743777879,1.51216756407,9.8601430772,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  17:00:00,50.7872087824,1.55156254439,9.16167815857,0.0,15.863942322,22.030085,6.08815799663,0.0,3.20568,2.88247799663
 07/23  18:00:00,48.4353529042,1.31145371515,7.06626034294,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  19:00:00,40.2867430284,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  20:00:00,45.9592426814,0.0,0.0,0.0,15.863942322,22.030085,6.0881479375,0.0,3.20568,2.8824679375
 07/23  21:00:00,48.654862275,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  22:00:00,48.4591873824,0.0,0.0,0.0,15.863942322,22.030085,6.08811179145,0.0,3.20568,2.88243179145
 07/23  23:00:00,49.1321043833,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/23  24:00:00,48.4354070936,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  01:00:00,48.428726836,0.0,0.0,0.0,15.863942322,22.030085,6.0894753246,0.0,3.20568,2.8837953246
 07/24  02:00:00,48.4148588333,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  03:00:00,48.4029910899,0.0,0.0,0.0,15.863942322,22.030085,6.08936177935,0.0,3.20568,2.88368177935
 07/24  04:00:00,48.6257983194,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/24  05:00:00,48.6178062054,0.0,0.0,0.0,15.863942322,22.030085,6.0894478827,0.0,3.20568,2.8837678827
 07/24  06:00:00,57.0628611351,9.20656437105,7.31669112401,0.0,15.863942322,22.606085,3.3972911516,0.171611151596,3.20568,0.02
 07/24  07:00:00,57.1037195305,9.20656437105,7.31270697464,0.0,15.863942322,22.606085,146.213746059,140.12148903,3.20568,2.88657702905
 07/24  08:00:00,109.505701128,9.20656437105,11.5505248306,0.0,44.73757,41.8366005,67.1544071242,48.2389717847,16.0284,2.88703533948
 07/24  09:00:00,112.294172717,9.20656437105,14.3070932557,0.0,44.73757,41.8366005,45.6629320862,26.74762099,16.0284,2.88691109624
 07/24  10:00:00,116.870058831,9.20656437105,16.0773331113,0.0,44.73757,44.63617,40.3496559819,13.4199041828,24.0426,2.8871517991
 07/24  11:00:00,121.180245275,9.20656437105,19.6787884066,0.0,44.73757,44.63617,28.8562461437,1.92661906086,24.0426,2.88702708286
 07/24  12:00:00,125.263222244,9.20656437105,24.4306473747,0.0,44.73757,44.63617,26.9295028556,0.0,24.0426,2.88690285556
 07/24  13:00:00,126.336054191,9.20656437105,28.2342027408,0.0,44.73757,41.8366005,18.9155435286,0.0,16.0284,2.8871435286
 07/24  14:00:00,127.657314677,9.20656437105,29.5293254193,0.0,44.73757,41.8366005,18.9154188447,0.0,16.0284,2.88701884469
 07/24  15:00:00,126.519148517,9.20656437105,29.6147690903,0.0,44.73757,40.636785,6.13430783382,0.0417331959253,3.20568,2.88689463789
 07/24  16:00:00,124.824163368,9.20770311986,28.0358586737,0.0,44.73757,40.636785,6.09281527435,0.0,3.20568,2.88713527435
 07/24  17:00:00,104.207506697,9.20656437105,25.4753573164,0.0,44.73757,22.606085,6.09269061995,0.0,3.20568,2.88701061995
 07/24  18:00:00,102.246397697,9.20656437105,23.5380440646,0.0,44.73757,22.606085,6.09845515114,0.0,3.20568,2.89277515114
 07/24  19:00:00,99.1111390202,9.20656437105,20.1809783811,0.0,44.73757,22.606085,11.8561313946,0.0,3.20568,8.65045139461
 07/24  20:00:00,72.2259214321,9.20656437105,16.624173524,0.0,15.863942322,22.606085,9.03723388485,0.0619182611809,3.20568,5.76963562367
 07/24  21:00:00,48.5842164567,0.0,0.0,0.0,15.863942322,22.030085,8.97556664825,0.0,3.20568,5.76988664825
 07/24  22:00:00,48.4522170664,0.0,0.0,0.0,15.863942322,22.030085,6.09387243658,0.0,3.20568,2.88819243658
 07/24  23:00:00,49.1630853175,0.0,0.0,0.0,15.863942322,22.030085,6.0920726148,0.0,3.20568,2.8863926148
 07/24  24:00:00,48.4411475166,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  01:00:00,48.4265579048,0.0,0.0,0.0,15.863942322,22.030085,6.08941633624,0.0,3.20568,2.88373633624
 07/25  02:00:00,48.411232744,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  03:00:00,48.398554229,0.0,0.0,0.0,15.863942322,22.030085,6.08930223085,0.0,3.20568,2.88362223085
 07/25  04:00:00,49.5202025869,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  05:00:00,49.3426226245,0.0,0.0,0.0,15.863942322,22.030085,6.08938775704,0.0,3.20568,2.88370775704
 07/25  06:00:00,53.1558584685,9.20656437105,3.07230584343,0.0,15.863942322,22.606085,3.41118494892,0.185504948917,3.20568,0.02
 07/25  07:00:00,57.6978235313,9.20656437105,7.8791272746,0.0,15.863942322,22.606085,156.7828782,150.690299285,3.20568,2.88689891495
 07/25  08:00:00,111.438063975,9.20656437105,13.4593056906,0.0,44.73757,41.8366005,71.0380376702,52.1224989811,16.0284,2.88713868902
 07/25  09:00:00,116.992008053,9.20656437105,18.9644030228,0.0,44.73757,41.8366005,49.8214216757,30.9060083703,16.0284,2.88701330537
 07/25  10:00:00,124.676583534,9.20656437105,23.8214342674,0.0,44.73757,44.63617,44.3102509321,17.3807625016,24.0426,2.88688843053
 07/25  11:00:00,130.215470733,9.20656437105,28.6334141521,0.0,44.73757,44.63617,29.7443767212,2.81464844625,24.0426,2.88712827499
 07/25  12:00:00,134.74770245,9.20656437105,33.8385835058,0.0,44.73757,44.63617,26.9296029854,0.0,24.0426,2.88700298536
 07/25  13:00:00,136.615848751,9.20656437105,38.449630445,0.0,44.73757,41.8366005,18.9401021915,0.0248240332793,16.0284,2.88687815819
 07/25  14:00:00,140.703518252,9.20656437105,42.5071255223,0.0,44.73757,41.8366005,18.9155179932,0.0,16.0284,2.88711799324
 07/25  15:00:00,142.754640185,9.20805158918,45.7578040984,0.0,44.73757,40.636785,6.09267275487,0.0,3.20568,2.88699275487
 07/25  16:00:00,147.078084512,9.31419996265,50.0674145251,0.0,44.73757,40.636785,6.09254795701,0.0,3.20568,2.88686795701
 07/25  17:00:00,124.411939683,9.30827817711,45.4541579503,0.0,44.73757,22.606085,6.09278776072,0.0,3.20568,2.88710776072
 07/25  18:00:00,113.167143785,9.20656437105,34.3466912253,0.0,44.73757,22.606085,6.09884866645,0.0,3.20568,2.89316866645
 07/25  19:00:00,108.304300246,9.20656437105,29.5333150209,0.0,44.73757,22.606085,11.9471536733,0.0909838997943,3.20568,8.65048977354
 07/25  20:00:00,80.04071354,9.20656437105,24.5892323573,0.0,15.863942322,22.606085,9.04500082844,0.0702349616782,3.20568,5.76908586677
 07/25  21:00:00,48.4622318072,0.0,0.0,0.0,15.863942322,22.030085,8.9746192158,0.0,3.20568,5.7689392158
 07/25  22:00:00,48.4834283845,0.0,0.0,0.0,15.863942322,22.030085,6.09402851606,0.0,3.20568,2.88834851606
 07/25  23:00:00,49.1735928721,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/25  24:00:00,48.4640307956,0.0,0.0,0.0,15.863942322,22.030085,6.08945957417,0.0,3.20568,2.88377957417
 07/26  01:00:00,48.4515211768,0.0,0.0,0.0,15.863942322,22.030085,6.08934485938,0.0,3.20568,2.88366485938
 07/26  02:00:00,48.4363820049,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  03:00:00,48.419985085,0.0,0.0,0.0,15.863942322,22.030085,6.08942970468,0.0,3.20568,2.88374970468
 07/26  04:00:00,48.6346123839,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  05:00:00,48.6135383372,0.0,0.0,0.0,15.863942322,22.030085,6.0893150532,0.0,3.20568,2.8836350532
 07/26  06:00:00,54.2266283565,9.20656437105,3.07057285858,0.0,15.863942322,22.606085,3.42344173552,0.19776173552,3.20568,0.02
 07/26  07:00:00,55.395473465,9.20656437105,5.59181196636,0.0,15.863942322,22.606085,151.333896918,145.241226981,3.20568,2.88698993668
 07/26  08:00:00,109.994572989,9.20656437105,12.0217388459,0.0,44.73757,41.8366005,71.3141445113,52.398880184,16.0284,2.88686432727
 07/26  09:00:00,115.81525995,9.20656437105,17.7963011232,0.0,44.73757,41.8366005,49.4500702596,30.5345669766,16.0284,2.88710328299
 07/26  10:00:00,124.037799812,9.20656437105,23.1893849957,0.0,44.73757,44.63617,44.391257395,17.4616799555,24.0426,2.88697743949
 07/26  11:00:00,131.363310874,9.20656437105,29.7802678274,0.0,44.73757,44.63617,29.5329046906,2.60345265642,24.0426,2.8868520342
 07/26  12:00:00,133.953274948,9.20656437105,33.0490266706,0.0,44.73757,44.63617,26.9296910608,0.0,24.0426,2.88709106078
 07/26  13:00:00,136.837261,9.20656437105,38.6756691148,0.0,44.73757,41.8366005,18.9389839924,0.0236186827231,16.0284,2.88696530964
 07/26  14:00:00,143.748357323,9.20656437105,45.5463104326,0.0,44.73757,41.8366005,18.9152399637,0.0,16.0284,2.88683996366
 07/26  15:00:00,143.438303696,9.20656437105,46.4449117204,0.0,44.73757,40.636785,6.09275896729,0.0,3.20568,2.88707896729
 07/26  16:00:00,141.741833392,9.2550759519,44.8133462255,0.0,44.73757,40.636785,6.09263327166,0.0,3.20568,2.88695327166
 07/26  17:00:00,120.469777888,9.27530083478,41.5611056203,0.0,44.73757,22.606085,6.09250795769,0.0,3.20568,2.88682795769
 07/26  18:00:00,112.942818689,9.20656437105,34.1250464435,0.0,44.73757,22.606085,6.09856313867,0.0,3.20568,2.89288313867
 07/26  19:00:00,111.295300578,9.20656437105,32.2357231482,0.0,44.73757,22.606085,8.99927932216,0.0201944693948,3.20568,5.77340485276
 07/26  20:00:00,79.1690221493,9.20656437105,23.4717849321,0.0,15.863942322,22.606085,9.10655847289,0.130730073504,3.20568,5.77014839938
 07/26  21:00:00,48.6170548283,0.0,0.0,0.0,15.863942322,22.030085,8.97582423898,0.0,3.20568,5.77014423898
 07/26  22:00:00,48.4649097346,0.0,0.0,0.0,15.863942322,22.030085,8.96197951387,0.0,3.20568,5.75629951387
 07/26  23:00:00,49.166689739,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/26  24:00:00,48.445466885,0.0,0.0,0.0,15.863942322,22.030085,6.08938008711,0.0,3.20568,2.88370008711
 07/27  01:00:00,48.4282615099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  02:00:00,48.4103300868,0.0,0.0,0.0,15.863942322,22.030085,6.08946426026,0.0,3.20568,2.88378426026
 07/27  03:00:00,48.3954009485,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  04:00:00,48.6110697846,0.0,0.0,0.0,15.863942322,22.030085,6.08934906048,0.0,3.20568,2.88366906048
 07/27  05:00:00,48.5903531197,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/27  06:00:00,51.1523563958,9.20656437105,0.0193520387803,0.0,15.863942322,22.606085,13.6731620435,7.58368694592,3.20568,2.88379509761
 07/27  07:00:00,51.0751682866,9.20656437105,1.2829070693,0.0,15.863942322,22.606085,164.623819809,158.531067486,3.20568,2.88707232232
 07/27  08:00:00,105.810394666,9.20656437105,7.85524489816,0.0,44.73757,41.8366005,77.6861768319,58.7708309543,16.0284,2.8869458776
 07/27  09:00:00,112.759457751,9.20656437105,14.7554675334,0.0,44.73757,41.8366005,52.1871828223,33.2719629222,16.0284,2.88681990012
 07/27  10:00:00,119.805192851,9.20656437105,18.9817449203,0.0,44.73757,44.63617,44.9934881167,18.0638299999,24.0426,2.88705811674
 07/27  11:00:00,127.776608678,9.20656437105,26.2112883722,0.0,44.73757,44.63617,30.1366398626,3.2069216031,24.0426,2.88711825945
 07/27  12:00:00,133.640578391,9.20656437105,32.7337797775,0.0,44.73757,44.63617,26.9294059231,0.0,24.0426,2.88680592311
 07/27  13:00:00,137.681832045,9.20656437105,39.5102743162,0.0,44.73757,41.8366005,18.9384609015,0.0230167149865,16.0284,2.88704418649
 07/27  14:00:00,140.761226798,9.20656437105,42.5588792207,0.0,44.73757,41.8366005,18.9153180699,0.0,16.0284,2.88691806988
 07/27  15:00:00,141.755443755,9.20801924103,44.7622822781,0.0,44.73757,40.636785,5.65307836849,0.0,3.20568,2.44739836849
 07/27  16:00:00,145.369922162,9.30113401358,48.3739648312,0.0,44.73757,40.636785,3.6648221448,0.0,3.20568,0.459142144802
 07/27  17:00:00,125.622348154,9.33351559917,46.6257156407,0.0,44.73757,22.606085,6.09271041184,0.0,3.20568,2.88703041184
 07/27  18:00:00,113.145312756,9.20656437105,34.3012459873,0.0,44.73757,22.606085,9.04470774454,0.0730171080557,3.20568,5.76601063649
 07/27  19:00:00,104.845961292,9.20656437105,25.8265365537,0.0,44.73757,22.606085,9.0949640757,0.11514270137,3.20568,5.77414137433
 07/27  20:00:00,76.1260839489,9.20656437105,19.0495936821,0.0,15.863942322,22.606085,9.03642268513,0.0608279048503,3.20568,5.76991478028
 07/27  21:00:00,48.5974597948,0.0,0.0,0.0,15.863942322,22.030085,8.97552855621,0.0,3.20568,5.76984855621
 07/27  22:00:00,48.4518856949,0.0,0.0,0.0,15.863942322,22.030085,6.09404239559,0.0,3.20568,2.88836239559
 07/27  23:00:00,49.163719515,0.0,0.0,0.0,15.863942322,22.030085,6.09187683009,0.0,3.20568,2.88619683009
 07/27  24:00:00,48.4424334279,0.0,0.0,0.0,15.863942322,22.030085,6.08948201313,0.0,3.20568,2.88380201313
 07/28  01:00:00,48.426474432,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  02:00:00,48.4177946534,0.0,0.0,0.0,15.863942322,22.030085,6.08936618076,0.0,3.20568,2.88368618076
 07/28  03:00:00,48.4013494056,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  04:00:00,49.4919471195,0.0,0.0,0.0,15.863942322,22.030085,6.08944992939,0.0,3.20568,2.88376992939
 07/28  05:00:00,49.3176308082,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/28  06:00:00,51.5067312387,9.20656437105,0.0190679118595,0.0,15.863942322,22.606085,13.6460495219,7.55661441694,3.20568,2.88375510496
 07/28  07:00:00,50.9734147892,9.20656437105,1.18365648064,0.0,15.863942322,22.606085,172.497321809,166.404505279,3.20568,2.88713653029
 07/28  08:00:00,105.314867768,9.20656437105,7.3698747991,0.0,44.73757,41.8366005,79.8508521371,60.9354427806,16.0284,2.88700935651
 07/28  09:00:00,112.01481699,9.20656437105,14.0188139442,0.0,44.73757,41.8366005,53.9692205719,35.0539378373,16.0284,2.88688273458
 07/28  10:00:00,120.484546675,9.20656437105,19.6586562357,0.0,44.73757,44.63617,45.5799476753,18.6502271021,24.0426,2.88712057315
 07/28  11:00:00,126.813513392,9.20656437105,25.2497030405,0.0,44.73757,44.63617,30.7724031116,3.84280952169,24.0426,2.8869935899
 07/28  12:00:00,131.996857591,9.20656437105,31.0958981115,0.0,44.73757,44.63617,26.9454663237,0.0159992468817,24.0426,2.8868670768
 07/28  13:00:00,133.487374457,9.20656437105,35.3281633336,0.0,44.73757,41.8366005,16.0726164751,0.024216475097,16.0284,0.02
 07/28  14:00:00,136.298595664,9.20656437105,38.1121963898,0.0,44.73757,41.8366005,18.9155049039,0.0,16.0284,2.88710490385
 07/28  15:00:00,135.835839344,9.20656437105,38.8638185538,0.0,44.73757,40.636785,6.09265799984,0.0,3.20568,2.88697799984
 07/28  16:00:00,133.626043007,9.24463055369,36.7349271723,0.0,44.73757,40.636785,6.09253153193,0.0,3.20568,2.88685153193
 07/28  17:00:00,109.717345154,9.25627506249,30.8771237134,0.0,44.73757,22.606085,6.09276931145,0.0,3.20568,2.88708931145
 07/28  18:00:00,104.253341827,9.20656437105,25.5072402247,0.0,44.73757,22.606085,9.00599663882,0.0344151691419,3.20568,5.76590146967
