Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/28  19:00:00,98.8503644364,9.20656437105,20.1536404289,0.0,44.73757,22.606085,9.09773778836,0.118144613142,3.20568,5.77391317522
 07/28  20:00:00,70.5685984729,9.20656437105,13.7760883784,0.0,15.863942322,22.606085,9.09547884766,0.120503298926,3.20568,5.76929554873
 07/28  21:00:00,48.3963029406,0.0,0.0,0.0,15.863942322,22.030085,8.97596454543,0.0,3.20568,5.77028454543
 07/28  22:00:00,48.4336147339,0.0,0.0,0.0,15.863942322,22.030085,6.09416097977,0.0,3.20568,2.88848097977
 07/28  23:00:00,49.1537786314,0.0,0.0,0.0,15.863942322,22.030085,6.09189598534,0.0,3.20568,2.88621598534
 07/28  24:00:00,48.441994787,0.0,0.0,0.0,15.863942322,22.030085,6.08936962817,0.0,3.20568,2.88368962817
 07/29  01:00:00,48.4332728625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  02:00:00,48.4260589789,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  03:00:00,48.4205124518,0.0,0.0,0.0,15.863942322,22.030085,6.08812796866,0.0,3.20568,2.88244796866
 07/29  04:00:00,48.6481354078,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  05:00:00,48.6287560156,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  06:00:00,41.5004285458,0.0,0.0,0.0,15.863942322,22.030085,6.08808886039,0.0,3.20568,2.88240886039
 07/29  07:00:00,40.0182289658,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  08:00:00,40.025640476,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  09:00:00,40.0545630093,0.0,0.0,0.0,15.863942322,22.030085,6.08944845123,0.0,3.20568,2.88376845123
 07/29  10:00:00,40.0867791975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  11:00:00,40.8071415538,0.0,0.0,0.0,15.863942322,22.030085,6.0893323794,0.0,3.20568,2.8836523794
 07/29  12:00:00,40.1397666494,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  13:00:00,40.1947974553,0.0,0.0,0.0,15.863942322,22.030085,6.08808305369,0.0,3.20568,2.88240305369
 07/29  14:00:00,40.217214081,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  15:00:00,50.1107199428,1.13679878932,8.74643612805,0.0,15.863942322,22.030085,6.08814465408,0.0,3.20568,2.88246465408
 07/29  16:00:00,56.2505498763,1.85011610301,14.2668106369,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  17:00:00,55.4135807864,1.79161235033,13.5008069449,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  18:00:00,52.7587529659,1.61686764237,11.0451008042,0.0,15.863942322,22.030085,6.08813896845,0.0,3.20568,2.88245896845
 07/29  19:00:00,42.5614196367,0.320045902034,1.92399205184,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  20:00:00,47.4102930957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  21:00:00,48.6747563549,0.0,0.0,0.0,15.863942322,22.030085,6.08809924031,0.0,3.20568,2.88241924031
 07/29  22:00:00,48.4853626349,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  23:00:00,49.1648195255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/29  24:00:00,48.470924584,0.0,0.0,0.0,15.863942322,22.030085,6.08806012786,0.0,3.20568,2.88238012786
 07/30  01:00:00,48.4649032263,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  02:00:00,48.4596505165,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  03:00:00,48.455032401,0.0,0.0,0.0,15.863942322,22.030085,6.08815396171,0.0,3.20568,2.88247396171
 07/30  04:00:00,48.6816292825,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  05:00:00,48.6540688637,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  06:00:00,41.5151091875,0.0,0.0,0.0,15.863942322,22.030085,6.08811447712,0.0,3.20568,2.88243447712
 07/30  07:00:00,40.0266563845,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  08:00:00,40.0491089138,0.0,0.0,0.0,15.863942322,22.030085,6.08947100862,0.0,3.20568,2.88379100862
 07/30  09:00:00,40.083594878,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  10:00:00,40.0804097995,0.0,0.0,0.0,15.863942322,22.030085,6.08935448378,0.0,3.20568,2.88367448378
 07/30  11:00:00,40.7633349611,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  12:00:00,40.0854037286,0.0,0.0,0.0,15.863942322,22.030085,6.08943732538,0.0,3.20568,2.88375732538
 07/30  13:00:00,40.1468761646,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  14:00:00,40.1792686667,0.0,0.0,0.0,15.863942322,22.030085,6.088056792,0.0,3.20568,2.882376792
 07/30  15:00:00,41.6187028663,0.209400156617,1.24529548362,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  16:00:00,46.3752910378,0.927398632707,5.38850837142,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  17:00:00,40.0453363706,0.0,0.0,0.0,15.863942322,22.030085,6.08815059595,0.0,3.20568,2.88247059595
 07/30  18:00:00,40.0358040028,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  19:00:00,40.2723219896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  20:00:00,47.3874097467,0.0,0.0,0.0,15.863942322,22.030085,6.08811106041,0.0,3.20568,2.88243106041
 07/30  21:00:00,48.6627606647,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  22:00:00,48.4746184052,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/30  23:00:00,49.132684702,0.0,0.0,0.0,15.863942322,22.030085,6.08807154661,0.0,3.20568,2.88239154661
 07/30  24:00:00,48.4306371503,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  01:00:00,48.416073156,0.0,0.0,0.0,15.863942322,22.030085,4.92301508069,0.0,3.20568,1.71733508069
 07/31  02:00:00,48.3953827909,0.0,0.0,0.0,15.863942322,22.030085,4.39146934118,0.0,3.20568,1.18578934118
 07/31  03:00:00,48.3653186142,0.0,0.0,0.0,15.863942322,22.030085,6.08937667567,0.0,3.20568,2.88369667567
 07/31  04:00:00,48.5715501838,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 07/31  05:00:00,48.5712897732,0.0,0.0,0.0,15.863942322,22.030085,6.08945908191,0.0,3.20568,2.88377908191
 07/31  06:00:00,51.1488687933,9.20656437105,0.0182790346941,0.0,15.863942322,22.606085,27.767292277,24.541612277,3.20568,0.02
 07/31  07:00:00,52.5034356155,9.20656437105,2.71608985385,0.0,15.863942322,22.606085,167.364093273,161.271485169,3.20568,2.8869281046
 07/31  08:00:00,109.990709115,9.20656437105,12.0286712116,0.0,44.73757,41.8366005,70.3738951766,51.4586949478,16.0284,2.88680022882
 07/31  09:00:00,115.100024516,9.20656437105,17.0929695028,0.0,44.73757,41.8366005,45.9186339792,27.0031978046,16.0284,2.88703617464
 07/31  10:00:00,122.545847206,9.20656437105,21.714706658,0.0,44.73757,44.63617,39.5899912105,12.660483053,24.0426,2.88690815752
 07/31  11:00:00,127.686589328,9.20656437105,26.1308334343,0.0,44.73757,44.63617,28.2981956635,1.36845111917,24.0426,2.88714454434
 07/31  12:00:00,130.400091842,9.20656437105,29.520856487,0.0,44.73757,44.63617,26.9296161244,0.0,24.0426,2.88701612436
 07/31  13:00:00,134.103587137,9.20656437105,35.9543170975,0.0,44.73757,41.8366005,18.9152882276,0.0,16.0284,2.88688822758
 07/31  14:00:00,139.102447266,9.20656437105,40.9098255145,0.0,44.73757,41.8366005,18.9155245892,0.0,16.0284,2.88712458924
 07/31  15:00:00,139.652028571,9.2070848219,42.6634956079,0.0,44.73757,40.636785,6.09267626593,0.0,3.20568,2.88699626593
 07/31  16:00:00,141.183053851,9.31047329378,44.1936691039,0.0,44.73757,40.636785,6.09254842453,0.0,3.20568,2.88686842453
 07/31  17:00:00,120.854320076,9.31926003041,41.902258535,0.0,44.73757,22.606085,3.22568,0.0,3.20568,0.02
 07/31  18:00:00,115.581388303,9.20656437105,36.7517117763,0.0,44.73757,22.606085,8.97159767431,0.0,3.20568,5.76591767431
 07/31  19:00:00,113.04306837,9.20656437105,33.9522796664,0.0,44.73757,22.606085,8.97886424979,0.0,3.20568,5.77318424979
 07/31  20:00:00,84.6775173442,9.20656437105,27.5106797562,0.0,15.863942322,22.606085,9.08188231974,0.106281180029,3.20568,5.76992113971
 07/31  21:00:00,48.6735089651,0.0,0.0,0.0,15.863942322,22.030085,8.97558537188,0.0,3.20568,5.76990537188
 07/31  22:00:00,48.5150912111,0.0,0.0,0.0,15.863942322,22.030085,6.09379532225,0.0,3.20568,2.88811532225
 07/31  23:00:00,49.2201789932,0.0,0.0,0.0,15.863942322,22.030085,6.0920597683,0.0,3.20568,2.88637976831
 07/31  24:00:00,48.4987895614,0.0,0.0,0.0,15.863942322,22.030085,6.08946602459,0.0,3.20568,2.88378602459
 08/01  01:00:00,48.476572604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  02:00:00,48.4552548158,0.0,0.0,0.0,15.863942322,22.030085,6.0893487317,0.0,3.20568,2.8836687317
 08/01  03:00:00,48.4344436246,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  04:00:00,49.5493642141,0.0,0.0,0.0,15.863942322,22.030085,6.08943081178,0.0,3.20568,2.88375081178
 08/01  05:00:00,49.3568402705,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/01  06:00:00,57.4324973616,9.20656437105,5.89333750073,0.0,15.863942322,22.606085,6.27970141759,0.190226583732,3.20568,2.88379483386
 08/01  07:00:00,64.8647395358,9.20656437105,15.0195337446,0.0,15.863942322,22.606085,130.697185357,124.604558879,3.20568,2.88694647757
 08/01  08:00:00,119.396589756,9.20656437105,21.3677891421,0.0,44.73757,41.8366005,57.7490611308,38.833842924,16.0284,2.88681820677
 08/01  09:00:00,124.83317251,9.20656437105,26.7510457717,0.0,44.73757,41.8366005,44.1181638789,25.2027100893,16.0284,2.88705378954
 08/01  10:00:00,134.394009254,9.20656437105,33.4637188888,0.0,44.73757,44.63617,38.0447362242,11.1152108956,24.0426,2.88692532867
 08/01  11:00:00,140.251141825,9.20656437105,38.6042401061,0.0,44.73757,44.63617,27.3551046659,0.425707408242,24.0426,2.88679725766
 08/01  12:00:00,148.068265289,9.20656437105,47.0888534787,0.0,44.73757,44.63617,26.9296328805,0.0,24.0426,2.88703288052
 08/01  13:00:00,154.164552205,9.21876994821,55.9052386915,0.0,44.73757,41.8366005,18.9403437762,0.0250392212338,16.0284,2.88690455498
 08/01  14:00:00,160.206132366,9.25412689214,61.8904121325,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/01  15:00:00,166.28659307,9.38254544614,69.0269291189,0.0,44.73757,40.636785,6.09282053924,0.0,3.20568,2.88714053924
 08/01  16:00:00,173.167187091,9.66241095981,75.7098923271,0.0,44.73757,40.636785,6.09269178285,0.0,3.20568,2.88701178285
 08/01  17:00:00,149.271882623,9.57329615291,69.9549623106,0.0,44.73757,22.606085,6.09256354168,0.0,3.20568,2.88688354168
 08/01  18:00:00,129.8426893,9.20656437105,50.8962817561,0.0,44.73757,22.606085,8.99992703768,0.028547536969,3.20568,5.76569950071
 08/01  19:00:00,121.770069713,9.20656437105,42.8669675503,0.0,44.73757,22.606085,9.06271634489,0.0832286522046,3.20568,5.77380769269
 08/01  20:00:00,92.0277644754,9.20656437105,35.0499139972,0.0,15.863942322,22.606085,9.09641535552,0.120761436619,3.20568,5.7699739189
 08/01  21:00:00,48.5202188651,0.0,0.0,0.0,15.863942322,22.030085,8.97533419442,0.0,3.20568,5.76965419442
 08/01  22:00:00,48.5258874933,0.0,0.0,0.0,15.863942322,22.030085,6.09387173011,0.0,3.20568,2.88819173011
 08/01  23:00:00,49.2208986944,0.0,0.0,0.0,15.863942322,22.030085,6.09203765471,0.0,3.20568,2.88635765471
 08/01  24:00:00,48.5010040603,0.0,0.0,0.0,15.863942322,22.030085,6.08931226385,0.0,3.20568,2.88363226385
 08/02  01:00:00,48.4898565178,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  02:00:00,48.480573631,0.0,0.0,0.0,15.863942322,22.030085,6.08939399742,0.0,3.20568,2.88371399742
 08/02  03:00:00,48.4720450037,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  04:00:00,48.6834571755,0.0,0.0,0.0,15.863942322,22.030085,6.08947571514,0.0,3.20568,2.88379571514
 08/02  05:00:00,48.6440412204,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/02  06:00:00,59.1187852196,9.20656437105,7.92670452829,0.0,15.863942322,22.606085,6.27167415995,0.182315953117,3.20568,2.88367820683
 08/02  07:00:00,64.8607673995,9.20656437105,15.030309944,0.0,15.863942322,22.606085,122.685283876,116.592648653,3.20568,2.88695522272
 08/02  08:00:00,122.669545349,9.20656437105,24.6218420017,0.0,44.73757,41.8366005,50.4369858562,31.5215729067,16.0284,2.8870129495
 08/02  09:00:00,132.630654742,9.20656437105,34.4876723962,0.0,44.73757,41.8366005,38.6613703102,19.7459083959,16.0284,2.88706191434
 08/02  10:00:00,143.946218601,9.20656437105,42.9568102832,0.0,44.73757,44.63617,32.0986932595,5.16916015261,24.0426,2.88693310687
 08/02  11:00:00,153.717917087,9.20923134272,51.987805791,0.0,44.73757,44.63617,26.9294047045,0.0,24.0426,2.88680470447
 08/02  12:00:00,159.230987762,9.23320627856,58.1598898639,0.0,44.73757,44.63617,24.0626,0.0,24.0426,0.02
 08/02  13:00:00,170.869557417,9.29736132843,72.4594423572,0.0,44.73757,41.8366005,18.9397685183,0.0243285301903,16.0284,2.88703998807
 08/02  14:00:00,184.925866883,9.45265070479,86.3292139007,0.0,44.73757,41.8366005,18.9178567011,0.00254538617131,16.0284,2.88691131497
 08/02  15:00:00,200.991164815,10.05581509,102.973382969,0.0,44.73757,40.636785,6.10045591332,0.0084071339244,3.20568,2.8863687794
 08/02  16:00:00,207.696932243,10.539098238,109.267885813,0.0,44.73757,40.636785,6.09969852684,0.00700044009288,3.20568,2.88701808675
 08/02  17:00:00,179.372088491,10.2078813356,99.3530022876,0.0,44.73757,22.606085,6.09256950804,0.0,3.20568,2.88688950804
 08/02  18:00:00,146.332152702,9.20656437105,67.3246507509,0.0,44.73757,22.606085,8.97148229528,0.0,3.20568,5.76580229528
 08/02  19:00:00,132.857315969,9.20656437105,53.5989726702,0.0,44.73757,22.606085,8.97960373635,0.0,3.20568,5.77392373635
 08/02  20:00:00,100.278070593,9.20656437105,42.9552618416,0.0,15.863942322,22.606085,9.07465459189,0.0989632644625,3.20568,5.77001132743
 08/02  21:00:00,48.77216801,0.0,0.0,0.0,15.863942322,22.030085,8.97550884983,0.0,3.20568,5.76982884983
 08/02  22:00:00,48.5739717066,0.0,0.0,0.0,15.863942322,22.030085,6.09393998132,0.0,3.20568,2.88825998132
 08/02  23:00:00,49.258569087,0.0,0.0,0.0,15.863942322,22.030085,6.09200641403,0.0,3.20568,2.88632641403
 08/02  24:00:00,48.5323277803,0.0,0.0,0.0,15.863942322,22.030085,6.08934844805,0.0,3.20568,2.88366844805
 08/03  01:00:00,48.5114043783,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  02:00:00,48.4945085566,0.0,0.0,0.0,15.863942322,22.030085,6.08942982803,0.0,3.20568,2.88374982803
 08/03  03:00:00,48.4849584957,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  04:00:00,48.7185233663,0.0,0.0,0.0,15.863942322,22.030085,6.08931210706,0.0,3.20568,2.88363210706
 08/03  05:00:00,48.6726272499,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/03  06:00:00,62.0861352018,9.20656437105,10.872431051,0.0,15.863942322,22.606085,6.27537483491,0.185981188646,3.20568,2.88371364626
 08/03  07:00:00,69.8114892783,9.20656437105,19.985564447,0.0,15.863942322,22.606085,97.4508911243,91.3582566021,3.20568,2.88695452214
 08/03  08:00:00,125.812540559,9.20656437105,27.7505410199,0.0,44.73757,41.8366005,43.1866147682,24.2713889164,16.0284,2.88682585184
 08/03  09:00:00,133.952063186,9.20656437105,35.8043294628,0.0,44.73757,41.8366005,31.0018200981,14.9534200981,16.0284,0.02
 08/03  10:00:00,144.332807488,9.20656437105,43.3431900849,0.0,44.73757,44.63617,29.2753577116,2.34569263464,24.0426,2.88706507696
 08/03  11:00:00,152.073109927,9.22617786368,50.3376979901,0.0,44.73757,44.63617,26.9295319608,0.0,24.0426,2.88693196075
 08/03  12:00:00,163.011167648,9.26607990353,61.900680249,0.0,44.73757,44.63617,26.9294033356,0.0,24.0426,2.88680333564
 08/03  13:00:00,177.226488347,9.354270489,78.7469149951,0.0,44.73757,41.8366005,18.9384439142,0.0230055890947,16.0284,2.88703832513
 08/03  14:00:00,196.65260152,9.7336723659,97.7518558102,0.0,44.73757,41.8366005,18.9233059836,0.00799659115062,16.0284,2.88690939245
 08/03  15:00:00,220.742831664,10.7711207904,122.000224117,0.0,44.73757,40.636785,6.1023253417,0.0102335876248,3.20568,2.88641175407
 08/03  16:00:00,233.375090496,11.3618074892,134.100542479,0.0,44.73757,40.636785,6.10525496854,0.0125594723267,3.20568,2.88701549621
 08/03  17:00:00,209.704092566,10.8393819717,129.001941666,0.0,44.73757,22.606085,6.10058447297,0.00801782199694,3.20568,2.88688665097
 08/03  18:00:00,169.514895867,9.20656437105,90.4498404819,0.0,44.73757,22.606085,8.97140720982,0.0,3.20568,5.76572720982
 08/03  19:00:00,149.844355148,9.20656437105,70.5168078864,0.0,44.73757,22.606085,8.97929395174,0.0,3.20568,5.77361395174
 08/03  20:00:00,110.773459728,9.20656437105,53.3786880806,0.0,15.863942322,22.606085,8.97491791134,0.0,3.20568,5.76923791134
 08/03  21:00:00,48.8492132049,0.0,0.0,0.0,15.863942322,22.030085,8.97528280819,0.0,3.20568,5.76960280819
 08/03  22:00:00,48.6346858449,0.0,0.0,0.0,15.863942322,22.030085,6.09400083514,0.0,3.20568,2.88832083514
 08/03  23:00:00,49.3385758108,0.0,0.0,0.0,15.863942322,22.030085,6.09196849156,0.0,3.20568,2.88628849156
 08/03  24:00:00,48.5956501723,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  01:00:00,48.5554239881,0.0,0.0,0.0,15.863942322,22.030085,6.08937825033,0.0,3.20568,2.88369825033
 08/04  02:00:00,48.5381628482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  03:00:00,48.5196239444,0.0,0.0,0.0,15.863942322,22.030085,6.08945948518,0.0,3.20568,2.88377948518
 08/04  04:00:00,49.7228548882,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/04  05:00:00,49.5134039728,0.0,0.0,0.0,15.863942322,22.030085,6.08934153466,0.0,3.20568,2.88366153466
 08/04  06:00:00,70.1920602666,9.20656437105,18.5294315099,0.0,15.863942322,22.606085,3.37039654061,0.144716540611,3.20568,0.02
 08/04  07:00:00,78.2494411331,9.20656437105,28.3929170272,0.0,15.863942322,22.606085,62.092765043,56.0000041586,3.20568,2.88708088438
 08/04  08:00:00,138.436276224,9.20656437105,40.2900669471,0.0,44.73757,41.8366005,33.5948636991,14.679391492,16.0284,2.88707220706
 08/04  09:00:00,152.128683954,9.21259118284,53.9026377218,0.0,44.73757,41.8366005,24.0732077102,5.15799137324,16.0284,2.88681633699
 08/04  10:00:00,166.184463272,9.27125524858,65.0596944978,0.0,44.73757,44.63617,27.0364257627,0.106774535077,24.0426,2.88705122761
 08/04  11:00:00,171.503282039,9.34886659626,69.584294754,0.0,44.73757,44.63617,26.9295220588,0.0,24.0426,2.88692205878
 08/04  12:00:00,176.625166826,9.37261855746,75.3650499039,0.0,44.73757,44.63617,26.9293932342,0.0,24.0426,2.88679323417
 08/04  13:00:00,185.487239291,9.47749601488,86.8749777446,0.0,44.73757,41.8366005,18.9402839627,0.0248560366263,16.0284,2.88702792603
 08/04  14:00:00,203.841970136,10.1768249707,104.500619543,0.0,44.73757,41.8366005,18.9226497178,0.00735091571372,16.0284,2.88689880213
 08/04  15:00:00,217.39819155,10.9496273601,118.481313392,0.0,44.73757,40.636785,6.12089339604,0.0280795743484,3.20568,2.88713382169
 08/04  16:00:00,223.346596497,11.2607341101,124.136156054,0.0,44.73757,40.636785,6.10119841781,0.00851415482337,3.20568,2.88700426299
 08/04  17:00:00,204.489615634,10.7961179057,123.835012695,0.0,44.73757,22.606085,6.09555028912,0.00299507445251,3.20568,2.88687521467
 08/04  18:00:00,172.57444679,9.20656437105,93.4963935695,0.0,44.73757,22.606085,8.97131369454,0.0,3.20568,5.76563369454
 08/04  19:00:00,149.601860577,9.20656437105,70.5905597571,0.0,44.73757,22.606085,8.97982714507,0.0,3.20568,5.77414714507
 08/04  20:00:00,104.553288729,9.20656437105,47.4747328569,0.0,15.863942322,22.606085,9.05604111949,0.0803280813774,3.20568,5.77003303811
 08/04  21:00:00,48.6110016958,0.0,0.0,0.0,15.863942322,22.030085,8.97552961818,0.0,3.20568,5.76984961818
 08/04  22:00:00,48.6015715804,0.0,0.0,0.0,15.863942322,22.030085,6.09405234092,0.0,3.20568,2.88837234092
 08/04  23:00:00,49.2801851535,0.0,0.0,0.0,15.863942322,22.030085,6.09192071928,0.0,3.20568,2.88624071928
 08/04  24:00:00,48.5485715452,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  01:00:00,48.5285527006,0.0,0.0,0.0,15.863942322,22.030085,6.08813537651,0.0,3.20568,2.88245537651
 08/05  02:00:00,48.5082447401,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  03:00:00,48.4915784312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  04:00:00,48.7244119187,0.0,0.0,0.0,15.863942322,22.030085,6.08809436011,0.0,3.20568,2.88241436011
 08/05  05:00:00,48.6891355604,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  06:00:00,41.5512740532,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  07:00:00,40.0943788511,0.0,0.0,0.0,15.863942322,22.030085,6.08805335841,0.0,3.20568,2.88237335841
 08/05  08:00:00,40.1372161096,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  09:00:00,40.1642124818,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  10:00:00,40.1918650409,0.0,0.0,0.0,15.863942322,22.030085,6.08947286426,0.0,3.20568,2.88379286426
 08/05  11:00:00,40.918654046,0.0,0.0,0.0,15.863942322,22.030085,6.08935471503,0.0,3.20568,2.88367471503
 08/05  12:00:00,40.2570896539,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  13:00:00,47.6075541912,0.690052750286,6.63775690535,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  14:00:00,53.9507939709,1.38942074251,12.2744497554,0.0,15.863942322,22.030085,6.08814844301,0.0,3.20568,2.88246844301
 08/05  15:00:00,59.4590023206,2.14677715704,17.0245937029,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  16:00:00,66.0858750192,3.1672147065,22.6304002281,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  17:00:00,66.4797858611,3.41614146842,22.7937451835,0.0,15.863942322,22.030085,6.08813408771,0.0,3.20568,2.88245408771
 08/05  18:00:00,64.9859964051,2.56004043376,22.1884899313,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  19:00:00,40.4293969416,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  20:00:00,47.4992304882,0.0,0.0,0.0,15.863942322,22.030085,6.08809242051,0.0,3.20568,2.88241242051
 08/05  21:00:00,48.7348406338,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  22:00:00,48.5309914817,0.0,0.0,0.0,15.863942322,22.030085,6.08805140458,0.0,3.20568,2.88237140458
 08/05  23:00:00,49.2066310135,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/05  24:00:00,48.5014120305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  01:00:00,48.4856420901,0.0,0.0,0.0,15.863942322,22.030085,6.08814357842,0.0,3.20568,2.88246357842
 08/06  02:00:00,48.4770649008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  03:00:00,48.4518759471,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  04:00:00,48.6640733774,0.0,0.0,0.0,15.863942322,22.030085,6.08810243688,0.0,3.20568,2.88242243688
 08/06  05:00:00,48.641854484,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  06:00:00,41.5026444414,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  07:00:00,40.0404938212,0.0,0.0,0.0,15.863942322,22.030085,6.08806130712,0.0,3.20568,2.88238130712
 08/06  08:00:00,40.0852581822,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  09:00:00,40.1391581816,0.0,0.0,0.0,15.863942322,22.030085,6.0894763707,0.0,3.20568,2.8837963707
 08/06  10:00:00,40.164198897,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  11:00:00,40.8569054511,0.0,0.0,0.0,15.863942322,22.030085,6.08935810232,0.0,3.20568,2.88367810232
 08/06  12:00:00,40.1742534421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  13:00:00,40.2034296599,0.0,0.0,0.0,15.863942322,22.030085,6.08943902485,0.0,3.20568,2.88375902485
 08/06  14:00:00,51.1073005873,1.13679878932,9.75733598029,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  15:00:00,51.5363303626,1.1989060053,10.1075280661,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  16:00:00,60.3135217225,2.15582352317,17.945074275,0.0,15.863942322,22.030085,6.08815637961,0.0,3.20568,2.88247637961
 08/06  17:00:00,56.8156798565,1.84633984502,14.8249370629,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  18:00:00,51.0056115878,1.26500077094,9.61290385201,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  19:00:00,40.3556118393,0.0,0.0,0.0,15.863942322,22.030085,6.08808793864,0.0,3.20568,2.88240793864
 08/06  20:00:00,47.4467818716,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  21:00:00,48.7176420728,0.0,0.0,0.0,15.863942322,22.030085,6.08804679667,0.0,3.20568,2.88236679667
 08/06  22:00:00,48.5190927243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  23:00:00,49.1787375689,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/06  24:00:00,48.47945177,0.0,0.0,0.0,15.863942322,22.030085,6.0881389217,0.0,3.20568,2.8824589217
 08/07  01:00:00,48.4632252354,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  02:00:00,48.4498499883,0.0,0.0,0.0,15.863942322,22.030085,6.08948587983,0.0,3.20568,2.88380587983
 08/07  03:00:00,48.4343390365,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  04:00:00,48.6544243079,0.0,0.0,0.0,15.863942322,22.030085,6.08936751646,0.0,3.20568,2.88368751646
 08/07  05:00:00,48.6343965661,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/07  06:00:00,55.1988844844,9.20656437105,2.61021217148,0.0,15.863942322,22.606085,7.61657417415,1.52712585877,3.20568,2.88376831539
 08/07  07:00:00,53.240974409,9.20656437105,3.48325713054,0.0,15.863942322,22.606085,139.456465366,133.363777898,3.20568,2.88700746846
 08/07  08:00:00,108.496367649,9.20656437105,10.5410260897,0.0,44.73757,41.8366005,64.0229481675,45.1076702052,16.0284,2.88687796233
 08/07  09:00:00,114.676147026,9.20656437105,16.6716695504,0.0,44.73757,41.8366005,39.2967613313,23.2483613313,16.0284,0.02
 08/07  10:00:00,122.206559397,9.20656437105,21.3715501706,0.0,44.73757,44.63617,36.2077648679,9.27804847827,24.0426,2.88711638963
 08/07  11:00:00,125.871015182,9.20656437105,24.3153423607,0.0,44.73757,44.63617,27.9495280562,1.01994542155,24.0426,2.88698263468
 08/07  12:00:00,128.694101377,9.20656437105,27.822301761,0.0,44.73757,44.63617,26.9333050875,0.00385189121561,24.0426,2.88685319631
 08/07  13:00:00,130.433260989,9.20656437105,32.3000645958,0.0,44.73757,41.8366005,18.9154875607,0.0,16.0284,2.88708756065
 08/07  14:00:00,132.766476639,9.20656437105,34.6081200602,0.0,44.73757,41.8366005,18.9153577428,0.0,16.0284,2.88695774276
 08/07  15:00:00,130.972784112,9.20656437105,34.033839337,0.0,44.73757,40.636785,6.09250836012,0.0,3.20568,2.88682836012
 08/07  16:00:00,129.409507,9.21849479169,32.5737985597,0.0,44.73757,40.636785,6.0927426389,0.0,3.20568,2.8870626389
 08/07  17:00:00,107.520316494,9.22810998065,28.7330501885,0.0,44.73757,22.606085,6.09261291994,0.0,3.20568,2.88693291994
 08/07  18:00:00,103.84241646,9.20656437105,25.1083837545,0.0,44.73757,22.606085,8.97149384653,0.0,3.20568,5.76581384653
 08/07  19:00:00,99.86801889,9.20656437105,20.9240862018,0.0,44.73757,22.606085,9.02821993713,0.0488465855277,3.20568,5.7736933516
 08/07  20:00:00,75.160777052,9.20656437105,16.6973400887,0.0,15.863942322,22.606085,9.04381812335,0.0688216857189,3.20568,5.76931643763
 08/07  21:00:00,48.576783826,0.0,0.0,0.0,15.863942322,22.030085,8.97522532446,0.0,3.20568,5.76954532446
 08/07  22:00:00,48.4318690544,0.0,0.0,0.0,15.863942322,22.030085,6.09403976976,0.0,3.20568,2.88835976976
 08/07  23:00:00,49.1482706387,0.0,0.0,0.0,15.863942322,22.030085,6.09200712706,0.0,3.20568,2.88632712706
 08/07  24:00:00,48.4373494607,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  01:00:00,48.4293574863,0.0,0.0,0.0,15.863942322,22.030085,6.08941708769,0.0,3.20568,2.88373708769
 08/08  02:00:00,48.4231842247,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  03:00:00,48.4179187021,0.0,0.0,0.0,15.863942322,22.030085,6.08929870498,0.0,3.20568,2.88361870498
 08/08  04:00:00,49.5414528829,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/08  05:00:00,49.349232641,0.0,0.0,0.0,15.863942322,22.030085,6.08937953319,0.0,3.20568,2.88369953319
 08/08  06:00:00,56.0296900901,9.20656437105,3.08544982543,0.0,15.863942322,22.606085,3.45503364405,0.229353644052,3.20568,0.02
 08/08  07:00:00,52.8877761009,9.20656437105,3.08807179112,0.0,15.863942322,22.606085,170.674928763,164.582131604,3.20568,2.88711715869
 08/08  08:00:00,103.536394178,9.20656437105,5.59808366788,0.0,44.73757,41.8366005,93.0583218899,74.1429364004,16.0284,2.88698548948
 08/08  09:00:00,105.264933869,9.20656437105,7.30792475453,0.0,44.73757,41.8366005,73.9145057105,54.999253919,16.0284,2.8868517915
 08/08  10:00:00,110.262159738,9.20656437105,9.50534871863,0.0,44.73757,44.63617,63.3316538471,36.4019675967,24.0426,2.88708625044
 08/08  11:00:00,116.265257465,9.20656437105,14.7966981753,0.0,44.73757,44.63617,38.0905428203,11.1609863778,24.0426,2.8869564425
 08/08  12:00:00,119.785085927,9.20656437105,19.0064096234,0.0,44.73757,44.63617,28.0667812934,1.13735425906,24.0426,2.88682703439
 08/08  13:00:00,120.404919986,9.20656437105,22.3708270015,0.0,44.73757,41.8366005,19.0970623358,0.181601080618,16.0284,2.88706125513
 08/08  14:00:00,123.509897267,9.20656437105,25.4343670648,0.0,44.73757,41.8366005,18.9153314853,0.0,16.0284,2.88693148529
 08/08  15:00:00,123.329560061,9.20656437105,26.4629961014,0.0,44.73757,40.636785,6.10985396519,0.0173718576735,3.20568,2.88680210751
 08/08  16:00:00,121.781058507,9.20656437105,25.0301258698,0.0,44.73757,40.636785,6.09271621598,0.0,3.20568,2.88703621598
 08/08  17:00:00,101.267952216,9.20656437105,22.5727287819,0.0,44.73757,22.606085,6.09258653499,0.0,3.20568,2.88690653499
 08/08  18:00:00,98.4390157305,9.20656437105,19.7695070871,0.0,44.73757,22.606085,8.97137133953,0.0,3.20568,5.76569133953
 08/08  19:00:00,95.3072529018,9.20656437105,16.6667575729,0.0,44.73757,22.606085,8.98949658101,0.0100432304718,3.20568,5.77377335054
 08/08  20:00:00,71.5631808878,9.20656437105,13.3666529692,0.0,15.863942322,22.606085,9.03504414695,0.0593088017454,3.20568,5.7700553452
 08/08  21:00:00,48.3701038203,0.0,0.0,0.0,15.863942322,22.030085,8.9755641343,0.0,3.20568,5.7698841343
 08/08  22:00:00,48.405107794,0.0,0.0,0.0,15.863942322,22.030085,6.09407790032,0.0,3.20568,2.88839790032
 08/08  23:00:00,49.127419464,0.0,0.0,0.0,15.863942322,22.030085,6.09194607381,0.0,3.20568,2.88626607381
 08/08  24:00:00,48.4184104207,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  01:00:00,48.4121354946,0.0,0.0,0.0,15.863942322,22.030085,6.08942386988,0.0,3.20568,2.88374386988
 08/09  02:00:00,48.4074201448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  03:00:00,48.3947840082,0.0,0.0,0.0,15.863942322,22.030085,6.08930545285,0.0,3.20568,2.88362545285
 08/09  04:00:00,48.6125005524,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/09  05:00:00,48.5942198432,0.0,0.0,0.0,15.863942322,22.030085,6.08938624515,0.0,3.20568,2.88370624515
 08/09  06:00:00,55.6440752865,9.20656437105,3.07221667988,0.0,15.863942322,22.606085,3.4417684119,0.216088411899,3.20568,0.02
 08/09  07:00:00,55.4141781004,9.20656437105,5.59779214769,0.0,15.863942322,22.606085,178.135025096,172.04226135,3.20568,2.88708374655
 08/09  08:00:00,105.23777772,9.20656437105,7.29171012473,0.0,44.73757,41.8366005,93.2573649827,74.3420110785,16.0284,2.88695390417
 08/09  09:00:00,105.244367953,9.20656437105,7.2874696224,0.0,44.73757,41.8366005,72.4803241053,53.5650996491,16.0284,2.88682445616
 08/09  10:00:00,110.231966654,9.20656437105,9.47343392254,0.0,44.73757,44.63617,58.3172018752,31.3875432425,24.0426,2.88705863272
 08/09  11:00:00,118.686500363,9.20656437105,17.2015641101,0.0,44.73757,44.63617,33.8564771967,6.92694835934,24.0426,2.88692883739
 08/09  12:00:00,123.700926387,9.20656437105,22.8893560898,0.0,44.73757,44.63617,27.809405368,0.880005934601,24.0426,2.88679943338
 08/09  13:00:00,126.711853882,9.20656437105,28.6170738218,0.0,44.73757,41.8366005,18.9345646874,0.019126886691,16.0284,2.88703780075
 08/09  14:00:00,133.485836748,9.20656437105,35.3284830711,0.0,44.73757,41.8366005,18.915303908,0.0,16.0284,2.88690390797
 08/09  15:00:00,133.862534554,9.20656437105,36.9092665359,0.0,44.73757,40.636785,6.0928183403,0.0,3.20568,2.8871383403
 08/09  16:00:00,134.173351248,9.24808967706,37.2795828629,0.0,44.73757,40.636785,6.09268823132,0.0,3.20568,2.88700823132
 08/09  17:00:00,116.30726345,9.28423366774,37.407621261,0.0,44.73757,22.606085,6.09255864345,0.0,3.20568,2.88687864345
 08/09  18:00:00,112.13438843,9.20656437105,33.3187590551,0.0,44.73757,22.606085,6.0983020234,0.0,3.20568,2.8926220234
 08/09  19:00:00,107.595473797,9.20656437105,28.5657084858,0.0,44.73757,22.606085,11.9473817183,0.0908616936363,3.20568,8.65084002464
 08/09  20:00:00,80.7600045988,9.20656437105,22.2391244573,0.0,15.863942322,22.606085,9.1021135751,0.127171389279,3.20568,5.76926218582
 08/09  21:00:00,48.6102365967,0.0,0.0,0.0,15.863942322,22.030085,8.97477566321,0.0,3.20568,5.76909566321
 08/09  22:00:00,48.4640539719,0.0,0.0,0.0,15.863942322,22.030085,6.09411443634,0.0,3.20568,2.88843443634
 08/09  23:00:00,49.1727720885,0.0,0.0,0.0,15.863942322,22.030085,6.09188394734,0.0,3.20568,2.88620394734
 08/09  24:00:00,48.4396058891,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  01:00:00,48.4080404473,0.0,0.0,0.0,15.863942322,22.030085,6.08942993805,0.0,3.20568,2.88374993805
 08/10  02:00:00,48.3929714465,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  03:00:00,48.3851867848,0.0,0.0,0.0,15.863942322,22.030085,6.08931152274,0.0,3.20568,2.88363152274
 08/10  04:00:00,48.6016139441,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/10  05:00:00,48.5808505558,0.0,0.0,0.0,15.863942322,22.030085,6.08939232058,0.0,3.20568,2.88371232058
 08/10  06:00:00,52.5779500104,9.20656437105,0.0188632476612,0.0,15.863942322,22.606085,28.5181916574,25.2925116574,3.20568,0.02
 08/10  07:00:00,54.8755300885,9.20656437105,5.05532433323,0.0,15.863942322,22.606085,180.0776838,173.984947773,3.20568,2.88705602687
 08/10  08:00:00,115.771300296,9.20656437105,17.7606090164,0.0,44.73757,41.8366005,72.3139115475,53.3985854381,16.0284,2.88692610939
 08/10  09:00:00,123.322813663,9.20656437105,25.2463659541,0.0,44.73757,41.8366005,50.7053417751,31.7901451272,16.0284,2.88679664791
 08/10  10:00:00,132.247494618,9.20656437105,31.3271348506,0.0,44.73757,44.63617,40.9131637757,13.9835331095,24.0426,2.88703066624
 08/10  11:00:00,140.006758262,9.20656437105,38.353979356,0.0,44.73757,44.63617,27.9379164066,1.00841543652,24.0426,2.88690097004
 08/10  12:00:00,152.820034082,9.20656437105,51.8194770389,0.0,44.73757,44.63617,26.9297353748,0.0,24.0426,2.88713537478
 08/10  13:00:00,162.188139868,9.21954889004,63.8953391837,0.0,44.73757,41.8366005,18.9392778147,0.0238725328218,16.0284,2.88700528187
 08/10  14:00:00,174.973630838,9.28467860244,76.5772818451,0.0,44.73757,41.8366005,18.9152757131,0.0,16.0284,2.88687571309
 08/10  15:00:00,186.085636159,9.54749283855,88.6072622718,0.0,44.73757,40.636785,6.09279007142,0.0,3.20568,2.88711007142
 08/10  16:00:00,188.603561267,9.85680039072,90.8969758145,0.0,44.73757,40.636785,6.09266009521,0.0,3.20568,2.88698009521
 08/10  17:00:00,155.880800798,9.57389763532,76.5446427791,0.0,44.73757,22.606085,6.09253059357,0.0,3.20568,2.88685059357
 08/10  18:00:00,133.693162646,9.20656437105,54.7322590211,0.0,44.73757,22.606085,6.09856918122,0.0,3.20568,2.89288918122
 08/10  19:00:00,123.624287741,9.20656437105,44.4262083568,0.0,44.73757,22.606085,9.05726842469,0.0781787194109,3.20568,5.77340970528
 08/10  20:00:00,95.1048919185,9.20656437105,36.4314410181,0.0,15.863942322,22.606085,9.10784115837,0.132057931136,3.20568,5.77010322724
 08/10  21:00:00,48.722947462,0.0,0.0,0.0,15.863942322,22.030085,8.97577382745,0.0,3.20568,5.77009382745
 08/10  22:00:00,48.5398520931,0.0,0.0,0.0,15.863942322,22.030085,7.82539033178,0.0,3.20568,4.61971033178
 08/10  23:00:00,49.2366688119,0.0,0.0,0.0,15.863942322,22.030085,4.36102945327,0.0,3.20568,1.15534945327
 08/10  24:00:00,48.5180438342,0.0,0.0,0.0,15.863942322,22.030085,6.08936433489,0.0,3.20568,2.88368433489
 08/11  01:00:00,48.498080579,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  02:00:00,48.4818679708,0.0,0.0,0.0,15.863942322,22.030085,6.0894451345,0.0,3.20568,2.8837651345
 08/11  03:00:00,48.4470661176,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  04:00:00,49.5675494511,0.0,0.0,0.0,15.863942322,22.030085,6.08932677848,0.0,3.20568,2.88364677848
 08/11  05:00:00,49.3828952811,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/11  06:00:00,56.0357414633,9.20656437105,3.07968508577,0.0,15.863942322,22.606085,6.30713187871,0.217642800996,3.20568,2.88380907771
 08/11  07:00:00,62.934223584,9.20656437105,13.1107424668,0.0,15.863942322,22.606085,130.149120022,124.056402919,3.20568,2.88703710313
 08/11  08:00:00,121.230936098,9.20656437105,23.1953805419,0.0,44.73757,41.8366005,52.7690565863,33.8537492743,16.0284,2.88690731201
 08/11  09:00:00,129.379402165,9.20656437105,31.2607797092,0.0,44.73757,41.8366005,39.4111234788,20.4960646917,16.0284,2.88665878705
 08/11  10:00:00,140.35076571,9.20656437105,39.3818081199,0.0,44.73757,44.63617,32.2734272772,5.34381562236,24.0426,2.88701165485
 08/11  11:00:00,149.31600677,9.20656437105,47.6190180309,0.0,44.73757,44.63617,26.9294820847,0.0,24.0426,2.8868820847
 08/11  12:00:00,156.184980218,9.22497237902,55.1418278993,0.0,44.73757,44.63617,26.9297165089,0.0,24.0426,2.88711650895
 08/11  13:00:00,161.863599185,9.26820181716,63.522753193,0.0,44.73757,41.8366005,18.9408615589,0.0254749996974,16.0284,2.8869865592
 08/11  14:00:00,175.184250396,9.39294088163,76.6798869522,0.0,44.73757,41.8366005,18.9157366438,0.000479544194967,16.0284,2.88685709965
 08/11  15:00:00,185.315488866,9.82580152795,87.5518931057,0.0,44.73757,40.636785,3.23080252867,0.00512252867244,3.20568,0.02
 08/11  16:00:00,187.159960192,10.1755067944,89.1450558486,0.0,44.73757,40.636785,6.09763521697,0.00486374783589,3.20568,2.88709146914
 08/11  17:00:00,159.674942036,9.82495672796,80.084179216,0.0,44.73757,22.606085,6.09264163133,0.0,3.20568,2.88696163133
 08/11  18:00:00,138.153156518,9.20656437105,59.1753085138,0.0,44.73757,22.606085,8.97130988722,0.0,3.20568,5.76562988722
 08/11  19:00:00,128.24687895,9.20656437105,49.3006994417,0.0,44.73757,22.606085,8.99673259731,0.01756204532,3.20568,5.77349055199
 08/11  20:00:00,100.122050886,9.20656437105,41.6479256805,0.0,15.863942322,22.606085,9.09934249622,0.123955512684,3.20568,5.76970698353
 08/11  21:00:00,48.5806909318,0.0,0.0,0.0,15.863942322,22.030085,8.97530820024,0.0,3.20568,5.76962820024
 08/11  22:00:00,48.5752597557,0.0,0.0,0.0,15.863942322,22.030085,6.0939372335,0.0,3.20568,2.8882572335
 08/11  23:00:00,49.2770976743,0.0,0.0,0.0,15.863942322,22.030085,6.0921028263,0.0,3.20568,2.8864228263
 08/11  24:00:00,48.5414254788,0.0,0.0,0.0,15.863942322,22.030085,6.08937766439,0.0,3.20568,2.88369766439
 08/12  01:00:00,48.5074644598,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  02:00:00,48.4900151232,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  03:00:00,48.4805171972,0.0,0.0,0.0,15.863942322,22.030085,6.08806799527,0.0,3.20568,2.88238799527
 08/12  04:00:00,48.7141525015,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  05:00:00,48.6909184638,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  06:00:00,42.9888585028,0.0,0.0,0.0,15.863942322,22.030085,6.08802684457,0.0,3.20568,2.88234684457
 08/12  07:00:00,40.1033582584,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  08:00:00,40.1583730438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  09:00:00,40.2066153589,0.0,0.0,0.0,15.863942322,22.030085,6.08944970533,0.0,3.20568,2.88376970533
 08/12  10:00:00,40.2404466804,0.0,0.0,0.0,15.863942322,22.030085,6.08933148642,0.0,3.20568,2.88365148642
 08/12  11:00:00,40.953022424,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  12:00:00,40.2985119744,0.0,0.0,0.0,15.863942322,22.030085,6.08941245915,0.0,3.20568,2.88373245915
 08/12  13:00:00,62.0124449413,1.92176274537,19.7540670074,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  14:00:00,70.5053138711,3.13086133167,27.0152421095,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  15:00:00,69.7910823641,3.39391474526,26.0306445711,0.0,15.863942322,22.030085,6.08756157378,0.0,3.20568,2.88188157378
 08/12  16:00:00,76.2661843705,5.20724295753,30.7005398667,0.0,15.863942322,22.030085,3.22579928895,0.000119288946959,3.20568,0.02
 08/12  17:00:00,71.4235928148,5.05193189172,26.0465323582,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  18:00:00,69.2919509565,3.55481315979,25.4504476718,0.0,15.863942322,22.030085,6.08814440414,0.0,3.20568,2.88246440414
 08/12  19:00:00,41.8699901504,0.160022951017,1.19496694445,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  20:00:00,48.9770413087,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  21:00:00,48.7887082243,0.0,0.0,0.0,15.863942322,22.030085,6.08815591688,0.0,3.20568,2.88247591688
 08/12  22:00:00,48.5741614305,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  23:00:00,49.2313255482,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/12  24:00:00,48.531763647,0.0,0.0,0.0,15.863942322,22.030085,6.0881147595,0.0,3.20568,2.8824347595
 08/13  01:00:00,48.5136760962,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  02:00:00,48.498629581,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  03:00:00,48.4819692983,0.0,0.0,0.0,15.863942322,22.030085,6.08807373992,0.0,3.20568,2.88239373992
 08/13  04:00:00,48.7102607575,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  05:00:00,48.6767511859,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  06:00:00,42.9666063937,0.0,0.0,0.0,15.863942322,22.030085,6.08803272775,0.0,3.20568,2.88235272775
 08/13  07:00:00,40.0639873855,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  08:00:00,40.1026336239,0.0,0.0,0.0,15.863942322,22.030085,6.08945379017,0.0,3.20568,2.88377379017
 08/13  09:00:00,40.1660888831,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  10:00:00,40.2165620871,0.0,0.0,0.0,15.863942322,22.030085,6.08933565618,0.0,3.20568,2.88365565618
 08/13  11:00:00,40.9241034765,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  12:00:00,40.2416402819,0.0,0.0,0.0,15.863942322,22.030085,6.08941674438,0.0,3.20568,2.88373674438
 08/13  13:00:00,50.0352973833,1.0011725708,8.770522505,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  14:00:00,57.637686654,1.79255263775,15.5657375437,0.0,15.863942322,22.030085,6.08815564041,0.0,3.20568,2.88247564041
 08/13  15:00:00,64.5514652324,2.57073098784,21.6941928604,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  16:00:00,60.2179569091,2.1558787158,17.7750503062,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  17:00:00,61.8642721979,2.50298944294,19.1224435221,0.0,15.863942322,22.030085,6.08814129956,0.0,3.20568,2.88246129956
 08/13  18:00:00,55.9077164109,1.65039767376,14.0967677515,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  19:00:00,47.5387635317,0.788223420869,6.35028930182,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  20:00:00,48.9165405873,0.0,0.0,0.0,15.863942322,22.030085,6.08815290913,0.0,3.20568,2.88247290913
 08/13  21:00:00,48.7350725896,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  22:00:00,48.5280278061,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/13  23:00:00,49.1869479503,0.0,0.0,0.0,15.863942322,22.030085,6.0881118709,0.0,3.20568,2.8824318709
 08/13  24:00:00,48.4783130421,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  01:00:00,48.4635173513,0.0,0.0,0.0,15.863942322,22.030085,6.08946569336,0.0,3.20568,2.88378569336
 08/14  02:00:00,48.4471735171,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  03:00:00,48.4330704661,0.0,0.0,0.0,15.863942322,22.030085,6.08934772812,0.0,3.20568,2.88366772812
 08/14  04:00:00,48.6587287554,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  05:00:00,48.6376252473,0.0,0.0,0.0,15.863942322,22.030085,6.08942899271,0.0,3.20568,2.88374899271
 08/14  06:00:00,57.4973849875,9.20656437105,4.89795110941,0.0,15.863942322,22.606085,3.44674030801,0.221060308007,3.20568,0.02
 08/14  07:00:00,55.3817481238,9.20656437105,5.60673651644,0.0,15.863942322,22.606085,136.764904363,130.672130343,3.20568,2.88709401975
 08/14  08:00:00,105.609567503,9.20656437105,7.66420274189,0.0,44.73757,41.8366005,69.3008847174,50.3855202082,16.0284,2.8869645092
 08/14  09:00:00,111.4231618,9.20656437105,13.4319942983,0.0,44.73757,41.8366005,47.5063426278,28.5911071433,16.0284,2.88683548452
 08/14  10:00:00,122.978004654,9.20656437105,22.1484228536,0.0,44.73757,44.63617,34.9702616383,8.0405913799,24.0426,2.88707025841
 08/14  11:00:00,130.391221817,9.20656437105,28.8153289271,0.0,44.73757,44.63617,27.6345542023,0.705013263901,24.0426,2.88694093836
 08/14  12:00:00,135.565873011,9.20656437105,34.6544070532,0.0,44.73757,44.63617,26.9294120284,0.0,24.0426,2.88681202844
 08/14  13:00:00,139.300258533,9.21588145187,41.1165719668,0.0,44.73757,41.8366005,18.9395359793,0.0240892220333,16.0284,2.8870467573
 08/14  14:00:00,144.605217152,9.24716339428,46.3607112402,0.0,44.73757,41.8366005,18.9153175448,0.0,16.0284,2.88691754484
 08/14  15:00:00,145.716170241,9.28553985499,48.6413785184,0.0,44.73757,40.636785,6.09246869684,0.0,3.20568,2.88678869684
 08/14  16:00:00,146.200816995,9.40477753679,49.1110147169,0.0,44.73757,40.636785,6.0927033509,0.0,3.20568,2.8870233509
 08/14  17:00:00,124.080031967,9.34892931312,45.0928683206,0.0,44.73757,22.606085,6.09257423359,0.0,3.20568,2.88689423359
 08/14  18:00:00,115.208280022,9.20656437105,36.3869218629,0.0,44.73757,22.606085,6.09861519189,0.0,3.20568,2.89293519189
 08/14  19:00:00,107.914461806,9.20656437105,28.8969158723,0.0,44.73757,22.606085,9.07546440948,0.0958319082537,3.20568,5.77395250123
 08/14  20:00:00,80.3305199597,9.20656437105,21.8145145287,0.0,15.863942322,22.606085,9.04273385429,0.0668541639168,3.20568,5.77019969037
 08/14  21:00:00,48.6143812586,0.0,0.0,0.0,15.863942322,22.030085,8.97572128696,0.0,3.20568,5.77004128696
 08/14  22:00:00,48.4607352309,0.0,0.0,0.0,15.863942322,22.030085,8.96203816784,0.0,3.20568,5.75635816784
 08/14  23:00:00,49.1729093563,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/14  24:00:00,48.4541601845,0.0,0.0,0.0,15.863942322,22.030085,6.08941206246,0.0,3.20568,2.88373206246
 08/15  01:00:00,48.4385824656,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  02:00:00,48.4313985318,0.0,0.0,0.0,15.863942322,22.030085,6.08929436675,0.0,3.20568,2.88361436675
 08/15  03:00:00,48.424883088,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  04:00:00,49.5693084016,0.0,0.0,0.0,15.863942322,22.030085,6.08937593261,0.0,3.20568,2.88369593261
 08/15  05:00:00,49.3896977159,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/15  06:00:00,60.9788859959,9.20656437105,7.9943742934,0.0,15.863942322,22.606085,6.2950870506,0.205627766968,3.20568,2.88377928363
 08/15  07:00:00,57.810054156,9.20656437105,7.99412188752,0.0,15.863942322,22.606085,155.10097345,149.008204643,3.20568,2.88708880705
 08/15  08:00:00,105.926606614,9.20656437105,7.97436611353,0.0,44.73757,41.8366005,87.0063383303,68.0909788175,16.0284,2.88695951286
 08/15  09:00:00,105.928208157,9.20656437105,7.9641826887,0.0,44.73757,41.8366005,71.9876035171,53.0723728026,16.0284,2.88683071447
