Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/15  10:00:00,113.213915658,9.20656437105,12.4404481646,0.0,44.73757,44.63617,60.6040839163,33.6744181858,24.0426,2.88706573044
 08/15  11:00:00,118.66997748,9.20656437105,17.1920206366,0.0,44.73757,44.63617,37.5378115379,10.6082748793,24.0426,2.8869366586
 08/15  12:00:00,121.709429738,9.20656437105,20.92298663,0.0,44.73757,44.63617,28.1699843959,1.24057640684,24.0426,2.88680798909
 08/15  13:00:00,123.197763364,9.20656437105,25.148450053,0.0,44.73757,41.8366005,19.0809480358,0.165505064232,16.0284,2.88704297162
 08/15  14:00:00,125.967002813,9.20656437105,27.8794905374,0.0,44.73757,41.8366005,18.915314008,0.0,16.0284,2.88691400805
 08/15  15:00:00,127.291451075,9.20656437105,30.4074958518,0.0,44.73757,40.636785,6.10955628109,0.0170908826136,3.20568,2.88678539848
 08/15  16:00:00,126.407292485,9.20656437105,29.6261324246,0.0,44.73757,40.636785,3.22568,0.0,3.20568,0.02
 08/15  17:00:00,105.714903164,9.20656437105,26.9895772731,0.0,44.73757,22.606085,6.0927003028,0.0,3.20568,2.8870203028
 08/15  18:00:00,101.866803426,9.20656437105,23.1733572585,0.0,44.73757,22.606085,8.97114663583,0.0,3.20568,5.76546663583
 08/15  19:00:00,96.9422836605,9.20656437105,16.8667113112,0.0,44.73757,22.606085,9.03642614221,0.0571422710825,3.20568,5.77360387113
 08/15  20:00:00,71.0176782394,9.20656437105,12.8212532082,0.0,15.863942322,22.606085,8.9957806738,0.0202649237669,3.20568,5.76983575004
 08/15  21:00:00,48.3815923888,0.0,0.0,0.0,15.863942322,22.030085,8.97543938441,0.0,3.20568,5.76975938441
 08/15  22:00:00,48.4153626174,0.0,0.0,0.0,15.863942322,22.030085,6.09400232303,0.0,3.20568,2.88832232303
 08/15  23:00:00,49.1296440744,0.0,0.0,0.0,15.863942322,22.030085,6.09183691519,0.0,3.20568,2.88615691519
 08/15  24:00:00,48.4134574058,0.0,0.0,0.0,15.863942322,22.030085,6.0894426225,0.0,3.20568,2.8837626225
 08/16  01:00:00,48.398964464,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  02:00:00,48.3891884898,0.0,0.0,0.0,15.863942322,22.030085,6.08932523456,0.0,3.20568,2.88364523456
 08/16  03:00:00,48.3831706573,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  04:00:00,48.5969331236,0.0,0.0,0.0,15.863942322,22.030085,6.08940704945,0.0,3.20568,2.88372704945
 08/16  05:00:00,48.5742631626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/16  06:00:00,53.3249329708,9.20656437105,0.770079498334,0.0,15.863942322,22.606085,6.80268152219,0.713192778268,3.20568,2.88380874392
 08/16  07:00:00,55.0119880323,9.20656437105,5.19829293236,0.0,15.863942322,22.606085,181.143306924,175.050541016,3.20568,2.88708590816
 08/16  08:00:00,109.584625937,9.20656437105,11.6195854954,0.0,44.73757,41.8366005,82.014688059,63.0993311095,16.0284,2.88695694944
 08/16  09:00:00,114.170848727,9.20656437105,16.1648466967,0.0,44.73757,41.8366005,54.9828809457,36.067652488,16.0284,2.88682845769
 08/16  10:00:00,120.568778066,9.20656437105,19.7510557399,0.0,44.73757,44.63617,43.5058414127,16.5761776144,24.0426,2.88706379824
 08/16  11:00:00,125.34717795,9.20656437105,23.8088968088,0.0,44.73757,44.63617,29.7885905444,2.85905552756,24.0426,2.88693501686
 08/16  12:00:00,128.239306736,9.20656437105,27.3766423989,0.0,44.73757,44.63617,27.4259233112,0.496516682221,24.0426,2.88680662896
 08/16  13:00:00,129.12716035,9.20656437105,31.0026495994,0.0,44.73757,41.8366005,16.0484,0.0,16.0284,0.02
 08/16  14:00:00,130.999462553,9.20656437105,32.8499397767,0.0,44.73757,41.8366005,18.9154419259,0.0,16.0284,2.88704192595
 08/16  15:00:00,132.065874315,9.20656437105,35.1239354642,0.0,44.73757,40.636785,6.09259324404,0.0,3.20568,2.88691324404
 08/16  16:00:00,129.447008822,9.20696094705,32.6173957862,0.0,44.73757,40.636785,6.09241017246,0.0,3.20568,2.88673017246
 08/16  17:00:00,106.567967064,9.20656437105,27.8107819854,0.0,44.73757,22.606085,6.09270013006,0.0,3.20568,2.88702013006
 08/16  18:00:00,102.497640756,9.20656437105,23.7800926983,0.0,44.73757,22.606085,9.01686466504,0.0457825823835,3.20568,5.76540208265
 08/16  19:00:00,100.205822689,9.20656437105,19.8511555696,0.0,44.73757,22.606085,9.03812327039,0.0587050233113,3.20568,5.77373824708
 08/16  20:00:00,77.014318436,9.20656437105,18.5423343355,0.0,15.863942322,22.606085,8.99045004131,0.0145250243436,3.20568,5.77024501696
 08/16  21:00:00,48.6016747179,0.0,0.0,0.0,15.863942322,22.030085,8.97576789652,0.0,3.20568,5.77008789652
 08/16  22:00:00,48.4549590488,0.0,0.0,0.0,15.863942322,22.030085,6.0940695938,0.0,3.20568,2.8883895938
 08/16  23:00:00,49.171820898,0.0,0.0,0.0,15.863942322,22.030085,6.09213605112,0.0,3.20568,2.88645605112
 08/16  24:00:00,48.4538519366,0.0,0.0,0.0,15.863942322,22.030085,6.089477925,0.0,3.20568,2.883797925
 08/17  01:00:00,48.4308535341,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  02:00:00,48.409111148,0.0,0.0,0.0,15.863942322,22.030085,6.08936088553,0.0,3.20568,2.88368088553
 08/17  03:00:00,48.3962418008,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  04:00:00,48.5956283296,0.0,0.0,0.0,15.863942322,22.030085,6.08944298012,0.0,3.20568,2.88376298012
 08/17  05:00:00,48.5592429301,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/17  06:00:00,52.5630382499,9.20656437105,0.0188434090958,0.0,15.863942322,22.606085,25.6387349737,19.54940919,3.20568,2.88364578369
 08/17  07:00:00,53.2506893542,9.20656437105,3.44315648747,0.0,15.863942322,22.606085,183.907468326,177.814700389,3.20568,2.88708793669
 08/17  08:00:00,108.825336316,9.20656437105,10.8556781848,0.0,44.73757,41.8366005,83.2116130186,64.2962536229,16.0284,2.88695939572
 08/17  09:00:00,115.47186426,9.20656437105,17.4518422824,0.0,44.73757,41.8366005,56.5292418426,37.6140105713,16.0284,2.88683127136
 08/17  10:00:00,122.611527467,9.20656437105,21.7679237538,0.0,44.73757,44.63617,42.6908509625,18.6282509625,24.0426,0.02
 08/17  11:00:00,125.785314033,9.20656437105,24.2331554103,0.0,44.73757,44.63617,30.3309824424,3.40131542627,24.0426,2.88706701616
 08/17  12:00:00,127.583619769,9.20656437105,26.7184052502,0.0,44.73757,44.63617,27.5880253131,0.658486764535,24.0426,2.88693854855
 08/17  13:00:00,127.805600209,9.20656437105,29.6842001398,0.0,44.73757,41.8366005,18.915210473,0.0,16.0284,2.88681047299
 08/17  14:00:00,131.412180766,9.20656437105,33.2581513485,0.0,44.73757,41.8366005,18.9154461511,0.0,16.0284,2.8870461511
 08/17  15:00:00,130.015070586,9.20656437105,33.080809096,0.0,44.73757,40.636785,6.11289863538,0.0203008629815,3.20568,2.88691777239
 08/17  16:00:00,129.312676222,9.20721238963,32.4858511078,0.0,44.73757,40.636785,6.09246974846,0.0,3.20568,2.88678974846
 08/17  17:00:00,108.541890828,9.20656437105,29.7604887283,0.0,44.73757,22.606085,6.09270535824,0.0,3.20568,2.88702535824
 08/17  18:00:00,103.545739762,9.20656437105,24.8073776673,0.0,44.73757,22.606085,9.00282385152,0.0318417947153,3.20568,5.7653020568
 08/17  19:00:00,100.08615795,9.20656437105,19.7207726193,0.0,44.73757,22.606085,9.09306087334,0.114358329405,3.20568,5.77302254394
 08/17  20:00:00,74.0945076161,9.20656437105,15.6402691097,0.0,15.863942322,22.606085,9.04030967795,0.0651005064468,3.20568,5.7695291715
 08/17  21:00:00,48.5796836811,0.0,0.0,0.0,15.863942322,22.030085,8.97544217067,0.0,3.20568,5.76976217067
 08/17  22:00:00,48.4407979646,0.0,0.0,0.0,15.863942322,22.030085,6.09414659626,0.0,3.20568,2.88846659626
 08/17  23:00:00,49.1483611144,0.0,0.0,0.0,15.863942322,22.030085,6.09211338423,0.0,3.20568,2.88643338423
 08/17  24:00:00,48.4427331992,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  01:00:00,48.4331932933,0.0,0.0,0.0,15.863942322,22.030085,6.0893237382,0.0,3.20568,2.8836437382
 08/18  02:00:00,48.4207852423,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  03:00:00,48.4154442141,0.0,0.0,0.0,15.863942322,22.030085,6.08940625496,0.0,3.20568,2.88372625496
 08/18  04:00:00,49.5391482521,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/18  05:00:00,49.3469813012,0.0,0.0,0.0,15.863942322,22.030085,6.08948864825,0.0,3.20568,2.88380864825
 08/18  06:00:00,55.2774179297,9.20656437105,0.924255326981,0.0,15.863942322,22.606085,6.9000810761,0.810709322298,3.20568,2.8836917538
 08/18  07:00:00,51.1866154704,9.20656437105,1.39966924041,0.0,15.863942322,22.606085,172.603080884,169.377400884,3.20568,0.02
 08/18  08:00:00,105.299770561,9.20656437105,7.3602432012,0.0,44.73757,41.8366005,86.7113788971,67.7958755628,16.0284,2.88710333427
 08/18  09:00:00,110.622868816,9.20656437105,12.646516454,0.0,44.73757,41.8366005,58.334646416,39.4192750111,16.0284,2.8869714049
 08/18  10:00:00,116.874381947,9.20656437105,16.0855209401,0.0,44.73757,44.63617,44.8803093276,17.950865604,24.0426,2.88684372365
 08/18  11:00:00,120.471807133,9.20656437105,18.9780156541,0.0,44.73757,44.63617,30.0104726484,3.08079265496,24.0426,2.88707999341
 08/18  12:00:00,122.514396168,9.20656437105,21.7068273554,0.0,44.73757,44.63617,27.7834765467,0.853924679829,24.0426,2.88695186687
 08/18  13:00:00,122.24574919,9.20656437105,24.1829633867,0.0,44.73757,41.8366005,18.9632950618,0.0480709268387,16.0284,2.88682413499
 08/18  14:00:00,121.862670206,9.20656437105,23.7865013135,0.0,44.73757,41.8366005,18.915460283,0.0,16.0284,2.887060283
 08/18  15:00:00,120.291076322,9.20656437105,23.4506145013,0.0,44.73757,40.636785,6.14178224178,0.0491700252202,3.20568,2.88693221656
 08/18  16:00:00,120.005250067,9.20656437105,23.2687154264,0.0,44.73757,40.636785,6.09248451087,0.0,3.20568,2.88680451087
 08/18  17:00:00,99.9805733313,9.20656437105,21.2923581842,0.0,44.73757,22.606085,6.09272058114,0.0,3.20568,2.88704058114
 08/18  18:00:00,95.5233514754,9.20656437105,16.8733166604,0.0,44.73757,22.606085,8.9929095441,0.0212540850113,3.20568,5.76597545909
 08/18  19:00:00,90.4146223203,9.20656437105,10.3876769559,0.0,44.73757,22.606085,9.1155310688,0.13578273263,3.20568,5.77406833617
 08/18  20:00:00,65.4595748804,9.20656437105,7.30792476409,0.0,15.863942322,22.606085,8.992492095,0.0172130245236,3.20568,5.76959907048
 08/18  21:00:00,48.3523915346,0.0,0.0,0.0,15.863942322,22.030085,8.9758884985,0.0,3.20568,5.7702084985
 08/18  22:00:00,48.4003817598,0.0,0.0,0.0,15.863942322,22.030085,6.09379903374,0.0,3.20568,2.88811903374
 08/18  23:00:00,49.1240935208,0.0,0.0,0.0,15.863942322,22.030085,6.09209803619,0.0,3.20568,2.88641803619
 08/18  24:00:00,48.4152420268,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  01:00:00,48.408695869,0.0,0.0,0.0,15.863942322,22.030085,6.08804516246,0.0,3.20568,2.88236516246
 08/19  02:00:00,48.4036202999,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  03:00:00,48.3996622512,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  04:00:00,48.6288014952,0.0,0.0,0.0,15.863942322,22.030085,6.08813893399,0.0,3.20568,2.88245893399
 08/19  05:00:00,48.6107771826,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  06:00:00,44.3312248128,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  07:00:00,39.9742723231,0.0,0.0,0.0,15.863942322,22.030085,6.08809935843,0.0,3.20568,2.88241935843
 08/19  08:00:00,39.9738384243,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  09:00:00,39.9986774278,0.0,0.0,0.0,15.863942322,22.030085,6.08945575196,0.0,3.20568,2.88377575196
 08/19  10:00:00,40.0108958007,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  11:00:00,40.7101252645,0.0,0.0,0.0,15.863942322,22.030085,6.0893392368,0.0,3.20568,2.8836592368
 08/19  12:00:00,40.0515712217,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  13:00:00,40.1153755438,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  14:00:00,40.1516691214,0.0,0.0,0.0,15.863942322,22.030085,6.08809212109,0.0,3.20568,2.88241212109
 08/19  15:00:00,48.901185579,1.10289223469,7.64266122919,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  16:00:00,50.1117330789,1.24149886763,8.80392304731,0.0,15.863942322,22.030085,6.08773303131,0.0,3.20568,2.88205303131
 08/19  17:00:00,51.2471570068,1.50443981944,9.68969161046,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  18:00:00,44.6448555256,0.71799847609,3.89541495651,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  19:00:00,41.6900206855,0.0,0.0,0.0,15.863942322,22.030085,6.08814678518,0.0,3.20568,2.88246678518
 08/19  20:00:00,48.7680840339,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  21:00:00,48.5844059715,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  22:00:00,48.4082377743,0.0,0.0,0.0,15.863942322,22.030085,6.08810688443,0.0,3.20568,2.88242688443
 08/19  23:00:00,49.0843059446,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/19  24:00:00,48.3930103145,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  01:00:00,48.3932432962,0.0,0.0,0.0,15.863942322,22.030085,6.08806755408,0.0,3.20568,2.88238755408
 08/20  02:00:00,48.3966768975,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  03:00:00,48.3902130495,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  04:00:00,48.6077544565,0.0,0.0,0.0,15.863942322,22.030085,6.08802837474,0.0,3.20568,2.88234837474
 08/20  05:00:00,48.5895932775,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  06:00:00,44.3108210121,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  07:00:00,39.9555611626,0.0,0.0,0.0,15.863942322,22.030085,6.08812263023,0.0,3.20568,2.88244263023
 08/20  08:00:00,39.9654082321,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  09:00:00,39.9875050339,0.0,0.0,0.0,15.863942322,22.030085,6.08947596169,0.0,3.20568,2.88379596169
 08/20  10:00:00,39.9815332306,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  11:00:00,40.6907123875,0.0,0.0,0.0,15.863942322,22.030085,6.08946062475,0.0,3.20568,2.88378062475
 08/20  12:00:00,40.0340084862,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  13:00:00,40.1073915708,0.0,0.0,0.0,15.863942322,22.030085,6.08944311784,0.0,3.20568,2.88376311784
 08/20  14:00:00,42.5529990887,0.311119820512,2.09073632549,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  15:00:00,50.8060171552,1.32626525421,9.31503364589,0.0,15.863942322,22.030085,6.08814670728,0.0,3.20568,2.88246670728
 08/20  16:00:00,52.4591533441,1.47156644829,10.8948404849,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  17:00:00,52.7445765306,1.63768858243,11.0193126602,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  18:00:00,46.410878796,0.917888810566,5.44545067398,0.0,15.863942322,22.030085,6.08750251484,0.0,3.20568,2.88182251484
 08/20  19:00:00,41.67976291,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  20:00:00,48.7610027351,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  21:00:00,48.5965129023,0.0,0.0,0.0,15.863942322,22.030085,6.08812106916,0.0,3.20568,2.88244106916
 08/20  22:00:00,48.4249722258,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  23:00:00,49.0891357768,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/20  24:00:00,48.3852650005,0.0,0.0,0.0,15.863942322,22.030085,6.08808191118,0.0,3.20568,2.88240191118
 08/21  01:00:00,48.3791822551,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  02:00:00,48.3731404606,0.0,0.0,0.0,15.863942322,22.030085,6.08930222549,0.0,3.20568,2.88362222549
 08/21  03:00:00,48.3589401626,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  04:00:00,48.566083937,0.0,0.0,0.0,15.863942322,22.030085,6.08938607943,0.0,3.20568,2.88370607943
 08/21  05:00:00,48.5470900425,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/21  06:00:00,53.9907641254,9.20656437105,0.0180516926761,0.0,15.863942322,22.606085,26.1832931325,20.0938233288,3.20568,2.88378980372
 08/21  07:00:00,51.073262186,9.20656437105,1.26754324035,0.0,15.863942322,22.606085,197.166461568,191.073909044,3.20568,2.88687252372
 08/21  08:00:00,103.519652567,9.20656437105,5.57932170468,0.0,44.73757,41.8366005,97.3478637328,78.4323534183,16.0284,2.88711031451
 08/21  09:00:00,107.427984444,9.20656437105,9.45876507611,0.0,44.73757,41.8366005,64.6102983354,45.6949149802,16.0284,2.88698335522
 08/21  10:00:00,116.126706402,9.20656437105,15.3421583273,0.0,44.73757,44.63617,46.0307623501,19.1013054984,24.0426,2.88685685169
 08/21  11:00:00,123.213583274,9.20656437105,21.6995757328,0.0,44.73757,44.63617,27.0305579553,2.96795795527,24.0426,0.02
 08/21  12:00:00,126.211713903,9.20656437105,25.3728496682,0.0,44.73757,44.63617,27.7004411237,0.770746494718,24.0426,2.88709462899
 08/21  13:00:00,131.581821081,9.20656437105,33.448447985,0.0,44.73757,41.8366005,18.9154131142,0.0,16.0284,2.8870131142
 08/21  14:00:00,138.255382065,9.20656437105,40.069198911,0.0,44.73757,41.8366005,18.9152411586,0.0,16.0284,2.88684115861
 08/21  15:00:00,142.546809082,9.25914135119,45.4998699339,0.0,44.73757,40.636785,6.09275895404,0.0,3.20568,2.88707895404
 08/21  16:00:00,142.28008937,9.3652946116,45.2323148243,0.0,44.73757,40.636785,6.09263216966,0.0,3.20568,2.88695216966
 08/21  17:00:00,117.970537957,9.28872745915,39.0563543791,0.0,44.73757,22.606085,6.0925057649,0.0,3.20568,2.8868257649
 08/21  18:00:00,112.135581507,9.20656437105,33.3187590518,0.0,44.73757,22.606085,8.97137318944,0.0,3.20568,5.76569318944
 08/21  19:00:00,109.025621301,9.20656437105,28.5657084858,0.0,44.73757,22.606085,9.07081713213,0.0912812349917,3.20568,5.77385589714
 08/21  20:00:00,82.4046313585,9.20656437105,23.8693138419,0.0,15.863942322,22.606085,9.04050762035,0.0649356385145,3.20568,5.76989198184
 08/21  21:00:00,48.6312483372,0.0,0.0,0.0,15.863942322,22.030085,8.97543135007,0.0,3.20568,5.76975135007
 08/21  22:00:00,48.4758225683,0.0,0.0,0.0,15.863942322,22.030085,6.09389767118,0.0,3.20568,2.88821767118
 08/21  23:00:00,49.1880629762,0.0,0.0,0.0,15.863942322,22.030085,6.09196425206,0.0,3.20568,2.88628425206
 08/21  24:00:00,48.4655924606,0.0,0.0,0.0,15.863942322,22.030085,6.08930567746,0.0,3.20568,2.88362567746
 08/22  01:00:00,48.4412037312,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  02:00:00,48.4268827246,0.0,0.0,0.0,15.863942322,22.030085,6.08939030551,0.0,3.20568,2.88371030551
 08/22  03:00:00,48.4111476589,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  04:00:00,49.5033022246,0.0,0.0,0.0,15.863942322,22.030085,6.08947457448,0.0,3.20568,2.88379457448
 08/22  05:00:00,49.3123970255,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/22  06:00:00,54.3622525032,9.20656437105,0.0190627342726,0.0,15.863942322,22.606085,13.4620985038,7.37273911995,3.20568,2.88367938388
 08/22  07:00:00,53.5023894927,9.20656437105,3.69395170963,0.0,15.863942322,22.606085,174.547368999,168.454761385,3.20568,2.88692761384
 08/22  08:00:00,112.001385387,9.20656437105,14.014642568,0.0,44.73757,41.8366005,76.2626806482,57.3474787829,16.0284,2.88680186534
 08/22  09:00:00,120.662182822,9.20656437105,22.61258715,0.0,44.73757,41.8366005,46.0526246445,30.0042246445,16.0284,0.02
 08/22  10:00:00,129.439591643,9.20656437105,28.5499690055,0.0,44.73757,44.63617,36.4217475997,9.49210318949,24.0426,2.88704441019
 08/22  11:00:00,135.459119731,9.20656437105,33.82970714,0.0,44.73757,44.63617,27.9500204017,1.02050630193,24.0426,2.88691409976
 08/22  12:00:00,140.568310127,9.20656437105,39.6163183294,0.0,44.73757,44.63617,26.9292959257,0.0,24.0426,2.88669592568
 08/22  13:00:00,145.219261104,9.22426009271,46.9822111361,0.0,44.73757,41.8366005,18.9387867927,0.0233605555752,16.0284,2.88702623714
 08/22  14:00:00,153.173923542,9.2834616867,54.8392164426,0.0,44.73757,41.8366005,18.9153001775,0.0,16.0284,2.88690017753
 08/22  15:00:00,150.65538618,9.3696757341,53.4610255975,0.0,44.73757,40.636785,6.11481156506,0.0219928458453,3.20568,2.88713871921
 08/22  16:00:00,147.388008884,9.45463431417,50.2345735354,0.0,44.73757,40.636785,6.09269220138,0.0,3.20568,2.88701220138
 08/22  17:00:00,124.876676898,9.3160761911,45.9070176281,0.0,44.73757,22.606085,6.09256616873,0.0,3.20568,2.88688616873
 08/22  18:00:00,115.464407483,9.20656437105,36.6027578876,0.0,44.73757,22.606085,8.97177557279,0.0,3.20568,5.76609557279
 08/22  19:00:00,111.768561281,9.20656437105,31.5190180099,0.0,44.73757,22.606085,9.06106430438,0.0812711985586,3.20568,5.77411310583
 08/22  20:00:00,82.2062466947,9.20656437105,23.884689759,0.0,15.863942322,22.606085,9.09513588565,0.119369116992,3.20568,5.77008676865
 08/22  21:00:00,48.4663518116,0.0,0.0,0.0,15.863942322,22.030085,8.97521585459,0.0,3.20568,5.76953585459
 08/22  22:00:00,48.4947977867,0.0,0.0,0.0,15.863942322,22.030085,6.09402964157,0.0,3.20568,2.88834964157
 08/22  23:00:00,49.1994451388,0.0,0.0,0.0,15.863942322,22.030085,6.091997335,0.0,3.20568,2.886317335
 08/22  24:00:00,48.4589459262,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  01:00:00,48.43827271,0.0,0.0,0.0,15.863942322,22.030085,6.08940667063,0.0,3.20568,2.88372667063
 08/23  02:00:00,48.4270749437,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  03:00:00,48.4038807489,0.0,0.0,0.0,15.863942322,22.030085,6.08949150459,0.0,3.20568,2.88381150459
 08/23  04:00:00,48.6129790237,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/23  05:00:00,48.5528328617,0.0,0.0,0.0,15.863942322,22.030085,6.08937684118,0.0,3.20568,2.88369684118
 08/23  06:00:00,54.1151192689,9.20656437105,0.0214802486777,0.0,15.863942322,22.606085,154.803439682,151.577759682,3.20568,0.02
 08/23  07:00:00,50.3994705466,9.20656437105,0.610481574357,0.0,15.863942322,22.606085,166.676499148,160.583693701,3.20568,2.88712544704
 08/23  08:00:00,107.757867171,9.20656437105,9.79525617142,0.0,44.73757,41.8366005,73.0074815717,54.0920836716,16.0284,2.88699790008
 08/23  09:00:00,115.900345678,9.20656437105,17.876852888,0.0,44.73757,41.8366005,46.9883834104,28.0731151146,16.0284,2.88686829586
 08/23  10:00:00,124.775577989,9.20656437105,23.9212410864,0.0,44.73757,44.63617,37.1404657945,10.2107582199,24.0426,2.88710757456
 08/23  11:00:00,131.754525359,9.20656437105,30.1538633691,0.0,44.73757,44.63617,28.5119670484,1.58238523176,24.0426,2.88698181669
 08/23  12:00:00,137.480181726,9.20656437105,36.547744731,0.0,44.73757,44.63617,27.0164646894,0.0870082337777,24.0426,2.88685645559
 08/23  13:00:00,141.645692169,9.21456300326,43.4370811098,0.0,44.73757,41.8366005,18.9386938238,0.0231983033727,16.0284,2.8870955204
 08/23  14:00:00,147.785433076,9.25882226708,49.4947550744,0.0,44.73757,41.8366005,18.9153697532,0.0,16.0284,2.88696975316
 08/23  15:00:00,151.282506197,9.36843820904,54.0836654842,0.0,44.73757,40.636785,6.09252439091,0.0,3.20568,2.88684439091
 08/23  16:00:00,153.640441827,9.50629471704,56.4064748273,0.0,44.73757,40.636785,6.09276339807,0.0,3.20568,2.88708339807
 08/23  17:00:00,131.287308605,9.39116172594,52.2125748599,0.0,44.73757,22.606085,6.09263767258,0.0,3.20568,2.88695767258
 08/23  18:00:00,118.490343245,9.20656437105,39.6065494279,0.0,44.73757,22.606085,9.0084313249,0.0369186847062,3.20568,5.76583264019
 08/23  19:00:00,116.424761075,9.20656437105,34.4488940812,0.0,44.73757,22.606085,9.04482815184,0.0652180177658,3.20568,5.77393013408
 08/23  20:00:00,87.3431046829,9.20656437105,28.7396622661,0.0,15.863942322,22.606085,9.09688423947,0.120932152367,3.20568,5.7702720871
 08/23  21:00:00,48.6721808574,0.0,0.0,0.0,15.863942322,22.030085,8.97576890687,0.0,3.20568,5.77008890687
 08/23  22:00:00,48.5066460443,0.0,0.0,0.0,15.863942322,22.030085,6.09354332334,0.0,3.20568,2.88786332334
 08/23  23:00:00,49.2089912299,0.0,0.0,0.0,15.863942322,22.030085,6.09204037639,0.0,3.20568,2.88636037639
 08/23  24:00:00,48.4807879396,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  01:00:00,48.455127824,0.0,0.0,0.0,15.863942322,22.030085,6.08931791319,0.0,3.20568,2.88363791319
 08/24  02:00:00,48.4395241904,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  03:00:00,48.4137143128,0.0,0.0,0.0,15.863942322,22.030085,6.08940346312,0.0,3.20568,2.88372346312
 08/24  04:00:00,48.6048219892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/24  05:00:00,48.5746341697,0.0,0.0,0.0,15.863942322,22.030085,6.089488886,0.0,3.20568,2.883808886
 08/24  06:00:00,54.0236560029,9.20656437105,0.021141184557,0.0,15.863942322,22.606085,57.8403276121,54.6146476121,3.20568,0.02
 08/24  07:00:00,53.7636334422,9.20656437105,3.96936813131,0.0,15.863942322,22.606085,157.639979919,151.547167304,3.20568,2.88713261479
 08/24  08:00:00,115.386399516,9.20656437105,17.3841387912,0.0,44.73757,41.8366005,63.6437685021,44.7282945564,16.0284,2.88707394574
 08/24  09:00:00,122.694868888,9.20656437105,24.62221697,0.0,44.73757,41.8366005,43.4404096778,24.5250606998,16.0284,2.88694897803
 08/24  10:00:00,131.852448659,9.20656437105,30.9410992474,0.0,44.73757,44.63617,33.9754526204,7.04602832955,24.0426,2.88682429087
 08/24  11:00:00,138.194620701,9.20656437105,36.5547435682,0.0,44.73757,44.63617,27.6039707361,0.674306807018,24.0426,2.88706392912
 08/24  12:00:00,141.64751925,9.20656437105,40.6888656112,0.0,44.73757,44.63617,26.9295388931,0.0,24.0426,2.88693889309
 08/24  13:00:00,145.706516907,9.23312031533,47.4584747869,0.0,44.73757,41.8366005,18.9387359756,0.0235217677611,16.0284,2.88681420779
 08/24  14:00:00,149.931225833,9.29048017582,51.5996269769,0.0,44.73757,41.8366005,18.9154538138,0.0,16.0284,2.88705381379
 08/24  15:00:00,148.511642719,9.38546358642,51.3127694158,0.0,44.73757,40.636785,6.11363784217,0.0210290232182,3.20568,2.88692881895
 08/24  16:00:00,146.121217709,9.48375172563,48.9401989566,0.0,44.73757,40.636785,6.09248415775,0.0,3.20568,2.88680415775
 08/24  17:00:00,120.70834177,9.36913652111,41.7021172365,0.0,44.73757,22.606085,6.09272373016,0.0,3.20568,2.88704373016
 08/24  18:00:00,111.139682604,9.20656437105,32.3295214895,0.0,44.73757,22.606085,6.1186706583,0.0201848828484,3.20568,2.89280577545
 08/24  19:00:00,108.057869614,9.20656437105,26.1934887754,0.0,44.73757,22.606085,11.955855771,0.0991504011156,3.20568,8.65102536988
 08/24  20:00:00,77.9155990642,9.20656437105,19.4192467542,0.0,15.863942322,22.606085,9.10857071178,0.133203859763,3.20568,5.76968685202
 08/24  21:00:00,48.5843772316,0.0,0.0,0.0,15.863942322,22.030085,8.97522024756,0.0,3.20568,5.76954024756
 08/24  22:00:00,48.4398123907,0.0,0.0,0.0,15.863942322,22.030085,6.09389880154,0.0,3.20568,2.88821880154
 08/24  23:00:00,49.161022211,0.0,0.0,0.0,15.863942322,22.030085,6.09209870779,0.0,3.20568,2.88641870779
 08/24  24:00:00,48.4476689959,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  01:00:00,48.4388247836,0.0,0.0,0.0,15.863942322,22.030085,6.08944362296,0.0,3.20568,2.88376362296
 08/25  02:00:00,48.422922362,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  03:00:00,48.4097953473,0.0,0.0,0.0,15.863942322,22.030085,6.08933013389,0.0,3.20568,2.88365013389
 08/25  04:00:00,49.5310045222,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/25  05:00:00,49.35455754,0.0,0.0,0.0,15.863942322,22.030085,6.08941628906,0.0,3.20568,2.88373628906
 08/25  06:00:00,57.4761780268,9.20656437105,3.09937725327,0.0,15.863942322,22.606085,3.47730599469,0.251625994695,3.20568,0.02
 08/25  07:00:00,52.8954186134,9.20656437105,3.09980280839,0.0,15.863942322,22.606085,157.975999591,151.883390733,3.20568,2.88692885828
 08/25  08:00:00,103.554710651,9.20656437105,5.61436320182,0.0,44.73757,41.8366005,91.8023269394,72.8871221117,16.0284,2.88680482772
 08/25  09:00:00,105.289051839,9.20656437105,7.32856421549,0.0,44.73757,41.8366005,76.5013730623,57.5859279348,16.0284,2.88704512751
 08/25  10:00:00,108.090878289,9.20656437105,7.33663682832,0.0,44.73757,44.63617,77.6152372297,50.6857164176,24.0426,2.88692081208
 08/25  11:00:00,110.609707746,9.20656437105,9.1637911289,0.0,44.73757,44.63617,62.6319510691,35.7029709996,24.0426,2.88638006954
 08/25  12:00:00,113.426994807,9.20656437105,12.6913457339,0.0,44.73757,44.63617,38.0172632382,11.0876262657,24.0426,2.88703697253
 08/25  13:00:00,115.893813023,9.20656437105,17.8984859764,0.0,44.73757,41.8366005,21.1593872033,2.24407450447,16.0284,2.88691269879
 08/25  14:00:00,120.479592095,9.20656437105,22.4418073349,0.0,44.73757,41.8366005,18.9155533825,0.0,16.0284,2.88715338249
 08/25  15:00:00,120.871068996,9.20656437105,24.0391011244,0.0,44.73757,40.636785,6.10260891679,0.00990027791763,3.20568,2.88702863887
 08/25  16:00:00,119.351488275,9.20656437105,22.6340460489,0.0,44.73757,40.636785,6.43512512893,0.342540746265,3.20568,2.88690438266
 08/25  17:00:00,98.4828601136,9.20656437105,19.817057697,0.0,44.73757,22.606085,9.79400633653,3.70118129938,3.20568,2.88714503715
 08/25  18:00:00,94.7483279901,9.20656437105,16.1112416139,0.0,44.73757,22.606085,6.10949248151,0.0112670681194,3.20568,2.89254541339
 08/25  19:00:00,91.8901872355,9.20656437105,10.4422405061,0.0,44.73757,22.606085,11.8964056119,0.0401056709071,3.20568,8.650619941
 08/25  20:00:00,65.4889448944,9.20656437105,7.34329332202,0.0,15.863942322,22.606085,8.99338205886,0.0185283725443,3.20568,5.76917368632
 08/25  21:00:00,48.3371660791,0.0,0.0,0.0,15.863942322,22.030085,8.97510654352,0.0,3.20568,5.76942654352
 08/25  22:00:00,48.3774646399,0.0,0.0,0.0,15.863942322,22.030085,6.09407286318,0.0,3.20568,2.88839286318
 08/25  23:00:00,49.0996704902,0.0,0.0,0.0,15.863942322,22.030085,5.89925160234,0.0,3.20568,2.69357160234
 08/25  24:00:00,48.3909755081,0.0,0.0,0.0,15.863942322,22.030085,3.41796131903,0.0,3.20568,0.212281319033
 08/26  01:00:00,48.3849717875,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  02:00:00,48.3802830455,0.0,0.0,0.0,15.863942322,22.030085,6.08812293024,0.0,3.20568,2.88244293024
 08/26  03:00:00,48.3764499047,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  04:00:00,48.6010770884,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  05:00:00,48.5834573908,0.0,0.0,0.0,15.863942322,22.030085,6.08808669409,0.0,3.20568,2.88240669409
 08/26  06:00:00,44.3050124111,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  07:00:00,39.9497218635,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  08:00:00,39.9587256529,0.0,0.0,0.0,15.863942322,22.030085,6.08805051138,0.0,3.20568,2.88237051138
 08/26  09:00:00,39.9953383109,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  10:00:00,40.0207041661,0.0,0.0,0.0,15.863942322,22.030085,6.08947741541,0.0,3.20568,2.88379741541
 08/26  11:00:00,40.7354003574,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  12:00:00,40.0662597196,0.0,0.0,0.0,15.863942322,22.030085,6.08936451526,0.0,3.20568,2.88368451526
 08/26  13:00:00,40.1418260712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  14:00:00,49.4973550218,1.06898568006,8.22553109878,0.0,15.863942322,22.030085,6.08816164198,0.0,3.20568,2.88248164198
 08/26  15:00:00,49.958577455,1.094918758,8.62916046558,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  16:00:00,58.8753699578,2.11721577657,16.5968813957,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  17:00:00,55.8271154349,1.79764779956,13.8793386842,0.0,15.863942322,22.030085,6.0881521759,0.0,3.20568,2.8824721759
 08/26  18:00:00,49.7600965345,1.11181831621,8.52786936466,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  19:00:00,43.1966369625,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  20:00:00,48.8390445699,0.0,0.0,0.0,15.863942322,22.030085,6.0881153726,0.0,3.20568,2.8824353726
 08/26  21:00:00,48.6660166451,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  22:00:00,48.4671827983,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/26  23:00:00,49.1397116231,0.0,0.0,0.0,15.863942322,22.030085,6.08807920454,0.0,3.20568,2.88239920454
 08/26  24:00:00,48.435204322,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  01:00:00,48.4122785712,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  02:00:00,48.3986978108,0.0,0.0,0.0,15.863942322,22.030085,6.08804349209,0.0,3.20568,2.88236349209
 08/27  03:00:00,48.3838403546,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  04:00:00,48.5947854666,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  05:00:00,48.5757433478,0.0,0.0,0.0,15.863942322,22.030085,6.0881414852,0.0,3.20568,2.8824614852
 08/27  06:00:00,44.2968595688,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  07:00:00,39.9616190448,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  08:00:00,39.9894523789,0.0,0.0,0.0,15.863942322,22.030085,6.08944102606,0.0,3.20568,2.88376102606
 08/27  09:00:00,40.0546731332,0.0,0.0,0.0,15.863942322,22.030085,6.0893288662,0.0,3.20568,2.8836488662
 08/27  10:00:00,40.1068354714,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  11:00:00,40.8242231505,0.0,0.0,0.0,15.863942322,22.030085,6.08941645975,0.0,3.20568,2.88373645975
 08/27  12:00:00,40.1707068309,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  13:00:00,50.3101318878,1.06898568006,8.98255936815,0.0,15.863942322,22.030085,6.08946589029,0.0,3.20568,2.88378589029
 08/27  14:00:00,59.339187937,2.02144526911,17.025444617,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  15:00:00,66.5098607892,2.81454439051,23.3954113891,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  16:00:00,60.2922924579,2.16072674721,17.8808496194,0.0,15.863942322,22.030085,6.08814491325,0.0,3.20568,2.88246491325
 08/27  17:00:00,62.1536979481,2.47297932632,19.4710208642,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  18:00:00,53.6171372465,1.56374022702,11.8749976983,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  19:00:00,52.3157995745,0.931787303352,8.12089014768,0.0,15.863942322,22.030085,6.08816281661,0.0,3.20568,2.88248281661
 08/27  20:00:00,48.8915854219,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  21:00:00,48.7048431479,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  22:00:00,48.5102364992,0.0,0.0,0.0,15.863942322,22.030085,6.08812667867,0.0,3.20568,2.88244667867
 08/27  23:00:00,49.1761080814,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/27  24:00:00,48.4594531675,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  01:00:00,48.4296862783,0.0,0.0,0.0,15.863942322,22.030085,6.08949320463,0.0,3.20568,2.88381320463
 08/28  02:00:00,48.4067280514,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  03:00:00,48.3924694122,0.0,0.0,0.0,15.863942322,22.030085,6.08938173033,0.0,3.20568,2.88370173033
 08/28  04:00:00,48.5973343099,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/28  05:00:00,48.5679858236,0.0,0.0,0.0,15.863942322,22.030085,6.08947003561,0.0,3.20568,2.88379003561
 08/28  06:00:00,54.005321892,9.20656437105,0.0197080454631,0.0,15.863942322,22.606085,43.0636861334,36.9743276137,3.20568,2.88367851968
 08/28  07:00:00,49.815994241,9.20656437105,0.0314328836523,0.0,15.863942322,22.606085,182.406688285,179.181008285,3.20568,0.02
 08/28  08:00:00,101.670427788,9.20656437105,3.73319096996,0.0,44.73757,41.8366005,85.2904368498,66.3749305779,16.0284,2.88710627195
 08/28  09:00:00,109.076144749,9.20656437105,11.0932987666,0.0,44.73757,41.8366005,55.1716535444,36.2562733512,16.0284,2.88698019321
 08/28  10:00:00,119.83813357,9.20656437105,19.0298345962,0.0,44.73757,44.63617,35.8965709083,8.96711252838,24.0426,2.88685837995
 08/28  11:00:00,127.991013865,9.20656437105,26.4246893229,0.0,44.73757,44.63617,28.41580335,1.48610185416,24.0426,2.88710149585
 08/28  12:00:00,134.900280504,9.20656437105,33.9913149096,0.0,44.73757,44.63617,27.0312622076,0.101683020725,24.0426,2.88697918688
 08/28  13:00:00,142.498045545,9.23494444439,44.2724164214,0.0,44.73757,41.8366005,18.9357800572,0.0205228010752,16.0284,2.88685725615
 08/28  14:00:00,150.703607612,9.31781536237,52.3482577471,0.0,44.73757,41.8366005,18.9155002943,0.0,16.0284,2.8871002943
 08/28  15:00:00,154.694273024,9.49267825462,57.3654579309,0.0,44.73757,40.636785,6.09265797889,0.0,3.20568,2.88697797889
 08/28  16:00:00,159.496597478,9.61459641535,62.1393952091,0.0,44.73757,40.636785,6.09253604525,0.0,3.20568,2.88685604525
 08/28  17:00:00,134.926223024,9.433469131,55.7883687243,0.0,44.73757,22.606085,6.09277907602,0.0,3.20568,2.88709907602
 08/28  18:00:00,118.594101648,9.20656437105,39.6761453153,0.0,44.73757,22.606085,8.99662875441,0.0251201653905,3.20568,5.76582858902
 08/28  19:00:00,112.313919013,9.20656437105,30.3468831447,0.0,44.73757,22.606085,9.08779908567,0.108073765311,3.20568,5.77404532036
 08/28  20:00:00,80.9206367508,9.20656437105,22.3722435103,0.0,15.863942322,22.606085,9.12964715404,0.154896110209,3.20568,5.76907104383
 08/28  21:00:00,48.6340399331,0.0,0.0,0.0,15.863942322,22.030085,8.97522670838,0.0,3.20568,5.76954670838
 08/28  22:00:00,48.4776228983,0.0,0.0,0.0,15.863942322,22.030085,6.09392030103,0.0,3.20568,2.88824030103
 08/28  23:00:00,49.1957712763,0.0,0.0,0.0,15.863942322,22.030085,6.09188884463,0.0,3.20568,2.88620884463
 08/28  24:00:00,48.4679513223,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  01:00:00,48.440609525,0.0,0.0,0.0,15.863942322,22.030085,6.08949717227,0.0,3.20568,2.88381717227
 08/29  02:00:00,48.4240144591,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  03:00:00,48.3955599216,0.0,0.0,0.0,15.863942322,22.030085,6.08938643308,0.0,3.20568,2.88370643308
 08/29  04:00:00,49.4559880259,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/29  05:00:00,49.3023397152,0.0,0.0,0.0,15.863942322,22.030085,6.08947554104,0.0,3.20568,2.88379554104
 08/29  06:00:00,54.3627122231,9.20656437105,0.0189326694636,0.0,15.863942322,22.606085,10.301547511,7.07586751101,3.20568,0.02
 08/29  07:00:00,53.7410162353,9.20656437105,3.9321024615,0.0,15.863942322,22.606085,170.728198777,164.635409594,3.20568,2.8871091834
 08/29  08:00:00,108.252182681,9.20656437105,10.2814133418,0.0,44.73757,41.8366005,79.9047580273,60.9892629858,16.0284,2.88709504153
 08/29  09:00:00,113.837315807,9.20656437105,15.8268258988,0.0,44.73757,41.8366005,52.1326265288,33.2170739929,16.0284,2.88715253585
 08/29  10:00:00,121.052869681,9.20656437105,20.2326069236,0.0,44.73757,44.63617,37.0123003363,10.0826693804,24.0426,2.88703095587
 08/29  11:00:00,130.095294311,9.20656437105,28.5124123001,0.0,44.73757,44.63617,28.736934554,1.80723796154,24.0426,2.88709659245
 08/29  12:00:00,136.959529807,9.20656437105,36.0342808777,0.0,44.73757,44.63617,27.0576980522,0.127944183694,24.0426,2.88715386849
 08/29  13:00:00,139.728411442,9.21720816037,41.5299319664,0.0,44.73757,41.8366005,18.9384779916,0.0230458142645,16.0284,2.88703217737
 08/29  14:00:00,147.685199109,9.27928380534,49.3860037872,0.0,44.73757,41.8366005,18.9153109382,0.0,16.0284,2.88691093818
 08/29  15:00:00,152.796469943,9.40467786507,55.5667027116,0.0,44.73757,40.636785,6.09283509693,0.0,3.20568,2.88715509693
 08/29  16:00:00,153.935168208,9.5094502826,56.695790741,0.0,44.73757,40.636785,6.09271338056,0.0,3.20568,2.88703338056
 08/29  17:00:00,132.585079082,9.3865288154,53.5130929778,0.0,44.73757,22.606085,6.0925921281,0.0,3.20568,2.8869121281
 08/29  18:00:00,119.318743056,9.20656437105,40.4426977713,0.0,44.73757,22.606085,9.04207325043,0.0702673396209,3.20568,5.76612591081
 08/29  19:00:00,113.695833154,9.20656437105,32.0189325889,0.0,44.73757,22.606085,9.04848972523,0.0688973609674,3.20568,5.77391236426
 08/29  20:00:00,83.088764275,9.20656437105,24.7652799999,0.0,15.863942322,22.606085,9.09966265731,0.123714343418,3.20568,5.7702683139
 08/29  21:00:00,48.461996506,0.0,0.0,0.0,15.863942322,22.030085,8.97578362364,0.0,3.20568,5.77010362364
 08/29  22:00:00,48.4774245516,0.0,0.0,0.0,15.863942322,22.030085,6.09417288217,0.0,3.20568,2.88849288217
 08/29  23:00:00,49.1713427119,0.0,0.0,0.0,15.863942322,22.030085,6.09204062377,0.0,3.20568,2.88636062377
 08/29  24:00:00,48.4531981483,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  01:00:00,48.4426645451,0.0,0.0,0.0,15.863942322,22.030085,6.08931667203,0.0,3.20568,2.88363667203
 08/30  02:00:00,48.4337626892,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  03:00:00,48.4168929046,0.0,0.0,0.0,15.863942322,22.030085,6.08940673461,0.0,3.20568,2.88372673461
 08/30  04:00:00,48.6196937732,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/30  05:00:00,48.5899128912,0.0,0.0,0.0,15.863942322,22.030085,6.0894966589,0.0,3.20568,2.8838166589
 08/30  06:00:00,55.435615468,9.20656437105,0.0191875324134,0.0,15.863942322,22.606085,10.5374149675,7.31173496753,3.20568,0.02
 08/30  07:00:00,53.5073252822,9.20656437105,3.70229829208,0.0,15.863942322,22.606085,174.964096178,168.87126391,3.20568,2.88715226833
 08/30  08:00:00,105.283631984,9.20656437105,7.33345991328,0.0,44.73757,41.8366005,84.0376545037,65.1221562254,16.0284,2.88709827826
 08/30  09:00:00,109.566199438,9.20656437105,11.5824352902,0.0,44.73757,41.8366005,56.9266244514,38.0112466905,16.0284,2.88697776089
 08/30  10:00:00,119.408037298,9.20656437105,18.6038149533,0.0,44.73757,44.63617,37.9605996184,11.0311420686,24.0426,2.88685754981
 08/30  11:00:00,126.078008803,9.20656437105,24.5333167756,0.0,44.73757,44.63617,29.1173615446,2.18765900371,24.0426,2.88710254087
 08/30  12:00:00,130.852982742,9.20656437105,29.9704296183,0.0,44.73757,44.63617,27.3473434268,0.417761521996,24.0426,2.88698190481
 08/30  13:00:00,133.683622382,9.20656437105,35.5319917193,0.0,44.73757,41.8366005,18.9152616318,0.0,16.0284,2.88686163183
 08/30  14:00:00,138.154791551,9.21841191892,39.9565921908,0.0,44.73757,41.8366005,18.9155066066,0.0,16.0284,2.88710660661
 08/30  15:00:00,138.404075669,9.26650836512,41.3677129803,0.0,44.73757,40.636785,6.09266594225,0.0,3.20568,2.88698594225
 08/30  16:00:00,138.705541885,9.30177735615,41.7363667037,0.0,44.73757,40.636785,6.09254565357,0.0,3.20568,2.88686565357
 08/30  17:00:00,119.350974235,9.24570259529,40.47779332,0.0,44.73757,22.606085,6.09279063827,0.0,3.20568,2.88711063827
 08/30  18:00:00,110.533437176,9.20656437105,31.7361801184,0.0,44.73757,22.606085,9.02219750185,0.0507176904904,3.20568,5.76579981136
 08/30  19:00:00,106.750074223,9.20656437105,23.4921206193,0.0,44.73757,22.606085,9.07598445722,0.0962393230516,3.20568,5.77406513417
 08/30  20:00:00,75.7066578377,9.20656437105,17.2340228074,0.0,15.863942322,22.606085,9.08221477171,0.10661596544,3.20568,5.76991880627
 08/30  21:00:00,48.5690067627,0.0,0.0,0.0,15.863942322,22.030085,8.9754703363,0.0,3.20568,5.7697903363
 08/30  22:00:00,48.4171535053,0.0,0.0,0.0,15.863942322,22.030085,6.09401584242,0.0,3.20568,2.88833584242
 08/30  23:00:00,49.1098870898,0.0,0.0,0.0,15.863942322,22.030085,6.09188407857,0.0,3.20568,2.88620407857
 08/30  24:00:00,48.3906485639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  01:00:00,48.3838308176,0.0,0.0,0.0,15.863942322,22.030085,6.08935982637,0.0,3.20568,2.88367982637
 08/31  02:00:00,48.3833577553,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  03:00:00,48.3803354608,0.0,0.0,0.0,15.863942322,22.030085,6.08945071254,0.0,3.20568,2.88377071254
 08/31  04:00:00,48.5866265355,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 08/31  05:00:00,48.5701430613,0.0,0.0,0.0,15.863942322,22.030085,6.08934155772,0.0,3.20568,2.88366155772
 08/31  06:00:00,55.4340014586,9.20656437105,0.0189261815874,0.0,15.863942322,22.606085,10.7552918075,7.52961180747,3.20568,0.02
 08/31  07:00:00,49.8386865179,9.20656437105,0.0269303346182,0.0,15.863942322,22.606085,205.641773613,199.549027372,3.20568,2.88706624004
 08/31  08:00:00,97.9341570031,9.20656437105,0.00911059135685,0.0,44.73757,41.8366005,115.587737936,96.6723912578,16.0284,2.88694667786
 08/31  09:00:00,101.695721968,9.20656437105,3.75048795875,0.0,44.73757,41.8366005,73.3916342498,54.4764068673,16.0284,2.88682738257
 08/31  10:00:00,112.398676563,9.20656437105,11.6333205258,0.0,44.73757,44.63617,48.8871959746,21.9575227004,24.0426,2.88707327418
 08/31  11:00:00,124.858222254,9.20656437105,23.3209202577,0.0,44.73757,44.63617,29.5091578236,2.57941725817,24.0426,2.88714056547
 08/31  12:00:00,136.724663109,9.20656437105,35.8094227426,0.0,44.73757,44.63617,27.2488499853,0.319415787437,24.0426,2.88683419784
 08/31  13:00:00,146.052193173,9.2066230679,47.83899081,0.0,44.73757,41.8366005,18.9154801194,0.0,16.0284,2.88708011935
 08/31  14:00:00,157.05878361,9.28557300564,58.7096610675,0.0,44.73757,41.8366005,18.9153604633,0.0,16.0284,2.88696046333
 08/31  15:00:00,170.895094609,9.54485340734,73.4668359251,0.0,44.73757,40.636785,6.09252112857,0.0,3.20568,2.88684112857
 08/31  16:00:00,176.203243198,9.71483382841,78.6932959657,0.0,44.73757,40.636785,6.09276706228,0.0,3.20568,2.88708706228
 08/31  17:00:00,148.454239777,9.49516634573,69.2194698075,0.0,44.73757,22.606085,6.09264737396,0.0,3.20568,2.88696737396
 08/31  18:00:00,129.953188006,9.20656437105,51.0108845103,0.0,44.73757,22.606085,6.12762984419,0.0291983662037,3.20568,2.89275147799
 08/31  19:00:00,123.525615113,9.20656437105,40.062120287,0.0,44.73757,22.606085,11.9415105067,0.0844851975945,3.20568,8.65134530909
 08/31  20:00:00,89.7111953165,9.20656437105,31.0736126063,0.0,15.863942322,22.606085,9.09728414032,0.121165623751,3.20568,5.77043851657
 08/31  21:00:00,48.6860114762,0.0,0.0,0.0,15.863942322,22.030085,8.97519556596,0.0,3.20568,5.76951556596
 08/31  22:00:00,48.5137723695,0.0,0.0,0.0,15.863942322,22.030085,6.09387864539,0.0,3.20568,2.88819864539
 08/31  23:00:00,49.2208441855,0.0,0.0,0.0,15.863942322,22.030085,6.09207938845,0.0,3.20568,2.88639938845
 08/31  24:00:00,48.4989918398,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  01:00:00,48.4806809426,0.0,0.0,0.0,15.863942322,22.030085,6.0894227801,0.0,3.20568,2.8837427801
 09/01  02:00:00,48.4648033793,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  03:00:00,48.4490723858,0.0,0.0,0.0,15.863942322,22.030085,6.08931450268,0.0,3.20568,2.88363450268
 09/01  04:00:00,49.5871573718,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/01  05:00:00,49.3990467484,0.0,0.0,0.0,15.863942322,22.030085,6.08940635644,0.0,3.20568,2.88372635644
 09/01  06:00:00,63.2067459842,9.20656437105,7.36023022499,0.0,15.863942322,22.606085,3.44252128417,0.216841284171,3.20568,0.02
 09/01  07:00:00,57.1387541056,9.20656437105,7.35751397425,0.0,15.863942322,22.606085,139.065389691,132.972776012,3.20568,2.88693367906
 09/01  08:00:00,106.290255361,9.20656437105,8.34510224974,0.0,44.73757,41.8366005,72.4449364689,53.5301150041,16.0284,2.88642146473
 09/01  09:00:00,109.769721348,9.20656437105,11.7987847353,0.0,44.73757,41.8366005,44.8804986208,25.9650365121,16.0284,2.88706210873
 09/01  10:00:00,117.555802196,9.20656437105,16.7658317771,0.0,44.73757,44.63617,32.05542329,5.1258798397,24.0426,2.8869434503
 09/01  11:00:00,123.502129689,9.20656437105,21.9807221541,0.0,44.73757,44.63617,27.9051249001,0.975699819628,24.0426,2.88682508048
 09/01  12:00:00,130.018263081,9.20656437105,29.1487797523,0.0,44.73757,44.63617,26.9571892045,0.0275128957604,24.0426,2.88707630878
 09/01  13:00:00,135.000059428,9.22116433117,36.8281045134,0.0,44.73757,41.8366005,18.9153534368,0.0,16.0284,2.88695343683
 09/01  14:00:00,144.859344796,9.36062350505,46.4914346069,0.0,44.73757,41.8366005,18.9152350754,0.0,16.0284,2.88683507544
 09/01  15:00:00,149.158438283,9.56347217778,51.7854420283,0.0,44.73757,40.636785,6.09276207926,0.0,3.20568,2.88708207926
