Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  16:00:00,146.57367025,9.60127137601,49.2721202213,0.0,44.73757,40.636785,6.09287203284,0.000228677712219,3.20568,2.88696335512
 09/01  17:00:00,121.418011432,9.4028398258,42.3718508661,0.0,44.73757,22.606085,6.09252494553,0.0,3.20568,2.88684494553
 09/01  18:00:00,112.116008976,9.20656437105,33.2923248031,0.0,44.73757,22.606085,6.11941782423,0.0211047828828,3.20568,2.89263304135
 09/01  19:00:00,109.551927389,9.20656437105,26.5104958999,0.0,44.73757,22.606085,11.9765509891,0.119852648849,3.20568,8.65101834028
 09/01  20:00:00,81.3583013763,9.20656437105,23.0689217405,0.0,15.863942322,22.606085,8.99267236321,0.0175754151945,3.20568,5.76941694802
 09/01  21:00:00,48.450124053,0.0,0.0,0.0,15.863942322,22.030085,8.97497858394,0.0,3.20568,5.76929858394
 09/01  22:00:00,48.4534394949,0.0,0.0,0.0,15.863942322,22.030085,6.09386611708,0.0,3.20568,2.88818611708
 09/01  23:00:00,49.1536519209,0.0,0.0,0.0,15.863942322,22.030085,6.09196820496,0.0,3.20568,2.88628820496
 09/01  24:00:00,48.4383959639,0.0,0.0,0.0,15.863942322,22.030085,3.22568,0.0,3.20568,0.02
 09/02  01:00:00,55.6451305717,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  02:00:00,55.6254624073,0.0,0.0,0.0,15.863942322,29.242365,6.08810891625,0.0,3.20568,2.88242891625
 09/02  03:00:00,55.6024738006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  04:00:00,55.789405187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  05:00:00,55.7677677627,0.0,0.0,0.0,15.863942322,29.242365,6.08807769837,0.0,3.20568,2.88239769837
 09/02  06:00:00,52.9138940444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  07:00:00,47.1790946047,0.0,0.0,0.0,15.863942322,29.242365,6.08804655031,0.0,3.20568,2.88236655031
 09/02  08:00:00,47.253249321,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  09:00:00,47.3393620032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  10:00:00,47.3796900038,0.0,0.0,0.0,15.863942322,29.242365,6.08941710556,0.0,3.20568,2.88373710556
 09/02  11:00:00,48.0779373971,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  12:00:00,47.4150427138,0.0,0.0,0.0,15.863942322,29.242365,6.08883219239,0.0,3.20568,2.88315219239
 09/02  13:00:00,61.4881877872,1.50294961223,12.505974372,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  14:00:00,69.1677773234,2.3593033723,19.317196491,0.0,15.863942322,29.242365,6.08814785017,0.0,3.20568,2.88246785017
 09/02  15:00:00,71.9927707071,2.70646244422,21.7941825714,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  16:00:00,65.0196168071,1.96848603517,15.6001221267,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  17:00:00,70.6661099095,2.63082236243,20.6528613772,0.0,15.863942322,29.242365,6.08758364051,0.0,3.20568,2.88190364051
 09/02  18:00:00,59.1100668466,1.33138740688,10.427365717,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  19:00:00,51.8579485348,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  20:00:00,56.0749447097,0.0,0.0,0.0,15.863942322,29.242365,6.08813846512,0.0,3.20568,2.88245846512
 09/02  21:00:00,55.9008178038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  22:00:00,55.7138910104,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/02  23:00:00,56.3884786969,0.0,0.0,0.0,15.863942322,29.242365,6.08810732896,0.0,3.20568,2.88242732896
 09/02  24:00:00,55.6622870354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  01:00:00,55.6515530989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  02:00:00,55.6530616156,0.0,0.0,0.0,15.863942322,29.242365,6.08807676807,0.0,3.20568,2.88239676807
 09/03  03:00:00,55.6332624644,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  04:00:00,55.8563775285,0.0,0.0,0.0,15.863942322,29.242365,6.08804641278,0.0,3.20568,2.88236641278
 09/03  05:00:00,55.8097895466,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  06:00:00,52.9369146444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  07:00:00,47.2019020857,0.0,0.0,0.0,15.863942322,29.242365,6.08815002388,0.0,3.20568,2.88247002388
 09/03  08:00:00,47.2645102018,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  09:00:00,47.326381529,0.0,0.0,0.0,15.863942322,29.242365,6.08931789318,0.0,3.20568,2.88363789318
 09/03  10:00:00,47.3528954699,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  11:00:00,48.0680079915,0.0,0.0,0.0,15.863942322,29.242365,6.08941172976,0.0,3.20568,2.88373172976
 09/03  12:00:00,47.3979985585,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  13:00:00,69.9481063896,2.54776521462,19.9424726895,0.0,15.863942322,29.242365,6.08950725688,0.0,3.20568,2.88382725688
 09/03  14:00:00,73.6239000089,2.94093197943,23.2043503774,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  15:00:00,71.8489493725,2.71680550262,21.6437847617,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  16:00:00,72.8003141749,2.86702190768,22.4726865666,0.0,15.863942322,29.242365,6.08815988018,0.0,3.20568,2.88247988018
 09/03  17:00:00,66.5558742938,2.19826092304,16.9557292415,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  18:00:00,67.2273812366,2.38318328103,17.4723170265,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  19:00:00,51.8728599705,0.0,0.0,0.0,15.863942322,29.242365,6.08814737548,0.0,3.20568,2.88246737548
 09/03  20:00:00,56.0835904616,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  21:00:00,55.8991996612,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  22:00:00,55.704416165,0.0,0.0,0.0,15.863942322,29.242365,6.08807198173,0.0,3.20568,2.88239198173
 09/03  23:00:00,56.3820245194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/03  24:00:00,55.6806044846,0.0,0.0,0.0,15.863942322,29.242365,6.08804175227,0.0,3.20568,2.88236175227
 09/04  01:00:00,55.6633340132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  02:00:00,55.6424178942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  03:00:00,55.6283146299,0.0,0.0,0.0,15.863942322,29.242365,6.08814650187,0.0,3.20568,2.88246650187
 09/04  04:00:00,55.8207403297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  05:00:00,55.7899772042,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  06:00:00,52.9477484743,0.0,0.0,0.0,15.863942322,29.242365,6.08811702621,0.0,3.20568,2.88243702621
 09/04  07:00:00,47.1903594727,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  08:00:00,47.2407902328,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  09:00:00,47.3039254387,0.0,0.0,0.0,15.863942322,29.242365,6.08942463123,0.0,3.20568,2.88374463123
 09/04  10:00:00,47.337245662,0.0,0.0,0.0,15.863942322,29.242365,6.08931908572,0.0,3.20568,2.88363908572
 09/04  11:00:00,48.0570478106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  12:00:00,47.3969624097,0.0,0.0,0.0,15.863942322,29.242365,6.08941393953,0.0,3.20568,2.88373393953
 09/04  13:00:00,67.3076879517,2.23433221741,17.6230191007,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  14:00:00,71.186961123,2.69047133836,21.0526153939,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  15:00:00,68.6749714049,2.36214011371,18.865408496,0.0,15.863942322,29.242365,6.08815814,0.0,3.20568,2.88247814
 09/04  16:00:00,69.943388624,2.44166944673,20.0952432168,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  17:00:00,63.5448316363,1.77392158175,14.4193347421,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  18:00:00,60.998597314,1.63332671091,12.0426825237,0.0,15.863942322,29.242365,6.08816434095,0.0,3.20568,2.88248434095
 09/04  19:00:00,55.9327433543,0.548465702932,3.56056617346,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  20:00:00,56.0599860831,0.0,0.0,0.0,15.863942322,29.242365,6.08804512663,0.0,3.20568,2.88236512663
 09/04  21:00:00,55.8907153164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  22:00:00,55.6861744834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/04  23:00:00,56.3571873824,0.0,0.0,0.0,15.863942322,29.242365,6.08814974459,0.0,3.20568,2.88246974459
 09/04  24:00:00,55.6605104173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  01:00:00,55.6533671403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  02:00:00,55.6426971158,0.0,0.0,0.0,15.863942322,29.242365,6.08932456386,0.0,3.20568,2.88364456386
 09/05  03:00:00,55.6335092641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  04:00:00,56.7520529271,0.0,0.0,0.0,15.863942322,29.242365,6.08942052723,0.0,3.20568,2.88374052723
 09/05  05:00:00,56.5060774164,0.0,0.0,0.0,15.863942322,29.242365,5.87599673767,0.0,3.20568,2.67031673767
 09/05  06:00:00,63.1147655145,9.20656437105,0.00337233930852,0.0,15.863942322,29.818365,191.347334329,187.908483112,3.20568,0.233171217912
 09/05  07:00:00,121.818264096,9.20656437105,0.0068870788449,0.0,80.527626,29.818365,93.8035047229,87.7106382467,3.20568,2.88718647619
 09/05  08:00:00,173.729358248,9.24890152545,6.57380074695,0.0,80.527626,75.0917375,46.2834552694,13.5708213697,24.0426,8.67003389971
 09/05  09:00:00,181.467979721,9.39053656684,14.1018187953,0.0,80.527626,75.0917375,42.9778087471,4.41485291982,24.0426,14.5203558273
 09/05  10:00:00,193.198525007,9.66190870728,21.5146852589,0.0,80.527626,79.0911225,49.4879676147,0.0,32.0568,17.4311676147
 09/05  11:00:00,207.035538747,10.5150969122,33.7089160115,0.0,80.527626,79.0911225,49.5312618883,0.00768875178355,32.0568,17.4667731365
 09/05  12:00:00,218.624507394,11.7440269945,44.7387681089,0.0,80.527626,79.0911225,52.4939729474,0.0224582057504,32.0568,20.4147147417
 09/05  13:00:00,225.597369039,13.2282199826,54.1986221678,0.0,80.527626,75.0917375,36.5229325012,0.0644314523685,16.0284,20.4301010489
 09/05  14:00:00,233.767655238,14.688279217,60.9077240417,0.0,80.527626,75.0917375,30.5710384052,0.0176748343856,16.0284,14.5249635708
 09/05  15:00:00,236.595977956,15.567474101,64.8558912583,0.0,80.527626,73.092045,20.6798060494,0.0364484029756,3.20568,17.4376776464
 09/05  16:00:00,218.769516858,12.2708539714,50.4116647123,0.0,80.527626,73.092045,6.12922667906,0.0366647696479,3.20568,2.88688190941
 09/05  17:00:00,156.706120996,9.86771288668,34.1051380269,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/05  18:00:00,148.81049288,9.34251995426,26.7715359166,0.0,80.527626,29.818365,8.9924592843,0.0207274566763,3.20568,5.76605182763
 09/05  19:00:00,148.126063636,9.20689163552,21.9745652046,0.0,80.527626,29.818365,9.00198957575,0.022863505824,3.20568,5.77344606993
 09/05  20:00:00,147.612455758,9.20656437105,17.2165185824,0.0,80.527626,29.818365,9.17898533342,0.203115417368,3.20568,5.77018991605
 09/05  21:00:00,55.632658641,0.0,0.0,0.0,15.863942322,29.242365,8.9759448949,0.0,3.20568,5.7702648949
 09/05  22:00:00,55.6606459522,0.0,0.0,0.0,15.863942322,29.242365,8.96207219714,0.0,3.20568,5.75639219714
 09/05  23:00:00,56.3815804705,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/05  24:00:00,55.6569546642,0.0,0.0,0.0,15.863942322,29.242365,6.08941895836,0.0,3.20568,2.88373895836
 09/06  01:00:00,55.6405762126,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  02:00:00,55.6224288627,0.0,0.0,0.0,15.863942322,29.242365,6.08885704151,0.0,3.20568,2.88317704151
 09/06  03:00:00,55.6073862849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  04:00:00,55.8150471442,0.0,0.0,0.0,15.863942322,29.242365,6.08941257556,0.0,3.20568,2.88373257556
 09/06  05:00:00,55.7637083668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  06:00:00,62.9110534805,9.20656437105,0.00339470463071,0.0,15.863942322,29.818365,300.805311201,294.715799941,3.20568,2.88383125995
 09/06  07:00:00,121.841306008,9.20656437105,0.00695808924012,0.0,80.527626,29.818365,115.479430458,109.386567862,3.20568,2.88718259565
 09/06  08:00:00,172.334337734,9.22998283258,5.21090302219,0.0,80.527626,75.0917375,49.0451242978,16.33246721,24.0426,8.67005708775
 09/06  09:00:00,180.93972023,9.35324584406,13.6173991126,0.0,80.527626,75.0917375,43.7003763609,5.1373064768,24.0426,14.5204698841
 09/06  10:00:00,191.704153381,9.57928376081,20.1108987366,0.0,80.527626,79.0911225,49.4881500264,0.0,32.0568,17.4313500264
 09/06  11:00:00,204.007970733,10.3802261887,30.8212628091,0.0,80.527626,79.0911225,49.5239617874,0.0,32.0568,17.4671617874
 09/06  12:00:00,221.13222091,11.7893378179,47.1920026628,0.0,80.527626,79.0911225,52.4718912555,0.0,32.0568,20.4150912555
 09/06  13:00:00,240.014148039,13.8672992569,67.9342889683,0.0,80.527626,75.0917375,36.496442685,0.037538872551,16.0284,20.4305038125
 09/06  14:00:00,263.915270875,16.3558625775,89.3172558619,0.0,80.527626,75.0917375,30.5536867902,0.0,16.0284,14.5252867902
 09/06  15:00:00,268.837449982,17.990054232,94.6000395495,0.0,80.527626,73.092045,20.6699789696,0.0262083110221,3.20568,17.4380906586
 09/06  16:00:00,246.021673148,14.0620226534,75.8367258692,0.0,80.527626,73.092045,6.11223540766,0.0196193343883,3.20568,2.88693607328
 09/06  17:00:00,178.350584571,10.9124962933,54.6305856915,0.0,80.527626,29.818365,3.22568,0.0,3.20568,0.02
 09/06  18:00:00,160.435137976,9.81219498738,37.8627826181,0.0,80.527626,29.818365,8.97185082692,0.0,3.20568,5.76617082692
 09/06  19:00:00,150.131104222,9.29523903411,22.1893851782,0.0,80.527626,29.818365,9.08674458493,0.107467782571,3.20568,5.77359680236
 09/06  20:00:00,143.482723734,9.20656437105,12.8903654654,0.0,80.527626,29.818365,11.7229636615,2.74696213889,3.20568,5.77032152259
 09/06  21:00:00,55.8019184812,0.0,0.0,0.0,15.863942322,29.242365,8.97607888061,0.0,3.20568,5.77039888061
 09/06  22:00:00,55.6493242142,0.0,0.0,0.0,15.863942322,29.242365,8.96220312214,0.0,3.20568,5.75652312214
 09/06  23:00:00,56.3714397908,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/06  24:00:00,55.6402851865,0.0,0.0,0.0,15.863942322,29.242365,6.08948376888,0.0,3.20568,2.88380376888
 09/07  01:00:00,55.6330366831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  02:00:00,55.6338454096,0.0,0.0,0.0,15.863942322,29.242365,6.08938141789,0.0,3.20568,2.88370141789
 09/07  03:00:00,55.610681952,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  04:00:00,55.8054865724,0.0,0.0,0.0,15.863942322,29.242365,6.08947959588,0.0,3.20568,2.88379959588
 09/07  05:00:00,55.7683343217,0.0,0.0,0.0,15.863942322,29.242365,6.08937711557,0.0,3.20568,2.88369711557
 09/07  06:00:00,62.7959079834,9.20656437105,0.0,0.0,15.863942322,29.818365,185.645557616,182.419877616,3.20568,0.02
 09/07  07:00:00,122.121726007,9.20656437105,0.311921988509,0.0,80.527626,29.818365,87.5010310356,81.4084639802,3.20568,2.88688705542
 09/07  08:00:00,177.518028394,9.23060702121,10.3672488047,0.0,80.527626,75.0917375,43.1227611464,10.4122481785,24.0426,8.66791296791
 09/07  09:00:00,189.724285674,9.3786827699,22.3110044135,0.0,80.527626,75.0917375,38.7472133284,0.18042730609,24.0426,14.5241860223
 09/07  10:00:00,201.377137658,9.73720672375,29.53659442,0.0,80.527626,79.0911225,49.4888175193,0.0,32.0568,17.4320175193
 09/07  11:00:00,213.607371869,10.6335996764,40.1318446687,0.0,80.527626,79.0911225,49.5319978714,0.00937246524424,32.0568,17.4658254062
 09/07  12:00:00,228.092647557,12.0179255797,53.901336727,0.0,80.527626,79.0911225,52.4797136532,0.00955804577359,32.0568,20.4133556074
 09/07  13:00:00,230.47042355,13.5521697596,58.7400669405,0.0,80.527626,75.0917375,36.5105435003,0.0506576639889,16.0284,20.4314858363
 09/07  14:00:00,236.502664272,14.9815122324,63.3520567604,0.0,80.527626,75.0917375,30.5615368709,0.00919819148031,16.0284,14.5239386794
 09/07  15:00:00,235.825278421,15.7366619104,63.9254079661,0.0,80.527626,73.092045,20.6830201156,0.0383626743043,3.20568,17.4389774413
 09/07  16:00:00,214.922422209,12.2373774403,46.6000626307,0.0,80.527626,73.092045,6.12895324624,0.0362021761719,3.20568,2.88707107006
 09/07  17:00:00,153.707804039,9.80150422058,31.1988565477,0.0,80.527626,29.818365,6.09263843687,0.0,3.20568,2.88695843687
 09/07  18:00:00,146.706064036,9.28412120532,24.7532061723,0.0,80.527626,29.818365,6.11870466021,0.0199546356241,3.20568,2.89307002459
 09/07  19:00:00,145.316363856,9.20656437105,17.5312514931,0.0,80.527626,29.818365,14.1347498654,2.27871057258,3.20568,8.65035929285
 09/07  20:00:00,144.397644409,9.20656437105,13.809121918,0.0,80.527626,29.818365,13.3815889946,7.2813771317,3.20568,2.89453186293
 09/07  21:00:00,55.8047634492,0.0,0.0,0.0,15.863942322,29.242365,8.97623165876,0.0,3.20568,5.77055165876
 09/07  22:00:00,55.6570624929,0.0,0.0,0.0,15.863942322,29.242365,8.96250493239,0.0,3.20568,5.75682493239
 09/07  23:00:00,56.3681639302,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/07  24:00:00,55.6348961492,0.0,0.0,0.0,15.863942322,29.242365,6.08943356924,0.0,3.20568,2.88375356924
 09/08  01:00:00,55.6015416221,0.0,0.0,0.0,15.863942322,29.242365,6.08933224174,0.0,3.20568,2.88365224174
 09/08  02:00:00,55.5855942074,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  03:00:00,55.5732832422,0.0,0.0,0.0,15.863942322,29.242365,6.08943168215,0.0,3.20568,2.88375168215
 09/08  04:00:00,56.621968444,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/08  05:00:00,56.4462853641,0.0,0.0,0.0,15.863942322,29.242365,6.08933033015,0.0,3.20568,2.88365033015
 09/08  06:00:00,63.1902069278,9.20656437105,0.0,0.0,15.863942322,29.818365,231.709312451,228.483632451,3.20568,0.02
 09/08  07:00:00,121.833599769,9.20656437105,0.00218434081792,0.0,80.527626,29.818365,122.382964796,116.290240854,3.20568,2.88704394129
 09/08  08:00:00,167.090622305,9.20656437105,0.0181629196168,0.0,80.527626,75.0917375,73.9800914694,41.2692476832,24.0426,8.6682437862
 09/08  09:00:00,169.291487381,9.23146089529,2.15712123568,0.0,80.527626,75.0917375,58.7681510454,20.2056521841,24.0426,14.5198988614
 09/08  10:00:00,180.71967289,9.34685759433,9.42806620454,0.0,80.527626,79.0911225,59.7593366389,10.2694082213,32.0568,17.4331284176
 09/08  11:00:00,190.544549643,9.7573558081,18.0710894054,0.0,80.527626,79.0911225,49.5254935736,0.0,32.0568,17.4686935736
 09/08  12:00:00,198.263894728,10.6240693379,25.5842202897,0.0,80.527626,79.0911225,52.4716579203,0.0,32.0568,20.4148579203
 09/08  13:00:00,203.778823634,11.8165675488,33.8558289122,0.0,80.527626,75.0917375,36.4814407871,0.0184261936728,16.0284,20.4346145934
 09/08  14:00:00,214.277074738,13.0221057525,43.1281897204,0.0,80.527626,75.0917375,30.5624715595,0.00895409129532,16.0284,14.5251174682
 09/08  15:00:00,215.51414114,13.8209440176,45.5684231528,0.0,80.527626,73.092045,20.6941278113,0.0481051875474,3.20568,17.4403426237
 09/08  16:00:00,202.326695703,11.0852495671,35.2487887915,0.0,80.527626,73.092045,6.1211697218,0.0285699754152,3.20568,2.88691974639
 09/08  17:00:00,147.531942256,9.38108491629,25.4837667499,0.0,80.527626,29.818365,6.09285459316,0.0,3.20568,2.88717459316
 09/08  18:00:00,142.710047577,9.20827695842,20.8658116585,0.0,80.527626,29.818365,6.11808163917,0.0197754177356,3.20568,2.89262622143
 09/08  19:00:00,143.242222583,9.20656437105,15.7248536487,0.0,80.527626,29.818365,15.7021754502,3.84546060075,3.20568,8.65103484941
 09/08  20:00:00,140.85574249,9.20656437105,10.5165910529,0.0,80.527626,29.818365,20.2362316148,11.2610600823,3.20568,5.76949153254
 09/08  21:00:00,55.6025317678,0.0,0.0,0.0,15.863942322,29.242365,8.97508610399,0.0,3.20568,5.76940610399
 09/08  22:00:00,55.6318617407,0.0,0.0,0.0,15.863942322,29.242365,6.0938088501,0.0,3.20568,2.8881288501
 09/08  23:00:00,56.3475602502,0.0,0.0,0.0,15.863942322,29.242365,6.09201060933,0.0,3.20568,2.88633060933
 09/08  24:00:00,55.6296313354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  01:00:00,55.6217680037,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  02:00:00,55.6274497947,0.0,0.0,0.0,15.863942322,29.242365,6.08814363728,0.0,3.20568,2.88246363728
 09/09  03:00:00,55.6287423581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  04:00:00,55.8616392668,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  05:00:00,55.8467705665,0.0,0.0,0.0,15.863942322,29.242365,6.0881190258,0.0,3.20568,2.8824390258
 09/09  06:00:00,52.9954547989,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  07:00:00,47.21475918,0.0,0.0,0.0,15.863942322,29.242365,6.08809449345,0.0,3.20568,2.88241449345
 09/09  08:00:00,47.2247992055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  09:00:00,47.2493326547,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  10:00:00,47.2605661897,0.0,0.0,0.0,15.863942322,29.242365,6.08947761127,0.0,3.20568,2.88379761127
 09/09  11:00:00,47.9719511845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  12:00:00,47.3111332534,0.0,0.0,0.0,15.863942322,29.242365,6.08937732226,0.0,3.20568,2.88369732226
 09/09  13:00:00,49.107751133,0.243306711249,1.50191362724,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  14:00:00,60.8145095021,1.80548041515,11.6232244911,0.0,15.863942322,29.242365,6.08816419622,0.0,3.20568,2.88248419622
 09/09  15:00:00,56.923817717,1.2544654066,8.28520451207,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  16:00:00,61.2280790615,1.87367091411,12.0668433458,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  17:00:00,57.2758946586,1.39155497278,8.60290262115,0.0,15.863942322,29.242365,6.08814640812,0.0,3.20568,2.88246640812
 09/09  18:00:00,47.2607986476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  19:00:00,53.1943588011,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  20:00:00,56.0021972667,0.0,0.0,0.0,15.863942322,29.242365,6.08808779094,0.0,3.20568,2.88240779094
 09/09  21:00:00,55.8396209819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  22:00:00,55.6402794535,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/09  23:00:00,56.2992218808,0.0,0.0,0.0,15.863942322,29.242365,6.08806334915,0.0,3.20568,2.88238334915
 09/09  24:00:00,55.5930077992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  01:00:00,55.5819671924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  02:00:00,55.5709155546,0.0,0.0,0.0,15.863942322,29.242365,6.08817384247,0.0,3.20568,2.88249384247
 09/10  03:00:00,55.5563562145,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  04:00:00,55.7676847874,0.0,0.0,0.0,15.863942322,29.242365,6.08815027495,0.0,3.20568,2.88247027495
 09/10  05:00:00,55.7534212157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  06:00:00,52.90476956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  07:00:00,47.1580497145,0.0,0.0,0.0,15.863942322,29.242365,6.08812679002,0.0,3.20568,2.88244679002
 09/10  08:00:00,47.204205552,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  09:00:00,47.2821331147,0.0,0.0,0.0,15.863942322,29.242365,6.08944183629,0.0,3.20568,2.88376183629
 09/10  10:00:00,47.3281561493,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  11:00:00,48.0269799395,0.0,0.0,0.0,15.863942322,29.242365,6.08934276935,0.0,3.20568,2.88366276935
 09/10  12:00:00,47.347848831,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  13:00:00,58.9340071147,1.42402867144,10.1040347616,0.0,15.863942322,29.242365,6.08944585354,0.0,3.20568,2.88376585354
 09/10  14:00:00,69.484680934,2.63333424016,19.4173115735,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  15:00:00,66.55409292,2.28781182868,16.834574297,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  16:00:00,64.8864477695,2.11997731846,15.4321723519,0.0,15.863942322,29.242365,6.08813958337,0.0,3.20568,2.88245958337
 09/10  17:00:00,50.411258337,0.378932929775,2.70963609612,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  18:00:00,47.302511385,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  19:00:00,53.2418220553,0.0,0.0,0.0,15.863942322,29.242365,6.08811615126,0.0,3.20568,2.88243615126
 09/10  20:00:00,56.0420643481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  21:00:00,55.8702543233,0.0,0.0,0.0,15.863942322,29.242365,6.08809276798,0.0,3.20568,2.88241276798
 09/10  22:00:00,55.6670613422,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  23:00:00,56.3341122875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/10  24:00:00,55.6317356976,0.0,0.0,0.0,15.863942322,29.242365,6.08806940741,0.0,3.20568,2.88238940741
 09/11  01:00:00,55.6029059635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  02:00:00,55.5786174833,0.0,0.0,0.0,15.863942322,29.242365,6.08938632353,0.0,3.20568,2.88370632353
 09/11  03:00:00,55.5594968351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  04:00:00,55.7650481269,0.0,0.0,0.0,15.863942322,29.242365,6.08948952524,0.0,3.20568,2.88380952524
 09/11  05:00:00,55.754568968,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/11  06:00:00,64.1802276106,9.20656437105,0.0,0.0,15.863942322,29.818365,149.967834989,143.878443366,3.20568,2.88371162248
 09/11  07:00:00,121.81284884,9.20656437105,0.00216004644522,0.0,80.527626,29.818365,93.3583318774,87.265439577,3.20568,2.88721230041
 09/11  08:00:00,173.009422418,9.2088941478,5.90812139166,0.0,80.527626,75.0917375,50.0391420482,17.3276657092,24.0426,8.66887633896
 09/11  09:00:00,182.12282172,9.30523506605,14.8489434402,0.0,80.527626,75.0917375,43.5734966297,5.00917588923,24.0426,14.5217207405
 09/11  10:00:00,195.919149902,9.53666832029,24.3380996217,0.0,80.527626,79.0911225,46.5908294997,0.0,32.0568,14.5340294997
 09/11  11:00:00,212.047905856,10.4905424886,38.7174046973,0.0,80.527626,79.0911225,52.4481865503,0.0072756639452,32.0568,20.3841108864
 09/11  12:00:00,223.323964785,11.7874083934,49.382493033,0.0,80.527626,79.0911225,49.5753091548,0.0205422207479,32.0568,17.4979669341
 09/11  13:00:00,227.290719801,13.3015446918,55.8223279979,0.0,80.527626,75.0917375,37.564965241,0.0568059516698,16.0284,21.4797592893
 09/11  14:00:00,237.89892609,14.8668266992,64.8577247026,0.0,80.527626,75.0917375,32.4193942586,0.00491040964406,16.0284,16.386083849
 09/11  15:00:00,242.145410769,15.8935156795,70.0687501888,0.0,80.527626,73.092045,17.7760622169,0.0341503685667,3.20568,14.5362318484
 09/11  16:00:00,225.303145916,12.5841167969,56.5940676463,0.0,80.527626,73.092045,6.17654586394,0.0838207380929,3.20568,2.88704512584
 09/11  17:00:00,159.44348874,9.95749932222,36.7363854121,0.0,80.527626,29.818365,6.09591086898,0.00328934627126,3.20568,2.88694152271
 09/11  18:00:00,148.298718486,9.3265085107,26.2751470521,0.0,80.527626,29.818365,9.03863065383,0.0667754945296,3.20568,5.7661751593
 09/11  19:00:00,146.876279326,9.20656437105,19.0663486769,0.0,80.527626,29.818365,9.13443255461,0.154920252776,3.20568,5.77383230184
 09/11  20:00:00,146.316724045,9.20656437105,15.7121246124,0.0,80.527626,29.818365,10.7953098351,1.81990732821,3.20568,5.76972250688
 09/11  21:00:00,55.8034544249,0.0,0.0,0.0,15.863942322,29.242365,8.97582244729,0.0,3.20568,5.77014244729
 09/11  22:00:00,55.6506478641,0.0,0.0,0.0,15.863942322,29.242365,6.09415796375,0.0,3.20568,2.88847796375
 09/11  23:00:00,56.372471743,0.0,0.0,0.0,15.863942322,29.242365,6.09199181062,0.0,3.20568,2.88631181062
 09/11  24:00:00,55.6565316235,0.0,0.0,0.0,15.863942322,29.242365,6.08939231901,0.0,3.20568,2.88371231901
 09/12  01:00:00,55.6349525613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  02:00:00,55.614747832,0.0,0.0,0.0,15.863942322,29.242365,6.08949711349,0.0,3.20568,2.88381711349
 09/12  03:00:00,55.5980671051,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  04:00:00,56.6705127331,0.0,0.0,0.0,15.863942322,29.242365,6.08940045736,0.0,3.20568,2.88372045736
 09/12  05:00:00,56.519319081,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/12  06:00:00,65.4616561947,9.20656437105,0.919521535438,0.0,15.863942322,29.818365,119.856066693,113.766561745,3.20568,2.88382494791
 09/12  07:00:00,123.90669775,9.20656437105,2.08027703649,0.0,80.527626,29.818365,79.7232850535,73.6306084693,3.20568,2.88699658422
 09/12  08:00:00,170.484871135,9.20656437105,3.39437642074,0.0,80.527626,75.0917375,57.3560802248,24.6437756452,24.0426,8.66970457955
 09/12  09:00:00,174.22526279,9.20911663281,7.09129111575,0.0,80.527626,75.0917375,56.494990951,17.9316958954,24.0426,14.5206950555
 09/12  10:00:00,183.302836313,9.29259485887,12.0563024695,0.0,80.527626,79.0911225,60.3979941145,10.9095415037,32.0568,17.4316526108
 09/12  11:00:00,189.068799237,9.60536943851,16.7651111479,0.0,80.527626,79.0911225,49.5246674225,0.0,32.0568,17.4678674225
 09/12  12:00:00,196.517210927,10.3381343422,24.1380143127,0.0,80.527626,79.0911225,52.4732615464,0.0,32.0568,20.4164615464
 09/12  13:00:00,202.856011189,11.4469341478,33.3086932514,0.0,80.527626,75.0917375,36.4780215022,0.0154356707641,16.0284,20.4341858314
 09/12  14:00:00,211.467137226,12.7035521805,40.6458259048,0.0,80.527626,75.0917375,30.5698146304,0.0168905974178,16.0284,14.524524033
 09/12  15:00:00,207.070010096,13.3251748288,37.6497232208,0.0,80.527626,73.092045,20.7263052084,0.0806332685418,3.20568,17.4399919398
 09/12  16:00:00,194.704621382,10.6960993798,28.0763624167,0.0,80.527626,73.092045,6.14352091666,0.0506958910582,3.20568,2.8871450256
 09/12  17:00:00,139.643691848,9.27060103573,17.7628070926,0.0,80.527626,29.818365,7.5782838034,1.48556537488,3.20568,2.88703842852
 09/12  18:00:00,134.361230438,9.20656437105,12.5837098137,0.0,80.527626,29.818365,13.7354877489,7.6366304581,3.20568,2.89317729076
 09/12  19:00:00,140.083058595,9.20656437105,11.1696506844,0.0,80.527626,29.818365,22.5576203342,10.7011852559,3.20568,8.65075507831
 09/12  20:00:00,140.27247378,9.20656437105,9.93892089106,0.0,80.527626,29.818365,21.9400515553,12.9650479222,3.20568,5.76932363308
 09/12  21:00:00,55.6048459803,0.0,0.0,0.0,15.863942322,29.242365,8.97493975472,0.0,3.20568,5.76925975472
 09/12  22:00:00,55.6376036982,0.0,0.0,0.0,15.863942322,29.242365,6.0941611437,0.0,3.20568,2.8884811437
 09/12  23:00:00,56.3590232773,0.0,0.0,0.0,15.863942322,29.242365,6.09192960008,0.0,3.20568,2.88624960008
 09/12  24:00:00,55.6445844715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  01:00:00,55.6336778541,0.0,0.0,0.0,15.863942322,29.242365,6.08947029924,0.0,3.20568,2.88379029924
 09/13  02:00:00,55.6278718019,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  03:00:00,55.6184126425,0.0,0.0,0.0,15.863942322,29.242365,6.0893749189,0.0,3.20568,2.8836949189
 09/13  04:00:00,55.8430970357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/13  05:00:00,55.8226818681,0.0,0.0,0.0,15.863942322,29.242365,6.08948082463,0.0,3.20568,2.88380082463
 09/13  06:00:00,66.2458051675,9.20656437105,2.07260806471,0.0,15.863942322,29.818365,106.426481343,103.200801343,3.20568,0.02
 09/13  07:00:00,123.887482344,9.20656437105,2.0678459481,0.0,80.527626,29.818365,74.9678280484,68.8749361289,3.20568,2.88721191952
 09/13  08:00:00,170.466489101,9.20656437105,3.37649702399,0.0,80.527626,75.0917375,56.8260464349,24.1147398975,24.0426,8.66870653745
 09/13  09:00:00,172.88003096,9.21254829575,5.74911964068,0.0,80.527626,75.0917375,58.1196525893,19.5555069809,24.0426,14.5215456084
 09/13  10:00:00,180.846598877,9.37879392674,9.52721472485,0.0,80.527626,79.0911225,61.8594071529,12.3672821968,32.0568,17.4353249561
 09/13  11:00:00,188.296592263,9.76683303798,15.8386977809,0.0,80.527626,79.0911225,49.5278821089,0.0,32.0568,17.4710821089
 09/13  12:00:00,196.720214835,10.629213634,24.0564646809,0.0,80.527626,79.0911225,52.4723853168,0.0,32.0568,20.4155853168
 09/13  13:00:00,202.89553203,11.946589801,32.8595472351,0.0,80.527626,75.0917375,36.5061894472,0.042329870057,16.0284,20.4354595771
 09/13  14:00:00,216.7871031,13.4558152501,45.211700706,0.0,80.527626,75.0917375,30.5629810102,0.0107728134717,16.0284,14.5238081967
 09/13  15:00:00,224.466182951,14.6130982576,53.7210161059,0.0,80.527626,73.092045,20.666671515,0.017042330225,3.20568,17.4439491848
 09/13  16:00:00,215.809962805,11.8349830528,47.9404256507,0.0,80.527626,73.092045,6.18096294933,0.0882260515268,3.20568,2.88705689781
 09/13  17:00:00,157.814277149,9.67371509003,35.4062304776,0.0,80.527626,29.818365,6.09263081575,0.0,3.20568,2.88695081575
 09/13  18:00:00,150.472397865,9.23940507643,28.5398361504,0.0,80.527626,29.818365,8.99200272408,0.0203093348539,3.20568,5.76601338923
 09/13  19:00:00,149.751567804,9.20656437105,20.5104646532,0.0,80.527626,29.818365,9.67340769293,0.693437673675,3.20568,5.77429001925
 09/13  20:00:00,141.467296342,9.20656437105,10.8956480714,0.0,80.527626,29.818365,18.5994816556,9.62314408942,3.20568,5.77065756616
 09/13  21:00:00,55.762486263,0.0,0.0,0.0,15.863942322,29.242365,8.97627458192,0.0,3.20568,5.77059458192
 09/13  22:00:00,55.6175206181,0.0,0.0,0.0,15.863942322,29.242365,6.09395313436,0.0,3.20568,2.88827313436
 09/13  23:00:00,56.3245708095,0.0,0.0,0.0,15.863942322,29.242365,6.0919220839,0.0,3.20568,2.8862420839
 09/13  24:00:00,55.6115545797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  01:00:00,55.5925617415,0.0,0.0,0.0,15.863942322,29.242365,6.08952670212,0.0,3.20568,2.88384670212
 09/14  02:00:00,55.576727919,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  03:00:00,55.5551523323,0.0,0.0,0.0,15.863942322,29.242365,6.08943261699,0.0,3.20568,2.88375261699
 09/14  04:00:00,55.7649174502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/14  05:00:00,55.7731305606,0.0,0.0,0.0,15.863942322,29.242365,6.08933856002,0.0,3.20568,2.88365856002
 09/14  06:00:00,64.1854767964,9.20656437105,0.0,0.0,15.863942322,29.818365,153.930852718,150.705172718,3.20568,0.02
 09/14  07:00:00,121.829557657,9.20656437105,0.00243001646248,0.0,80.527626,29.818365,99.4036061911,93.3107813005,3.20568,2.88714489058
 09/14  08:00:00,168.103982561,9.20656437105,1.01914995519,0.0,80.527626,75.0917375,61.5746430616,28.8619855315,24.0426,8.67005753009
 09/14  09:00:00,170.999035807,9.21914874022,3.86166497421,0.0,80.527626,75.0917375,61.6014426954,20.1362069328,24.0426,17.4226357626
 09/14  10:00:00,183.005852575,9.34690582135,11.6983601398,0.0,80.527626,79.0911225,56.3093311031,9.71766300418,32.0568,14.5348680989
 09/14  11:00:00,194.910260739,9.93252016225,22.2415989821,0.0,80.527626,79.0911225,49.5469319987,0.0152485832784,32.0568,17.4748834154
 09/14  12:00:00,207.359422092,11.0075618439,34.2629671368,0.0,80.527626,79.0911225,52.4751596158,0.00319242657427,32.0568,20.4151671892
 09/14  13:00:00,221.57928993,12.6501461042,50.7804492116,0.0,80.527626,75.0917375,36.509552838,0.0472388721642,16.0284,20.4339139658
 09/14  14:00:00,244.843235926,14.7225269521,71.9284405948,0.0,80.527626,75.0917375,33.4607989545,0.0066767292312,16.0284,17.4257222252
 09/14  15:00:00,257.984809978,16.3651365437,85.4013653013,0.0,80.527626,73.092045,17.779987341,0.0350415696035,3.20568,14.5392657714
 09/14  16:00:00,245.340825948,13.1908835847,75.9594592023,0.0,80.527626,73.092045,6.16864849663,0.0759154580159,3.20568,2.88705303862
 09/14  17:00:00,175.548230399,10.3082351595,52.434853572,0.0,80.527626,29.818365,6.09453366045,0.00190233261836,3.20568,2.88695132783
 09/14  18:00:00,156.390179127,9.3330616665,34.3162161048,0.0,80.527626,29.818365,9.0146960826,0.0425033381577,3.20568,5.76651274444
 09/14  19:00:00,154.602409652,9.20656437105,25.3069411193,0.0,80.527626,29.818365,8.9797327663,0.0,3.20568,5.7740527663
 09/14  20:00:00,146.091393814,9.20656437105,15.4765438485,0.0,80.527626,29.818365,12.5144333732,3.53810987196,3.20568,5.77064350125
 09/14  21:00:00,55.7777917721,0.0,0.0,0.0,15.863942322,29.242365,8.97626666657,0.0,3.20568,5.77058666657
 09/14  22:00:00,55.6343041208,0.0,0.0,0.0,15.863942322,29.242365,6.09383903945,0.0,3.20568,2.88815903945
 09/14  23:00:00,56.3614851591,0.0,0.0,0.0,15.863942322,29.242365,6.09200807276,0.0,3.20568,2.88632807276
 09/14  24:00:00,55.659212369,0.0,0.0,0.0,15.863942322,29.242365,6.08947541811,0.0,3.20568,2.88379541811
 09/15  01:00:00,55.6452959373,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  02:00:00,55.621339033,0.0,0.0,0.0,15.863942322,29.242365,6.08938321492,0.0,3.20568,2.88370321492
 09/15  03:00:00,55.6074616803,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  04:00:00,56.6983827225,0.0,0.0,0.0,15.863942322,29.242365,6.0894920059,0.0,3.20568,2.8838120059
 09/15  05:00:00,56.5263794025,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  06:00:00,64.5297367111,9.20656437105,0.00397312018928,0.0,15.863942322,29.818365,151.021347952,144.931948748,3.20568,2.88371920394
 09/15  07:00:00,121.818139041,9.20656437105,0.0,0.0,80.527626,29.818365,119.74285533,113.650106819,3.20568,2.88706851145
 09/15  08:00:00,167.088051503,9.20656437105,0.00831056059211,0.0,80.527626,75.0917375,98.314125191,65.6029086152,24.0426,8.66861657576
 09/15  09:00:00,167.106385025,9.20884808546,0.00625852385269,0.0,80.527626,75.0917375,80.1552714259,41.5911948097,24.0426,14.5214766162
 09/15  10:00:00,177.857124888,9.35924773516,6.57067196575,0.0,80.527626,79.0911225,60.3226170619,13.7353165746,32.0568,14.5305004873
 09/15  11:00:00,189.387167534,9.88081253607,16.803738244,0.0,80.527626,79.0911225,52.4333982351,0.0,32.0568,20.3765982351
 09/15  12:00:00,197.288078336,10.8169420168,24.4303404856,0.0,80.527626,79.0911225,52.472594042,0.0,32.0568,20.415794042
 09/15  13:00:00,202.285845416,12.1960468399,32.0073269398,0.0,80.527626,75.0917375,36.5066605254,0.0409666484695,16.0284,20.4372938769
 09/15  14:00:00,216.539683703,13.5944524829,44.8299512578,0.0,80.527626,75.0917375,30.5629934666,0.00824935243371,16.0284,14.5263441142
 09/15  15:00:00,221.443981518,14.5493557038,50.768680578,0.0,80.527626,73.092045,20.6539026697,0.00835132433425,3.20568,17.4398713454
 09/15  16:00:00,208.134169519,11.5842160087,40.5494267303,0.0,80.527626,73.092045,6.12327007164,0.0305262700238,3.20568,2.88706380162
 09/15  17:00:00,151.059944168,9.49547633855,28.8757316704,0.0,80.527626,29.818365,6.09264206709,0.0,3.20568,2.88696206709
 09/15  18:00:00,143.635428623,9.20656437105,21.781656842,0.0,80.527626,29.818365,6.12967565275,0.0308779279588,3.20568,2.89311772479
 09/15  19:00:00,142.371102699,9.20656437105,13.4360446627,0.0,80.527626,29.818365,18.3470026445,6.49068973668,3.20568,8.65063290781
 09/15  20:00:00,137.701938694,9.20656437105,7.37882823403,0.0,80.527626,29.818365,23.2335209671,14.2585845435,3.20568,5.76925642357
 09/15  21:00:00,55.5959916503,0.0,0.0,0.0,15.863942322,29.242365,7.74701551468,0.0,3.20568,4.54133551468
 09/15  22:00:00,55.6346910941,0.0,0.0,0.0,15.863942322,29.242365,7.31881926527,0.0,3.20568,4.11313926527
 09/15  23:00:00,56.3475170815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/15  24:00:00,55.6350261075,0.0,0.0,0.0,15.863942322,29.242365,6.08953408288,0.0,3.20568,2.88385408288
 09/16  01:00:00,55.6362218838,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  02:00:00,55.6215226392,0.0,0.0,0.0,15.863942322,29.242365,6.08816164135,0.0,3.20568,2.88248164135
 09/16  03:00:00,55.6094000988,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  04:00:00,55.8348476827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  05:00:00,55.8156818379,0.0,0.0,0.0,15.863942322,29.242365,6.08814516242,0.0,3.20568,2.88246516242
 09/16  06:00:00,54.3941238549,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  07:00:00,47.1801722939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  08:00:00,47.1833778399,0.0,0.0,0.0,15.863942322,29.242365,6.08812877082,0.0,3.20568,2.88244877082
 09/16  09:00:00,47.2066884148,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  10:00:00,47.2140603945,0.0,0.0,0.0,15.863942322,29.242365,6.08939244984,0.0,3.20568,2.88371244984
 09/16  11:00:00,47.9249337624,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  12:00:00,47.2624676912,0.0,0.0,0.0,15.863942322,29.242365,6.08950263081,0.0,3.20568,2.88382263081
 09/16  13:00:00,47.3297099447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  14:00:00,57.5578866627,1.42293813673,8.77418743259,0.0,15.863942322,29.242365,6.08806304404,0.0,3.20568,2.88238304404
 09/16  15:00:00,60.3935545324,1.82283794171,11.2141887954,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  16:00:00,56.332121761,1.28388206092,7.78829176162,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  17:00:00,53.5887489961,0.979748671861,5.35977934979,0.0,15.863942322,29.242365,6.088182121,0.0,3.20568,2.882502121
 09/16  18:00:00,47.2137040784,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  19:00:00,54.5468603186,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  20:00:00,55.9201712105,0.0,0.0,0.0,15.863942322,29.242365,6.08816518224,0.0,3.20568,2.88248518224
 09/16  21:00:00,55.7789607915,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  22:00:00,55.6100165355,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/16  23:00:00,56.2993038818,0.0,0.0,0.0,15.863942322,29.242365,6.08814885987,0.0,3.20568,2.88246885987
 09/16  24:00:00,55.606266682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  01:00:00,55.6012444622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  02:00:00,55.597100539,0.0,0.0,0.0,15.863942322,29.242365,6.08813338079,0.0,3.20568,2.88245338079
 09/17  03:00:00,55.5883159945,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  04:00:00,55.7996678205,0.0,0.0,0.0,15.863942322,29.242365,6.08811819369,0.0,3.20568,2.88243819369
 09/17  05:00:00,55.7780758544,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  06:00:00,54.3642089382,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  07:00:00,47.1557518675,0.0,0.0,0.0,15.863942322,29.242365,6.0881031011,0.0,3.20568,2.8824231011
 09/17  08:00:00,47.1612457297,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  09:00:00,47.1839533827,0.0,0.0,0.0,15.863942322,29.242365,6.08943392031,0.0,3.20568,2.88375392031
 09/17  10:00:00,47.182876625,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  11:00:00,47.8648164263,0.0,0.0,0.0,15.863942322,29.242365,6.08934390418,0.0,3.20568,2.88366390418
 09/17  12:00:00,47.2004276575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  13:00:00,47.2759304929,0.0,0.0,0.0,15.863942322,29.242365,6.08945567868,0.0,3.20568,2.88377567868
 09/17  14:00:00,53.9286497542,0.947332324437,5.65427207746,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  15:00:00,55.4220805233,1.094918758,6.98569655109,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  16:00:00,59.6025091897,1.62441853575,10.7208453353,0.0,15.863942322,29.242365,6.08818038768,0.0,3.20568,2.88250038768
 09/17  17:00:00,57.9534435224,1.49312951283,9.21263600833,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  18:00:00,47.2155506116,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  19:00:00,54.5744302715,0.0,0.0,0.0,15.863942322,29.242365,6.08813776256,0.0,3.20568,2.88245776256
 09/17  20:00:00,55.9523944448,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  21:00:00,55.791700824,0.0,0.0,0.0,15.863942322,29.242365,6.08812274764,0.0,3.20568,2.88244274764
 09/17  22:00:00,55.6173083993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  23:00:00,56.2972984753,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/17  24:00:00,55.5818544918,0.0,0.0,0.0,15.863942322,29.242365,6.08810775011,0.0,3.20568,2.88242775011
 09/18  01:00:00,55.5627357269,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  02:00:00,55.5582920372,0.0,0.0,0.0,15.863942322,29.242365,6.08944090654,0.0,3.20568,2.88376090654
 09/18  03:00:00,55.5581338447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  04:00:00,55.7767787965,0.0,0.0,0.0,15.863942322,29.242365,6.08935233852,0.0,3.20568,2.88367233852
 09/18  05:00:00,55.759567205,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/18  06:00:00,64.1790629319,9.20656437105,0.0,0.0,15.863942322,29.818365,162.955876626,156.86641094,3.20568,2.88378568611
 09/18  07:00:00,121.817506645,9.20656437105,0.00222487760567,0.0,80.527626,29.818365,110.371405609,104.278780584,3.20568,2.88694502505
 09/18  08:00:00,167.079532936,9.20656437105,0.0134506869092,0.0,80.527626,75.0917375,73.2511568493,40.539274612,24.0426,8.66928223735
 09/18  09:00:00,167.971338356,9.20656437105,0.875157049401,0.0,80.527626,75.0917375,66.8239529188,28.2579072902,24.0426,14.5234456286
 09/18  10:00:00,175.817420201,9.2361765221,4.66930786745,0.0,80.527626,79.0911225,64.2498139587,17.6624295623,32.0568,14.5305843964
 09/18  11:00:00,183.715327846,9.48745803006,11.564967243,0.0,80.527626,79.0911225,52.4368144173,0.0,32.0568,20.3800144173
 09/18  12:00:00,192.884222626,10.3385964356,20.5375369232,0.0,80.527626,79.0911225,52.4732987156,0.0,32.0568,20.4164987156
 09/18  13:00:00,196.662259436,11.3696062851,27.2397088568,0.0,80.527626,75.0917375,36.5113718406,0.0467539579768,16.0284,20.4362178826
 09/18  14:00:00,201.76857115,12.527972327,31.1789222047,0.0,80.527626,75.0917375,30.5554714824,0.0,16.0284,14.5270714824
 09/18  15:00:00,203.808281556,13.3918429629,34.3678072388,0.0,80.527626,73.092045,20.6712391572,0.0235182936469,3.20568,17.4420408635
 09/18  16:00:00,196.352394894,10.8124582307,29.6070757928,0.0,80.527626,73.092045,6.11470953358,0.0218555744187,3.20568,2.88717395917
 09/18  17:00:00,142.75182028,9.30405091376,20.8221865199,0.0,80.527626,29.818365,6.29756634922,0.20481018171,3.20568,2.88707616751
 09/18  18:00:00,136.029941658,9.20656437105,14.2426179004,0.0,80.527626,29.818365,13.0749981073,6.97606562486,3.20568,2.89325248241
 09/18  19:00:00,137.79532303,9.20656437105,8.66166574068,0.0,80.527626,29.818365,25.7923027901,13.9355367174,3.20568,8.65108607278
 09/18  20:00:00,135.994436723,9.20656437105,5.46934200882,0.0,80.527626,29.818365,27.3308905164,18.3556387628,3.20568,5.76957175358
 09/18  21:00:00,55.7353099279,0.0,0.0,0.0,15.863942322,29.242365,8.97522638952,0.0,3.20568,5.76954638952
 09/18  22:00:00,55.600208029,0.0,0.0,0.0,15.863942322,29.242365,6.09367563483,0.0,3.20568,2.88799563483
 09/18  23:00:00,56.323084407,0.0,0.0,0.0,15.863942322,29.242365,6.09205927355,0.0,3.20568,2.88637927355
 09/18  24:00:00,55.6126076309,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  01:00:00,55.6008972224,0.0,0.0,0.0,15.863942322,29.242365,6.08939543944,0.0,3.20568,2.88371543944
 09/19  02:00:00,55.5918780896,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  03:00:00,55.5816554039,0.0,0.0,0.0,15.863942322,29.242365,6.08951034167,0.0,3.20568,2.88383034167
 09/19  04:00:00,56.6469661599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/19  05:00:00,56.4704125567,0.0,0.0,0.0,15.863942322,29.242365,6.08942313992,0.0,3.20568,2.88374313992
 09/19  06:00:00,64.53567741,9.20656437105,0.0,0.0,15.863942322,29.818365,178.50699032,175.28131032,3.20568,0.02
 09/19  07:00:00,121.822881433,9.20656437105,0.00207376425325,0.0,80.527626,29.818365,127.020617927,120.927927467,3.20568,2.88701045991
