Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  08:00:00,167.085171458,9.20656437105,0.0132795421374,0.0,80.527626,75.0917375,87.3122085604,54.6001270639,24.0426,8.6694814965
 09/19  09:00:00,167.621596483,9.20656437105,0.526634478887,0.0,80.527626,75.0917375,69.6476892518,31.0837254907,24.0426,14.5213637611
 09/19  10:00:00,175.978942128,9.2363887745,4.8292829392,0.0,80.527626,79.0911225,67.9475027673,18.4526314926,32.0568,17.4380712747
 09/19  11:00:00,185.006874353,9.53686756758,12.799824463,0.0,80.527626,79.0911225,49.5311272943,0.0,32.0568,17.4743272943
 09/19  12:00:00,195.786685522,10.4800938703,23.2829831378,0.0,80.527626,79.0911225,52.4739522939,0.0,32.0568,20.4171522939
 09/19  13:00:00,200.639468756,11.6153723781,30.9468642206,0.0,80.527626,75.0917375,36.508683473,0.0432178619578,16.0284,20.4370656111
 09/19  14:00:00,211.198173544,12.9614889237,40.1301599699,0.0,80.527626,75.0917375,33.4643530032,0.0104910774186,16.0284,17.4254619258
 09/19  15:00:00,217.270228068,14.0175700408,47.1432185744,0.0,80.527626,73.092045,17.7727250491,0.0234027065465,3.20568,14.5436423426
 09/19  16:00:00,203.931767048,11.1638910233,36.7852140436,0.0,80.527626,73.092045,6.12192144177,0.0291048496132,3.20568,2.88713659215
 09/19  17:00:00,147.855546312,9.32924886136,25.860228704,0.0,80.527626,29.818365,6.09290198658,0.0,3.20568,2.88722198658
 09/19  18:00:00,140.542573564,9.20656437105,18.7194500773,0.0,80.527626,29.818365,11.0267212296,2.05500490779,3.20568,5.76603632185
 09/19  19:00:00,144.059170685,9.20656437105,13.6999515637,0.0,80.527626,29.818365,17.8572396293,8.8775724144,3.20568,5.77398721491
 09/19  20:00:00,140.685633411,9.20656437105,10.3446999022,0.0,80.527626,29.818365,22.1892053205,13.2129423718,3.20568,5.77058294869
 09/19  21:00:00,55.6020686776,0.0,0.0,0.0,15.863942322,29.242365,8.97625514297,0.0,3.20568,5.77057514297
 09/19  22:00:00,55.6248021318,0.0,0.0,0.0,15.863942322,29.242365,6.0942555679,0.0,3.20568,2.8885755679
 09/19  23:00:00,56.3271819664,0.0,0.0,0.0,15.863942322,29.242365,6.09198836199,0.0,3.20568,2.88630836199
 09/19  24:00:00,55.6020246397,0.0,0.0,0.0,15.863942322,29.242365,6.08945359074,0.0,3.20568,2.88377359074
 09/20  01:00:00,55.5857690985,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  02:00:00,55.5823902154,0.0,0.0,0.0,15.863942322,29.242365,6.08936854829,0.0,3.20568,2.88368854829
 09/20  03:00:00,55.5845408591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  04:00:00,55.8048660278,0.0,0.0,0.0,15.863942322,29.242365,6.08948510674,0.0,3.20568,2.88380510674
 09/20  05:00:00,55.7860563655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/20  06:00:00,64.1787692792,9.20656437105,0.0,0.0,15.863942322,29.818365,146.814801912,140.725402516,3.20568,2.88371939664
 09/20  07:00:00,121.819014067,9.20656437105,0.00211613167439,0.0,80.527626,29.818365,106.38974806,100.296978615,3.20568,2.88708944485
 09/20  08:00:00,167.084868422,9.20656437105,0.0135013745583,0.0,80.527626,75.0917375,72.3403134065,39.6285887076,24.0426,8.6691246989
 09/20  09:00:00,169.226179934,9.20656437105,2.12162209218,0.0,80.527626,75.0917375,63.9409718665,25.3758699621,24.0426,14.5225019044
 09/20  10:00:00,179.481236585,9.29111822276,8.25614653256,0.0,80.527626,79.0911225,62.3251249934,12.835005557,32.0568,17.4333194364
 09/20  11:00:00,188.792001614,9.73116573692,16.3625775098,0.0,80.527626,79.0911225,49.5257561815,0.0,32.0568,17.4689561815
 09/20  12:00:00,198.664650234,10.7095856235,25.91021158,0.0,80.527626,79.0911225,52.475576328,0.0,32.0568,20.418776328
 09/20  13:00:00,205.345564784,11.9826363152,35.2604011165,0.0,80.527626,75.0917375,36.4813997657,0.0157265067495,16.0284,20.4372732589
 09/20  14:00:00,215.447186403,13.2918498189,44.0371925147,0.0,80.527626,75.0917375,30.5688771215,0.01373620163,16.0284,14.5267409199
 09/20  15:00:00,218.666554645,14.2128901475,48.3322271331,0.0,80.527626,73.092045,20.6792641894,0.0305059611655,3.20568,17.4430782282
 09/20  16:00:00,205.258751981,11.3207893299,37.947290225,0.0,80.527626,73.092045,6.12843576114,0.0356335097675,3.20568,2.88712225137
 09/20  17:00:00,149.375577752,9.36786738008,27.3306054203,0.0,80.527626,29.818365,6.09270690694,0.0,3.20568,2.88702690694
 09/20  18:00:00,143.921006617,9.20656437105,22.070164159,0.0,80.527626,29.818365,6.10896165202,0.0100187179966,3.20568,2.89326293402
 09/20  19:00:00,142.53843732,9.20656437105,11.9417639455,0.0,80.527626,29.818365,19.9922410173,8.13530917114,3.20568,8.65125184613
 09/20  20:00:00,135.235216574,9.20656437105,4.71766382885,0.0,80.527626,29.818365,25.8963362397,16.9203795726,3.20568,5.77027666706
 09/20  21:00:00,55.7081138339,0.0,0.0,0.0,15.863942322,29.242365,8.97594430335,0.0,3.20568,5.77026430335
 09/20  22:00:00,55.5727169795,0.0,0.0,0.0,15.863942322,29.242365,6.09420752791,0.0,3.20568,2.88852752791
 09/20  23:00:00,56.3017933691,0.0,0.0,0.0,15.863942322,29.242365,6.09207486869,0.0,3.20568,2.88639486869
 09/20  24:00:00,55.5918347287,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  01:00:00,55.5932497603,0.0,0.0,0.0,15.863942322,29.242365,6.0895430761,0.0,3.20568,2.8838630761
 09/21  02:00:00,55.593384767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  03:00:00,55.5878314983,0.0,0.0,0.0,15.863942322,29.242365,6.08945887476,0.0,3.20568,2.88377887476
 09/21  04:00:00,55.7982358778,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/21  05:00:00,55.7749802672,0.0,0.0,0.0,15.863942322,29.242365,6.0893747033,0.0,3.20568,2.8836947033
 09/21  06:00:00,64.1911502584,9.20656437105,0.0,0.0,15.863942322,29.818365,181.730854895,178.505174895,3.20568,0.02
 09/21  07:00:00,121.83482349,9.20656437105,0.00199679594305,0.0,80.527626,29.818365,146.732620597,140.639747135,3.20568,2.88719346114
 09/21  08:00:00,167.089710366,9.20656437105,0.0125698369495,0.0,80.527626,75.0917375,106.04996268,73.337151268,24.0426,8.67021141221
 09/21  09:00:00,167.099605478,9.20656437105,0.00598403212918,0.0,80.527626,75.0917375,93.1790820034,51.7130840812,24.0426,17.4233979222
 09/21  10:00:00,171.622360985,9.21869647949,0.512332252005,0.0,80.527626,79.0911225,73.4866684086,26.8939738533,32.0568,14.5358945553
 09/21  11:00:00,181.466207237,9.42882339687,9.3845503887,0.0,80.527626,79.0911225,49.6857113981,0.152805728684,32.0568,17.4761056695
 09/21  12:00:00,189.652093505,10.2159766334,17.4421019618,0.0,80.527626,79.0911225,52.4722173668,0.0,32.0568,20.4154173668
 09/21  13:00:00,194.965136829,11.2876454508,25.6350518485,0.0,80.527626,75.0917375,36.5118209573,0.045183955714,16.0284,20.4382370016
 09/21  14:00:00,206.23125164,12.6284970909,35.5160488189,0.0,80.527626,75.0917375,33.4640263616,0.0068693366919,16.0284,17.4287570249
 09/21  15:00:00,215.603832923,13.8620460735,45.6384444507,0.0,80.527626,73.092045,17.7588288905,0.0154706127916,3.20568,14.5376782777
 09/21  16:00:00,206.402020488,11.3173612412,39.085173975,0.0,80.527626,73.092045,6.12720629161,0.0344165720209,3.20568,2.88710971958
 09/21  17:00:00,152.437244437,9.4401692799,30.2924499665,0.0,80.527626,29.818365,6.09270108216,0.0,3.20568,2.88702108216
 09/21  18:00:00,145.126028278,9.20656437105,23.2586560766,0.0,80.527626,29.818365,9.01795859659,0.0464777691457,3.20568,5.76580082745
 09/21  19:00:00,142.743926297,9.20656437105,12.1466946071,0.0,80.527626,29.818365,16.8388501634,7.85891367236,3.20568,5.77425649099
 09/21  20:00:00,137.271512208,9.20656437105,6.7380327854,0.0,80.527626,29.818365,24.3078215243,15.3319589613,3.20568,5.770182563
 09/21  21:00:00,55.7520843788,0.0,0.0,0.0,15.863942322,29.242365,8.97607864619,0.0,3.20568,5.77039864619
 09/21  22:00:00,55.616892087,0.0,0.0,0.0,15.863942322,29.242365,6.09395959189,0.0,3.20568,2.88827959189
 09/21  23:00:00,56.3288045142,0.0,0.0,0.0,15.863942322,29.242365,6.09223082933,0.0,3.20568,2.88655082933
 09/21  24:00:00,55.5937583745,0.0,0.0,0.0,15.863942322,29.242365,6.08942462071,0.0,3.20568,2.88374462071
 09/22  01:00:00,55.5754718234,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  02:00:00,55.5596724597,0.0,0.0,0.0,15.863942322,29.242365,6.0895445922,0.0,3.20568,2.8838645922
 09/22  03:00:00,55.5309127217,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/22  04:00:00,56.580509627,0.0,0.0,0.0,15.863942322,29.242365,6.08946190524,0.0,3.20568,2.88378190524
 09/22  05:00:00,56.4199917496,0.0,0.0,0.0,15.863942322,29.242365,6.08937925588,0.0,3.20568,2.88369925588
 09/22  06:00:00,66.1231316779,9.20656437105,0.0,0.0,15.863942322,29.818365,291.275659463,288.049979463,3.20568,0.02
 09/22  07:00:00,121.847921903,9.20656437105,0.00254401188736,0.0,80.527626,29.818365,131.822086576,125.729461151,3.20568,2.88694542515
 09/22  08:00:00,167.089628747,9.20656437105,0.00963714332075,0.0,80.527626,75.0917375,91.7108293277,58.9997162492,24.0426,8.66851307853
 09/22  09:00:00,167.106773621,9.20656437105,0.00705706440522,0.0,80.527626,75.0917375,77.7686604743,39.2042596598,24.0426,14.5218008145
 09/22  10:00:00,177.871961789,9.26979318189,6.67197238782,0.0,80.527626,79.0911225,64.25153951,14.758412689,32.0568,17.436326821
 09/22  11:00:00,189.940883233,9.57768100209,17.6496536043,0.0,80.527626,79.0911225,49.5344033175,0.0,32.0568,17.4776033175
 09/22  12:00:00,202.238386703,10.474843831,29.6880492917,0.0,80.527626,79.0911225,52.4753326928,0.0,32.0568,20.4185326928
 09/22  13:00:00,213.754220403,11.9254410094,43.6921324206,0.0,80.527626,75.0917375,36.511010053,0.0472306413018,16.0284,20.4353794117
 09/22  14:00:00,226.840885439,13.602906249,55.0760291738,0.0,80.527626,75.0917375,30.5651330054,0.0122344838243,16.0284,14.5244985216
 09/22  15:00:00,222.85367479,13.6761281197,53.0210005852,0.0,80.527626,73.092045,20.6962569774,0.0425226334003,3.20568,17.448054344
 09/22  16:00:00,207.89658335,11.3537650509,40.4903405316,0.0,80.527626,73.092045,6.12497542664,0.032151958644,3.20568,2.887143468
 09/22  17:00:00,151.186487876,9.425915858,29.0599586352,0.0,80.527626,29.818365,6.16110020155,0.0683681740939,3.20568,2.88705202745
 09/22  18:00:00,143.007129622,9.20656437105,21.1547874959,0.0,80.527626,29.818365,9.06769920575,0.0956025606773,3.20568,5.76641664507
 09/22  19:00:00,146.203259467,9.20656437105,15.826620214,0.0,80.527626,29.818365,12.403604708,3.42419527476,3.20568,5.7737294332
 09/22  20:00:00,141.523924071,9.20656437105,11.1807937449,0.0,80.527626,29.818365,19.2821036593,10.3060869746,3.20568,5.77033668476
 09/22  21:00:00,55.5979357706,0.0,0.0,0.0,15.863942322,29.242365,8.9760355109,0.0,3.20568,5.7703555109
 09/22  22:00:00,55.6190116435,0.0,0.0,0.0,15.863942322,29.242365,6.09413723361,0.0,3.20568,2.88845723361
 09/22  23:00:00,56.3313440208,0.0,0.0,0.0,15.863942322,29.242365,6.0922068012,0.0,3.20568,2.8865268012
 09/22  24:00:00,55.6075940269,0.0,0.0,0.0,15.863942322,29.242365,6.08953590439,0.0,3.20568,2.88385590439
 09/23  01:00:00,55.5776923773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  02:00:00,55.5498442618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  03:00:00,55.5435697114,0.0,0.0,0.0,15.863942322,29.242365,6.08810267498,0.0,3.20568,2.88242267498
 09/23  04:00:00,55.7577483106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  05:00:00,55.7237593041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  06:00:00,55.7315279696,0.0,0.0,0.0,15.863942322,29.242365,6.08809585386,0.0,3.20568,2.88241585386
 09/23  07:00:00,47.1066744729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  08:00:00,47.12467117,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  09:00:00,47.182144854,0.0,0.0,0.0,15.863942322,29.242365,6.08951464069,0.0,3.20568,2.88383464069
 09/23  10:00:00,47.2086206627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  11:00:00,47.9114566855,0.0,0.0,0.0,15.863942322,29.242365,6.08953590588,0.0,3.20568,2.88385590588
 09/23  12:00:00,47.2459881369,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  13:00:00,47.3137938552,0.0,0.0,0.0,15.863942322,29.242365,6.08819670839,0.0,3.20568,2.88251670839
 09/23  14:00:00,48.8205206999,0.209400156617,1.26037509745,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  15:00:00,51.5227389526,0.588333086392,3.58327597017,0.0,15.863942322,29.242365,6.08819070433,0.0,3.20568,2.88251070433
 09/23  16:00:00,55.159977505,1.10289223469,6.79699435473,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  17:00:00,53.278976495,0.925385984843,5.11130004341,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  18:00:00,47.2084112055,0.0,0.0,0.0,15.863942322,29.242365,6.08818336177,0.0,3.20568,2.88250336177
 09/23  19:00:00,55.9817410852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  20:00:00,55.9334918199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  21:00:00,55.7831385631,0.0,0.0,0.0,15.863942322,29.242365,6.0881766341,0.0,3.20568,2.8824966341
 09/23  22:00:00,55.6057884981,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  23:00:00,56.2876596257,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/23  24:00:00,55.5870922358,0.0,0.0,0.0,15.863942322,29.242365,6.08816990061,0.0,3.20568,2.88248990061
 09/24  01:00:00,55.5824023781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  02:00:00,55.5811381372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  03:00:00,55.5729759122,0.0,0.0,0.0,15.863942322,29.242365,6.08816461809,0.0,3.20568,2.88248461809
 09/24  04:00:00,55.7883706678,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  05:00:00,55.771131027,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  06:00:00,55.7814257005,0.0,0.0,0.0,15.863942322,29.242365,6.08815919436,0.0,3.20568,2.88247919436
 09/24  07:00:00,47.1433767638,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  08:00:00,47.1491917655,0.0,0.0,0.0,15.863942322,29.242365,6.08944493691,0.0,3.20568,2.88376493691
 09/24  09:00:00,47.1965209112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  10:00:00,47.2181913338,0.0,0.0,0.0,15.863942322,29.242365,6.08936543362,0.0,3.20568,2.88368543362
 09/24  11:00:00,47.9386195327,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  12:00:00,47.2790883356,0.0,0.0,0.0,15.863942322,29.242365,6.0894886929,0.0,3.20568,2.8838086929
 09/24  13:00:00,47.3329837425,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  14:00:00,47.3617927071,0.0,0.0,0.0,15.863942322,29.242365,6.08811738654,0.0,3.20568,2.88243738654
 09/24  15:00:00,47.3667312036,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  16:00:00,47.2536655438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  17:00:00,47.232155135,0.0,0.0,0.0,15.863942322,29.242365,6.08811219427,0.0,3.20568,2.88243219427
 09/24  18:00:00,47.2043206436,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  19:00:00,55.9946810852,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  20:00:00,55.9668378247,0.0,0.0,0.0,15.863942322,29.242365,6.08810699332,0.0,3.20568,2.88242699332
 09/24  21:00:00,55.8269588651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  22:00:00,55.6477770891,0.0,0.0,0.0,15.863942322,29.242365,6.08810179295,0.0,3.20568,2.88242179295
 09/24  23:00:00,56.3185347814,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/24  24:00:00,55.6234672886,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  01:00:00,55.6261785191,0.0,0.0,0.0,15.863942322,29.242365,6.08952457558,0.0,3.20568,2.88384457558
 09/25  02:00:00,55.6227292669,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  03:00:00,55.6217574156,0.0,0.0,0.0,15.863942322,29.242365,6.08944669505,0.0,3.20568,2.88376669505
 09/25  04:00:00,55.8516277383,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/25  05:00:00,55.827343604,0.0,0.0,0.0,15.863942322,29.242365,6.08936883754,0.0,3.20568,2.88368883754
 09/25  06:00:00,77.1549274547,9.20656437105,11.5058915954,0.0,15.863942322,29.818365,85.8212126182,82.5955326182,3.20568,0.02
 09/25  07:00:00,134.606828096,9.20656437105,12.7313087612,0.0,80.527626,29.818365,55.7056421535,49.6127560015,3.20568,2.88720615199
 09/25  08:00:00,181.636418253,9.20656437105,14.4872885851,0.0,80.527626,75.0917375,43.7677445473,11.0546813111,24.0426,8.67046323618
 09/25  09:00:00,185.995806651,9.26540181408,18.7369806606,0.0,80.527626,75.0917375,46.8924559847,5.42539201943,24.0426,17.4244639653
 09/25  10:00:00,194.722327128,9.58346775205,23.1154673094,0.0,80.527626,79.0911225,46.6567195821,0.0628444900942,32.0568,14.537075092
 09/25  11:00:00,203.21803128,10.5653793581,29.8793295173,0.0,80.527626,79.0911225,49.5580114581,0.0226375185347,32.0568,17.4785739396
 09/25  12:00:00,212.50479686,11.9942430485,38.410543293,0.0,80.527626,79.0911225,52.4814926409,0.00687403491497,32.0568,20.417818606
 09/25  13:00:00,218.353063061,13.5446087059,46.6819238344,0.0,80.527626,75.0917375,39.4361285692,0.0524207341016,16.0284,23.3553078351
 09/25  14:00:00,231.047384868,15.4263967006,57.4770911388,0.0,80.527626,75.0917375,30.5709594801,0.0139297432728,16.0284,14.5286297369
 09/25  15:00:00,238.775518837,16.6427838081,65.9715294874,0.0,80.527626,73.092045,20.6792011532,0.0326850087923,3.20568,17.4408361444
 09/25  16:00:00,225.68738366,13.1588513423,56.4302034213,0.0,80.527626,73.092045,6.12263478739,0.0299715000498,3.20568,2.88698328734
 09/25  17:00:00,164.374414157,10.2204746503,41.3932930837,0.0,80.527626,29.818365,3.23549138357,0.00981138356971,3.20568,0.02
 09/25  18:00:00,154.729389497,9.33254435943,31.24722331,0.0,80.527626,29.818365,9.03266440276,0.0604413773098,3.20568,5.76654302545
 09/25  19:00:00,152.31596045,9.20656437105,21.6299452498,0.0,80.527626,29.818365,10.2414375139,0.0952691405748,3.20568,6.94048837337
 09/25  20:00:00,146.549675735,9.20656437105,15.9414711279,0.0,80.527626,29.818365,14.1096631022,3.42561589863,3.20568,7.47836720353
 09/25  21:00:00,55.7972377545,0.0,0.0,0.0,15.863942322,29.242365,8.97514802565,0.0,3.20568,5.76946802565
 09/25  22:00:00,55.6532702978,0.0,0.0,0.0,15.863942322,29.242365,6.09423528405,0.0,3.20568,2.88855528405
 09/25  23:00:00,56.35285739,0.0,0.0,0.0,15.863942322,29.242365,6.09200253658,0.0,3.20568,2.88632253658
 09/25  24:00:00,55.6339444386,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  01:00:00,55.6148184274,0.0,0.0,0.0,15.863942322,29.242365,6.08953788682,0.0,3.20568,2.88385788682
 09/26  02:00:00,55.589689058,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  03:00:00,55.5798173345,0.0,0.0,0.0,15.863942322,29.242365,6.08946162563,0.0,3.20568,2.88378162563
 09/26  04:00:00,56.6492441679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  05:00:00,56.4601322735,0.0,0.0,0.0,15.863942322,29.242365,6.0893853941,0.0,3.20568,2.8837053941
 09/26  06:00:00,66.0297099299,9.20656437105,0.0,0.0,15.863942322,29.818365,233.680292887,230.454612887,3.20568,0.02
 09/26  07:00:00,121.835813292,9.20656437105,0.00728480091998,0.0,80.527626,29.818365,112.609458008,106.516774119,3.20568,2.88700388843
 09/26  08:00:00,175.413896382,9.20986235868,8.29227692306,0.0,80.527626,75.0917375,47.7567235269,15.0436723808,24.0426,8.67045114607
 09/26  09:00:00,184.592684324,9.30678968855,17.2942081086,0.0,80.527626,75.0917375,42.6426623203,4.07733359247,24.0426,14.5227287278
 09/26  10:00:00,194.634892051,9.60829271763,22.997814504,0.0,80.527626,79.0911225,49.4970882479,0.0,32.0568,17.4402882479
 09/26  11:00:00,209.324035744,10.70941939,35.8024186743,0.0,80.527626,79.0911225,49.5379943923,0.00409484841149,32.0568,17.4770995439
 09/26  12:00:00,228.769994235,12.3758447278,54.2344505432,0.0,80.527626,79.0911225,52.4850998197,0.00972580956581,32.0568,20.4185740101
 09/26  13:00:00,245.228793749,14.3982651026,72.6227452918,0.0,80.527626,75.0917375,36.5119693777,0.0449822828537,16.0284,20.4385870948
 09/26  14:00:00,263.764698867,16.6458962834,88.8825468078,0.0,80.527626,75.0917375,33.4679162413,0.00989794602229,16.0284,17.4296182953
 09/26  15:00:00,266.247261195,17.7785859586,92.2407563887,0.0,80.527626,73.092045,17.7809666785,0.0386035510829,3.20568,14.5366831274
 09/26  16:00:00,246.350430139,13.6601615411,76.49126826,0.0,80.527626,73.092045,6.16768213545,0.0748158879802,3.20568,2.88718624747
 09/26  17:00:00,178.186777195,10.4377577255,54.9382793129,0.0,80.527626,29.818365,6.09429039538,0.00150417168874,3.20568,2.88710622369
 09/26  18:00:00,160.112818365,9.38057385181,36.5530183539,0.0,80.527626,29.818365,9.00956849803,0.0378400134331,3.20568,5.7660484846
 09/26  19:00:00,157.726802833,9.20656437105,27.2597965683,0.0,80.527626,29.818365,9.02723616696,0.0478549260477,3.20568,5.77370124091
 09/26  20:00:00,150.557681822,9.20656437105,20.1467568489,0.0,80.527626,29.818365,10.9621503477,1.98594083322,3.20568,5.77052951447
 09/26  21:00:00,55.6529496053,0.0,0.0,0.0,15.863942322,29.242365,8.97642538485,0.0,3.20568,5.77074538485
 09/26  22:00:00,55.6741887271,0.0,0.0,0.0,15.863942322,29.242365,8.96247120624,0.0,3.20568,5.75679120624
 09/26  23:00:00,56.3876282128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/26  24:00:00,55.6740019022,0.0,0.0,0.0,15.863942322,29.242365,6.0893944526,0.0,3.20568,2.8837144526
 09/27  01:00:00,55.6541244906,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  02:00:00,55.6341400631,0.0,0.0,0.0,15.863942322,29.242365,6.08952315026,0.0,3.20568,2.88384315026
 09/27  03:00:00,55.5991906176,0.0,0.0,0.0,15.863942322,29.242365,6.08944856671,0.0,3.20568,2.88376856671
 09/27  04:00:00,55.8124846143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  05:00:00,55.803726263,0.0,0.0,0.0,15.863942322,29.242365,6.08937401277,0.0,3.20568,2.88369401277
 09/27  06:00:00,65.6095943889,9.20656437105,0.00276981824377,0.0,15.863942322,29.818365,122.096738137,118.871058137,3.20568,0.02
 09/27  07:00:00,121.821313973,9.20656437105,0.00249317881017,0.0,80.527626,29.818365,84.6482579705,78.5554118016,3.20568,2.8871661689
 09/27  08:00:00,168.108560135,9.20656437105,1.02078216852,0.0,80.527626,75.0917375,57.6417281865,24.9290108727,24.0426,8.67011731376
 09/27  09:00:00,172.637866959,9.21169389924,5.50137254714,0.0,80.527626,75.0917375,57.75046026,19.1859626423,24.0426,14.5218976177
 09/27  10:00:00,187.331434429,9.37315534675,15.9806007898,0.0,80.527626,79.0911225,56.2894152186,6.79209673109,32.0568,17.4405184875
 09/27  11:00:00,200.932229753,10.119855784,28.0378834038,0.0,80.527626,79.0911225,49.5535967913,0.0206230484123,32.0568,17.4761737429
 09/27  12:00:00,215.314525856,11.5322429578,41.658223541,0.0,80.527626,79.0911225,52.4915871406,0.0169766037005,32.0568,20.4178105369
 09/27  13:00:00,219.14428309,13.1447744592,47.8430971147,0.0,80.527626,75.0917375,36.5281791323,0.0618882446374,16.0284,20.4378908876
 09/27  14:00:00,223.879454466,14.6540118633,51.0690879052,0.0,80.527626,75.0917375,33.4619285185,0.00446492922587,16.0284,17.4290635892
 09/27  15:00:00,225.422112892,15.6027719219,53.6649786004,0.0,80.527626,73.092045,17.7707911611,0.0265994788695,3.20568,14.5385116822
 09/27  16:00:00,212.544216442,12.2206762471,44.292360558,0.0,80.527626,73.092045,6.11229304352,0.0195361916132,3.20568,2.8870768519
 09/27  17:00:00,149.13062075,9.71341807934,26.7272046355,0.0,80.527626,29.818365,6.15142492827,0.0587462010487,3.20568,2.88699872722
 09/27  18:00:00,140.139195159,9.21522402288,16.8805192709,0.0,80.527626,29.818365,9.25296229201,0.281572001,3.20568,5.76571029101
 09/27  19:00:00,142.643952918,9.20656437105,12.055299641,0.0,80.527626,29.818365,14.0051989367,5.02512297301,3.20568,5.7743959637
 09/27  20:00:00,138.27341039,9.20656437105,7.73943433231,0.0,80.527626,29.818365,20.9694498649,11.993422716,3.20568,5.77034714895
 09/27  21:00:00,55.7566032494,0.0,0.0,0.0,15.863942322,29.242365,8.97640790406,0.0,3.20568,5.77072790406
 09/27  22:00:00,55.6345554143,0.0,0.0,0.0,15.863942322,29.242365,8.96229491993,0.0,3.20568,5.75661491993
 09/27  23:00:00,56.3540161779,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/27  24:00:00,55.630517129,0.0,0.0,0.0,15.863942322,29.242365,6.0895079642,0.0,3.20568,2.8838279642
 09/28  01:00:00,55.604608962,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  02:00:00,55.5768533386,0.0,0.0,0.0,15.863942322,29.242365,6.08943527588,0.0,3.20568,2.88375527588
 09/28  03:00:00,55.5711318047,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  04:00:00,55.7732264096,0.0,0.0,0.0,15.863942322,29.242365,6.08956576231,0.0,3.20568,2.88388576231
 09/28  05:00:00,55.7310504783,0.0,0.0,0.0,15.863942322,29.242365,6.08949281466,0.0,3.20568,2.88381281466
 09/28  06:00:00,66.2497673603,9.20656437105,0.0,0.0,15.863942322,29.818365,435.131535161,431.905855161,3.20568,0.02
 09/28  07:00:00,121.945664092,9.20656437105,0.00644569433657,0.0,80.527626,29.818365,129.889208603,123.796442073,3.20568,2.8870865307
 09/28  08:00:00,167.351350465,9.20656437105,0.282853222365,0.0,80.527626,75.0917375,63.7949618843,31.0824218491,24.0426,8.66994003517
 09/28  09:00:00,173.050118902,9.27135671715,5.86512303885,0.0,80.527626,75.0917375,52.1071323247,13.5419655599,24.0426,14.5225667648
 09/28  10:00:00,183.884078533,9.43103927589,12.4958831128,0.0,80.527626,79.0911225,53.4886032217,3.99265051347,32.0568,17.4391527082
 09/28  11:00:00,196.030881368,10.244868797,23.0259067437,0.0,80.527626,79.0911225,49.5554650668,0.0211896856493,32.0568,17.4774753812
 09/28  12:00:00,208.151312463,11.5437893922,34.512146673,0.0,80.527626,79.0911225,52.4747899803,0.0,32.0568,20.4179899803
 09/28  13:00:00,214.965079104,13.0232131739,43.7965427333,0.0,80.527626,75.0917375,36.5064844744,0.0399919676472,16.0284,20.4380925068
 09/28  14:00:00,228.947707612,14.659647237,56.1233859741,0.0,80.527626,75.0917375,33.4576379699,0.0,16.0284,17.4292379699
 09/28  15:00:00,228.376769472,15.6009818775,56.6263097175,0.0,80.527626,73.092045,17.7723501547,0.0280875417715,3.20568,14.5385826129
 09/28  16:00:00,214.576853777,12.1753152681,46.3800912285,0.0,80.527626,73.092045,6.16323366033,0.0704620016858,3.20568,2.88709165864
 09/28  17:00:00,154.392058205,9.69959445483,31.9815099448,0.0,80.527626,29.818365,6.09269540026,0.0,3.20568,2.88701540026
 09/28  18:00:00,142.963685001,9.21481662081,19.6734391549,0.0,80.527626,29.818365,9.07576173551,0.103478032544,3.20568,5.76660370297
 09/28  19:00:00,139.796704028,9.20656437105,9.22872902906,0.0,80.527626,29.818365,15.5247507214,6.54460655095,3.20568,5.77446417047
 09/28  20:00:00,134.298927502,9.20656437105,3.80037490884,0.0,80.527626,29.818365,24.6523764307,15.6762780043,3.20568,5.77041842642
 09/28  21:00:00,55.7325418116,0.0,0.0,0.0,15.863942322,29.242365,8.97633282927,0.0,3.20568,5.77065282927
 09/28  22:00:00,55.5844011053,0.0,0.0,0.0,15.863942322,29.242365,8.96236900284,0.0,3.20568,5.75668900284
 09/28  23:00:00,56.3068856034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/28  24:00:00,55.5897470463,0.0,0.0,0.0,15.863942322,29.242365,6.08954376491,0.0,3.20568,2.88386376491
 09/29  01:00:00,55.5771593356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  02:00:00,55.5587461109,0.0,0.0,0.0,15.863942322,29.242365,6.0894727699,0.0,3.20568,2.8837927699
 09/29  03:00:00,55.5452198204,0.0,0.0,0.0,15.863942322,29.242365,6.08940164833,0.0,3.20568,2.88372164833
 09/29  04:00:00,56.594377603,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  05:00:00,56.4221649872,0.0,0.0,0.0,15.863942322,29.242365,6.08953403402,0.0,3.20568,2.88385403402
 09/29  06:00:00,66.503820427,9.20656437105,0.0,0.0,15.863942322,29.818365,317.34444607,314.11876607,3.20568,0.02
 09/29  07:00:00,122.037302574,9.20656437105,0.00581037664707,0.0,80.527626,29.818365,162.957960433,156.865147842,3.20568,2.88713259082
 09/29  08:00:00,168.477671454,9.20656437105,1.40439978075,0.0,80.527626,75.0917375,67.6441493571,34.9314798443,24.0426,8.67006951277
 09/29  09:00:00,178.315221056,9.25561774622,11.1161492917,0.0,80.527626,75.0917375,46.1980398672,7.63327480425,24.0426,14.5221650629
 09/29  10:00:00,189.471916141,9.43631926683,18.0365032185,0.0,80.527626,79.0911225,49.4966030864,0.0,32.0568,17.4398030864
 09/29  11:00:00,202.8372653,10.2558597425,29.7840005965,0.0,80.527626,79.0911225,49.5340030369,0.0,32.0568,17.4772030369
 09/29  12:00:00,219.928658401,11.8044357305,45.9818917732,0.0,80.527626,79.0911225,52.4789321637,0.00324728462897,32.0568,20.4188848791
 09/29  13:00:00,231.984891974,13.5157259629,60.270046304,0.0,80.527626,75.0917375,36.5126847945,0.0450559259231,16.0284,20.4392288685
 09/29  14:00:00,249.499963522,15.5684607891,75.707478529,0.0,80.527626,75.0917375,33.4638301027,0.00525920972583,16.0284,17.430170893
 09/29  15:00:00,257.472870998,17.0716905746,84.1650905375,0.0,80.527626,73.092045,17.7730268359,0.0302630712427,3.20568,14.5370837646
 09/29  16:00:00,242.153849365,13.5418354933,72.4524350348,0.0,80.527626,73.092045,6.1654932797,0.0725774645061,3.20568,2.88723581519
 09/29  17:00:00,176.043117136,10.4324699445,52.7946836106,0.0,80.527626,29.818365,6.09906678926,0.00622564946278,3.20568,2.8871611398
 09/29  18:00:00,162.214266342,9.40464068249,38.6078552403,0.0,80.527626,29.818365,8.97188808592,0.0,3.20568,5.76620808592
 09/29  19:00:00,156.717347681,9.20694507782,26.2375796048,0.0,80.527626,29.818365,9.06663492831,0.0865872668739,3.20568,5.77436766144
 09/29  20:00:00,144.670825769,9.20656437105,14.292344334,0.0,80.527626,29.818365,12.64929947,3.67285287733,3.20568,5.77076659269
 09/29  21:00:00,55.621901778,0.0,0.0,0.0,15.863942322,29.242365,8.97651565591,0.0,3.20568,5.77083565591
 09/29  22:00:00,55.6479258345,0.0,0.0,0.0,15.863942322,29.242365,8.96270118858,0.0,3.20568,5.75702118858
 09/29  23:00:00,56.3610773978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/29  24:00:00,55.6408188127,0.0,0.0,0.0,15.863942322,29.242365,6.08950525689,0.0,3.20568,2.88382525689
 09/30  01:00:00,55.6135423402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  02:00:00,55.5879106157,0.0,0.0,0.0,15.863942322,29.242365,6.08813845699,0.0,3.20568,2.88245845699
 09/30  03:00:00,55.5712228854,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  04:00:00,55.7644500173,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  05:00:00,55.7448899238,0.0,0.0,0.0,15.863942322,29.242365,6.08814236982,0.0,3.20568,2.88246236982
 09/30  06:00:00,55.7732795368,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  07:00:00,47.1471450524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  08:00:00,47.2094037227,0.0,0.0,0.0,15.863942322,29.242365,6.08814637188,0.0,3.20568,2.88246637188
 09/30  09:00:00,47.3507796572,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  10:00:00,47.4381357202,0.0,0.0,0.0,15.863942322,29.242365,6.08955031423,0.0,3.20568,2.88387031423
 09/30  11:00:00,48.1704177629,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  12:00:00,64.060854288,1.67455517275,14.8616575445,0.0,15.863942322,29.242365,6.08948093774,0.0,3.20568,2.88380093774
 09/30  13:00:00,76.8400010235,2.81710853907,26.4256688888,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  14:00:00,79.7580155421,2.9853977544,29.1563117221,0.0,15.863942322,29.242365,6.08818125015,0.0,3.20568,2.88250125015
 09/30  15:00:00,86.580116208,3.41586102782,35.5453194038,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  16:00:00,81.3960263226,2.96810667551,30.8412477729,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  17:00:00,82.1442141755,3.13383674231,31.4587668001,0.0,15.863942322,29.242365,6.08820574688,0.0,3.20568,2.88252574688
 09/30  18:00:00,68.4998139053,2.01969375465,17.5693550196,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  19:00:00,56.245973365,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  20:00:00,56.155197321,0.0,0.0,0.0,15.863942322,29.242365,6.08815481572,0.0,3.20568,2.88247481572
 09/30  21:00:00,55.9916861918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  22:00:00,55.7874237243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 09/30  23:00:00,56.4423535595,0.0,0.0,0.0,15.863942322,29.242365,6.08815890953,0.0,3.20568,2.88247890953
 09/30  24:00:00,55.7338075108,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  01:00:00,55.7064923964,0.0,0.0,0.0,15.863942322,29.242365,6.08816397775,0.0,3.20568,2.88248397775
 10/01  02:00:00,55.6791246101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  03:00:00,55.6526021767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  04:00:00,55.8558675302,0.0,0.0,0.0,15.863942322,29.242365,6.0881694737,0.0,3.20568,2.8824894737
 10/01  05:00:00,55.8166797651,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  06:00:00,55.8238147446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  07:00:00,47.1945674068,0.0,0.0,0.0,15.863942322,29.242365,6.08817507171,0.0,3.20568,2.88249507171
 10/01  08:00:00,47.2612406975,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  09:00:00,47.3372106226,0.0,0.0,0.0,15.863942322,29.242365,6.08947778827,0.0,3.20568,2.88379778827
 10/01  10:00:00,47.361903233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  11:00:00,49.9954352001,0.209400156617,1.72511516802,0.0,15.863942322,29.242365,6.08941013468,0.0,3.20568,2.88373013468
 10/01  12:00:00,71.4275855798,2.56648803026,21.4695168503,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  13:00:00,72.2366181116,2.71052539204,22.0801758448,0.0,15.863942322,29.242365,6.08954818178,0.0,3.20568,2.88386818178
 10/01  14:00:00,73.4540033299,2.83988598993,23.149536145,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  15:00:00,77.549428868,3.24784028406,26.8396681312,0.0,15.863942322,29.242365,6.08820815205,0.0,3.20568,2.88252815205
 10/01  16:00:00,74.4126880188,2.82312945786,24.2257625178,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  17:00:00,58.5791312611,1.36284248687,9.91805067966,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  18:00:00,54.3405087385,0.628200469852,3.59951546199,0.0,15.863942322,29.242365,6.08767512361,0.0,3.20568,2.88199512361
 10/01  19:00:00,56.051701404,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  20:00:00,56.0156591871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  21:00:00,55.8674611462,0.0,0.0,0.0,15.863942322,29.242365,6.08819176784,0.0,3.20568,2.88251176784
 10/01  22:00:00,55.6807445095,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  23:00:00,56.3505491279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/01  24:00:00,55.654348113,0.0,0.0,0.0,15.863942322,29.242365,6.08819746739,0.0,3.20568,2.88251746739
 10/02  01:00:00,55.6301453607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  02:00:00,55.6112705055,0.0,0.0,0.0,15.863942322,29.242365,6.08943536423,0.0,3.20568,2.88375536423
 10/02  03:00:00,55.6105259334,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  04:00:00,55.8455424435,0.0,0.0,0.0,15.863942322,29.242365,6.08957354477,0.0,3.20568,2.88389354477
 10/02  05:00:00,55.8250260849,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  06:00:00,67.2134110649,9.20656437105,1.6090823425,0.0,15.863942322,29.818365,77.7667000815,71.6771912707,3.20568,2.88382881085
 10/02  07:00:00,121.815178999,9.20656437105,0.0,0.0,80.527626,29.818365,70.8346700184,64.741903234,3.20568,2.88708678438
 10/02  08:00:00,167.090873314,9.20656437105,0.0143375377105,0.0,80.527626,75.0917375,64.6285142146,31.9148842345,24.0426,8.67102998018
 10/02  09:00:00,170.96520795,9.23811301812,3.81399277769,0.0,80.527626,75.0917375,56.5162532802,17.9487716418,24.0426,14.5248816384
 10/02  10:00:00,185.192208557,9.53621832656,13.6907420934,0.0,80.527626,79.0911225,56.0439329451,6.54880322062,32.0568,17.4383297245
 10/02  11:00:00,197.132535978,10.6544688048,23.7418847074,0.0,80.527626,79.0911225,49.5330621643,0.0,32.0568,17.4762621643
 10/02  12:00:00,207.313602627,12.0725952436,33.1641820024,0.0,80.527626,79.0911225,52.4791826606,0.00161468439079,32.0568,20.4207679763
 10/02  13:00:00,212.828301344,13.2903250031,41.4229085537,0.0,80.527626,75.0917375,36.5294983512,0.0595853954408,16.0284,20.4415129558
 10/02  14:00:00,218.510917287,14.4155894788,45.9783962115,0.0,80.527626,75.0917375,33.467817157,0.009687634254,16.0284,17.4297295227
 10/02  15:00:00,215.38785062,14.8498062012,44.4318144915,0.0,80.527626,73.092045,17.779924637,0.0325335017922,3.20568,14.5417111352
 10/02  16:00:00,201.984874669,11.4791883132,34.5358897638,0.0,80.527626,73.092045,6.11902504509,0.0262333630038,3.20568,2.88711168209
 10/02  17:00:00,144.568701673,9.34734474762,22.5781831334,0.0,80.527626,29.818365,6.25948172272,0.166758674691,3.20568,2.88704304803
 10/02  18:00:00,140.307935018,9.20656437105,15.6500909673,0.0,80.527626,29.818365,13.9524202221,4.98071448753,3.20568,5.76602573454
 10/02  19:00:00,142.645425617,9.20656437105,12.0588764311,0.0,80.527626,29.818365,19.1692872621,10.1889531438,3.20568,5.77465411828
 10/02  20:00:00,137.340377586,9.20656437105,6.80482912806,0.0,80.527626,29.818365,24.9400404237,15.9637322301,3.20568,5.77062819356
 10/02  21:00:00,55.7360994857,0.0,0.0,0.0,15.863942322,29.242365,8.97661231433,0.0,3.20568,5.77093231433
 10/02  22:00:00,55.5921721365,0.0,0.0,0.0,15.863942322,29.242365,8.96259173969,0.0,3.20568,5.75691173969
 10/02  23:00:00,56.3381275034,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/02  24:00:00,55.6392360409,0.0,0.0,0.0,15.863942322,29.242365,6.08944601166,0.0,3.20568,2.88376601166
 10/03  01:00:00,55.6273424729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  02:00:00,55.6133800339,0.0,0.0,0.0,15.863942322,29.242365,6.08958617396,0.0,3.20568,2.88390617396
 10/03  03:00:00,55.5999950276,0.0,0.0,0.0,15.863942322,29.242365,6.08952209157,0.0,3.20568,2.88384209157
 10/03  04:00:00,56.7008806622,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/03  05:00:00,56.5384194307,0.0,0.0,0.0,15.863942322,29.242365,6.08945803388,0.0,3.20568,2.88377803388
 10/03  06:00:00,69.2098937274,9.20656437105,3.23368357819,0.0,15.863942322,29.818365,95.9224702486,92.6967902486,3.20568,0.02
 10/03  07:00:00,127.380465031,9.20656437105,4.12210428853,0.0,80.527626,29.818365,70.395523574,64.3025624585,3.20568,2.88728111554
 10/03  08:00:00,171.22034584,9.20656437105,4.13108755168,0.0,80.527626,75.0917375,55.9676301267,23.2550774946,24.0426,8.6699526321
 10/03  09:00:00,172.648871009,9.21763700545,5.51533066357,0.0,80.527626,75.0917375,56.2373153719,17.6709096959,24.0426,14.523805676
 10/03  10:00:00,181.949499088,9.37500551431,10.6265571172,0.0,80.527626,79.0911225,59.4412156804,9.94220501511,32.0568,17.4422106653
 10/03  11:00:00,191.26648224,10.2095056597,18.3514477571,0.0,80.527626,79.0911225,49.5366586986,0.0,32.0568,17.4798586986
 10/03  12:00:00,200.135178375,11.4840561663,26.6058456316,0.0,80.527626,79.0911225,52.4766633092,0.0,32.0568,20.4198633092
 10/03  13:00:00,206.996063878,12.9278043078,35.9693128929,0.0,80.527626,75.0917375,39.403739158,0.0163637308661,16.0284,23.3589754272
 10/03  14:00:00,221.066203366,14.3563074594,48.5814827068,0.0,80.527626,75.0917375,30.5762964831,0.0171005875574,16.0284,14.5307958955
 10/03  15:00:00,225.688777586,15.2075968235,54.3462116864,0.0,80.527626,73.092045,20.6874426134,0.0377434187444,3.20568,17.4440191946
 10/03  16:00:00,208.941446343,11.7319839899,41.1992004982,0.0,80.527626,73.092045,6.1267672617,0.0337877724953,3.20568,2.8872994892
 10/03  17:00:00,149.258674648,9.43531840332,27.1412702737,0.0,80.527626,29.818365,6.11318847228,0.0202800679942,3.20568,2.88722840429
 10/03  18:00:00,144.699774489,9.20656437105,20.007866744,0.0,80.527626,29.818365,6.87394022768,0.774742813522,3.20568,2.89351741416
 10/03  19:00:00,143.669896754,9.20656437105,13.3087836554,0.0,80.527626,29.818365,19.6013332822,7.74433080204,3.20568,8.65132248014
 10/03  20:00:00,135.787900028,9.20656437105,5.47821838499,0.0,80.527626,29.818365,25.4584401351,16.4823519629,3.20568,5.77040817227
 10/03  21:00:00,55.564989895,0.0,0.0,0.0,15.863942322,29.242365,8.97618124718,0.0,3.20568,5.77050124718
 10/03  22:00:00,55.600106535,0.0,0.0,0.0,15.863942322,29.242365,6.09428637276,0.0,3.20568,2.88860637276
 10/03  23:00:00,56.3206401845,0.0,0.0,0.0,15.863942322,29.242365,6.09215328237,0.0,3.20568,2.88647328237
 10/03  24:00:00,55.6093546337,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  01:00:00,55.6018362447,0.0,0.0,0.0,15.863942322,29.242365,6.08941031487,0.0,3.20568,2.88373031487
 10/04  02:00:00,55.5995350438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  03:00:00,55.5971181324,0.0,0.0,0.0,15.863942322,29.242365,6.08955256317,0.0,3.20568,2.88387256317
 10/04  04:00:00,55.816570304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/04  05:00:00,55.792206136,0.0,0.0,0.0,15.863942322,29.242365,6.08949033519,0.0,3.20568,2.88381033519
 10/04  06:00:00,65.5972796685,9.20656437105,0.0,0.0,15.863942322,29.818365,125.198126329,121.972446329,3.20568,0.02
 10/04  07:00:00,123.238592239,9.20656437105,0.00202890501403,0.0,80.527626,29.818365,89.4295039566,83.3366375651,3.20568,2.88718639153
 10/04  08:00:00,167.886980102,9.20656437105,0.819885474955,0.0,80.527626,75.0917375,62.4693723171,29.7558839186,24.0426,8.67088839857
 10/04  09:00:00,170.08832044,9.20656437105,2.9866884839,0.0,80.527626,75.0917375,66.4181312644,24.9476032927,24.0426,17.4279279717
 10/04  10:00:00,177.479496519,9.22942767597,6.33429578371,0.0,80.527626,79.0911225,62.9412063905,16.3480851357,32.0568,14.5363212548
 10/04  11:00:00,181.978827139,9.51692017723,9.81254390749,0.0,80.527626,79.0911225,52.4431724361,0.0,32.0568,20.3863724361
 10/04  12:00:00,188.484283068,10.4286713651,16.0782979241,0.0,80.527626,79.0911225,52.4792235239,0.0,32.0568,20.4224235239
 10/04  13:00:00,192.812874065,11.6527984646,23.1369682533,0.0,80.527626,75.0917375,36.5388221096,0.0677163609062,16.0284,20.4427057487
 10/04  14:00:00,199.569413836,12.7879914084,28.7392633888,0.0,80.527626,75.0917375,30.5568356184,0.0,16.0284,14.5284356184
 10/04  15:00:00,202.959637338,13.6611808456,33.2591916731,0.0,80.527626,73.092045,20.6741931135,0.0197688383363,3.20568,17.4487442752
 10/04  16:00:00,196.251286363,10.9296760469,29.3949091772,0.0,80.527626,73.092045,6.11538523979,0.0223910632703,3.20568,2.88731417652
 10/04  17:00:00,143.880689098,9.31975874344,21.9316514701,0.0,80.527626,29.818365,6.09292389523,0.0,3.20568,2.88724389523
 10/04  18:00:00,141.824724298,9.20656437105,17.1644328782,0.0,80.527626,29.818365,13.2632487973,4.29131016337,3.20568,5.76625863396
 10/04  19:00:00,141.742177114,9.20656437105,11.1625797239,0.0,80.527626,29.818365,20.6089066822,11.6285859869,3.20568,5.77464069534
 10/04  20:00:00,136.354183327,9.20656437105,5.83029491412,0.0,80.527626,29.818365,26.7502551663,17.7741583188,3.20568,5.77041684745
 10/04  21:00:00,55.7270187782,0.0,0.0,0.0,15.863942322,29.242365,8.97621615841,0.0,3.20568,5.77053615841
 10/04  22:00:00,55.5892775055,0.0,0.0,0.0,15.863942322,29.242365,6.09418881367,0.0,3.20568,2.88850881367
 10/04  23:00:00,56.3039574451,0.0,0.0,0.0,15.863942322,29.242365,6.09226030989,0.0,3.20568,2.88658030989
 10/04  24:00:00,55.5765058732,0.0,0.0,0.0,15.863942322,29.242365,6.08958196101,0.0,3.20568,2.88390196101
 10/05  01:00:00,55.5623952144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  02:00:00,55.5671955494,0.0,0.0,0.0,15.863942322,29.242365,6.08952253108,0.0,3.20568,2.88384253108
 10/05  03:00:00,55.5680614249,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  04:00:00,55.7766776462,0.0,0.0,0.0,15.863942322,29.242365,6.08946221351,0.0,3.20568,2.88378221351
 10/05  05:00:00,55.759984029,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  06:00:00,65.6140730463,9.20656437105,0.0,0.0,15.863942322,29.818365,171.532698009,165.443296106,3.20568,2.88372190371
 10/05  07:00:00,123.255115501,9.20656437105,0.00207925857442,0.0,80.527626,29.818365,128.055494415,121.96264813,3.20568,2.88716628446
 10/05  08:00:00,167.082217666,9.20656437105,0.0091873392517,0.0,80.527626,75.0917375,102.759716393,70.0467996948,24.0426,8.67031669833
 10/05  09:00:00,167.100903061,9.20656437105,0.00618639043037,0.0,80.527626,75.0917375,94.1605882964,55.5917958153,24.0426,14.5261924811
 10/05  10:00:00,172.046796017,9.20708414692,0.948573008745,0.0,80.527626,79.0911225,78.4778842372,28.9833684322,32.0568,17.4377158049
 10/05  11:00:00,176.934643421,9.27099198409,5.04359635048,0.0,80.527626,79.0911225,50.3282529785,0.793327768057,32.0568,17.4781252105
 10/05  12:00:00,185.372730061,9.78058415709,13.632061565,0.0,80.527626,79.0911225,52.4776475339,0.0,32.0568,20.4208475339
 10/05  13:00:00,191.731883381,9.80300557967,23.8806102264,0.0,80.527626,75.0917375,36.504484967,0.0313820768981,16.0284,20.4447028901
 10/05  14:00:00,199.349846442,9.97647649257,31.2618520171,0.0,80.527626,75.0917375,33.4584641775,0.0,16.0284,17.4300641775
 10/05  15:00:00,202.173901327,10.1514146276,35.901822897,0.0,80.527626,73.092045,17.7510482858,0.00336922788673,3.20568,14.5419990579
 10/05  16:00:00,199.581798208,9.3688637876,34.2017628299,0.0,80.527626,73.092045,6.12663192721,0.0336314905305,3.20568,2.88732043668
 10/05  17:00:00,152.441459074,9.20656437105,30.5310090629,0.0,80.527626,29.818365,6.11299341354,0.0200556659211,3.20568,2.88725774762
 10/05  18:00:00,148.079958185,9.20656437105,23.3683590314,0.0,80.527626,29.818365,10.2854865745,1.31368022612,3.20568,5.76612634843
 10/05  19:00:00,146.306367028,9.20656437105,15.6903905041,0.0,80.527626,29.818365,18.9263994845,9.94591250581,3.20568,5.77480697865
 10/05  20:00:00,138.338664933,9.20656437105,7.79480388631,0.0,80.527626,29.818365,30.4152994011,21.4388236888,3.20568,5.77079571238
 10/05  21:00:00,55.7315860757,0.0,0.0,0.0,15.863942322,29.242365,8.97660813182,0.0,3.20568,5.77092813182
 10/05  22:00:00,55.5946784597,0.0,0.0,0.0,15.863942322,29.242365,8.96276958272,0.0,3.20568,5.75708958272
 10/05  23:00:00,56.3145304884,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/05  24:00:00,55.6002318681,0.0,0.0,0.0,15.863942322,29.242365,6.08953031975,0.0,3.20568,2.88385031975
 10/06  01:00:00,55.579535482,0.0,0.0,0.0,15.863942322,29.242365,6.08947188042,0.0,3.20568,2.88379188042
 10/06  02:00:00,55.5651735314,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  03:00:00,55.5589061256,0.0,0.0,0.0,15.863942322,29.242365,6.08941348509,0.0,3.20568,2.88373348509
 10/06  04:00:00,56.6384367674,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/06  05:00:00,56.4746024747,0.0,0.0,0.0,15.863942322,29.242365,6.08955976515,0.0,3.20568,2.88387976515
 10/06  06:00:00,65.987309801,9.20656437105,0.0,0.0,15.863942322,29.818365,191.86436914,188.63868914,3.20568,0.02
 10/06  07:00:00,123.262944316,9.20656437105,0.00210314036296,0.0,80.527626,29.818365,140.267176389,134.174472237,3.20568,2.88702415191
 10/06  08:00:00,167.087847086,9.20656437105,0.00906855517972,0.0,80.527626,75.0917375,114.166249735,81.4532825883,24.0426,8.67036714677
 10/06  09:00:00,167.101231257,9.20656437105,0.00618472874034,0.0,80.527626,75.0917375,103.079400711,61.6114400907,24.0426,17.4253606204
 10/06  10:00:00,171.611374486,9.20765427222,0.513232794356,0.0,80.527626,79.0911225,73.3774093737,26.780913821,32.0568,14.5396955527
