Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/06  11:00:00,179.252070826,9.37001098677,7.24676685929,0.0,80.527626,79.0911225,49.8503952377,0.312530353638,32.0568,17.4810648841
 10/06  12:00:00,190.605490271,10.2535561002,18.3637107704,0.0,80.527626,79.0911225,52.4795554675,0.0,32.0568,20.4227554675
 10/06  13:00:00,198.40549771,11.4208908891,28.9185812116,0.0,80.527626,75.0917375,39.4325269181,0.041508537382,16.0284,23.3626183807
 10/06  14:00:00,205.42639829,12.4783438173,34.8579184855,0.0,80.527626,75.0917375,30.570180938,0.0126758787299,16.0284,14.5291050593
 10/06  15:00:00,207.317352258,13.177613614,38.0689455169,0.0,80.527626,73.092045,20.6845294561,0.0316929054773,3.20568,17.4471565506
 10/06  16:00:00,196.438950393,10.5554862198,29.94100763,0.0,80.527626,73.092045,6.11919593797,0.0261542124189,3.20568,2.88736172555
 10/06  17:00:00,142.299518248,9.24064243572,20.4350422713,0.0,80.527626,29.818365,6.59863312242,0.50565759827,3.20568,2.88729552415
 10/06  18:00:00,135.770284021,9.20656437105,11.1428042502,0.0,80.527626,29.818365,19.0346091385,10.0626005283,3.20568,5.76632861025
 10/06  19:00:00,133.916239694,9.20656437105,3.62273426218,0.0,80.527626,29.818365,27.6560160505,18.6753836106,3.20568,5.77495243994
 10/06  20:00:00,130.786480782,9.20656437105,0.510019098802,0.0,80.527626,29.818365,33.4403527263,24.4648208666,3.20568,5.76985185974
 10/06  21:00:00,55.5475215251,0.0,0.0,0.0,15.863942322,29.242365,8.9760567736,0.0,3.20568,5.7703767736
 10/06  22:00:00,55.5810979878,0.0,0.0,0.0,15.863942322,29.242365,6.09435108015,0.0,3.20568,2.88867108015
 10/06  23:00:00,56.312220678,0.0,0.0,0.0,15.863942322,29.242365,6.09232063267,0.0,3.20568,2.88664063267
 10/06  24:00:00,55.6042599871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  01:00:00,55.5966675607,0.0,0.0,0.0,15.863942322,29.242365,6.0881307227,0.0,3.20568,2.8824507227
 10/07  02:00:00,55.5906147791,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  03:00:00,55.5857908634,0.0,0.0,0.0,15.863942322,29.242365,6.08814652171,0.0,3.20568,2.88246652171
 10/07  04:00:00,55.8057848715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  05:00:00,55.7876154364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  06:00:00,55.7967225975,0.0,0.0,0.0,15.863942322,29.242365,6.08816242494,0.0,3.20568,2.88248242494
 10/07  07:00:00,48.5891543151,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  08:00:00,47.1678879613,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  09:00:00,47.1913655994,0.0,0.0,0.0,15.863942322,29.242365,6.08955464166,0.0,3.20568,2.88387464166
 10/07  10:00:00,47.1924393691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  11:00:00,47.8977110578,0.0,0.0,0.0,15.863942322,29.242365,6.08960153781,0.0,3.20568,2.88392153781
 10/07  12:00:00,47.2400883795,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  13:00:00,47.3011497585,0.0,0.0,0.0,15.863942322,29.242365,6.08820158195,0.0,3.20568,2.88252158195
 10/07  14:00:00,59.1442613632,1.79806713764,10.011911401,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  15:00:00,61.901491523,2.18925377538,12.3807651697,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  16:00:00,53.6467890763,1.04206555688,5.37366680873,0.0,15.863942322,29.242365,6.0882182897,0.0,3.20568,2.8825382897
 10/07  17:00:00,51.4110197845,0.757865859549,3.44937195134,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  18:00:00,50.0192076244,0.0,0.0,0.0,15.863942322,29.242365,6.08816583117,0.0,3.20568,2.88248583117
 10/07  19:00:00,55.9336052695,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  20:00:00,55.8952441438,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  21:00:00,55.7547340234,0.0,0.0,0.0,15.863942322,29.242365,6.0881131804,0.0,3.20568,2.8824331804
 10/07  22:00:00,55.5790158484,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  23:00:00,56.2709999883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/07  24:00:00,55.5799407943,0.0,0.0,0.0,15.863942322,29.242365,6.08812928767,0.0,3.20568,2.88244928767
 10/08  01:00:00,55.5754999295,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  02:00:00,55.5623306856,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  03:00:00,55.5379156095,0.0,0.0,0.0,15.863942322,29.242365,6.08814712493,0.0,3.20568,2.88246712493
 10/08  04:00:00,55.7535845306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  05:00:00,55.7500258696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  06:00:00,55.7672688194,0.0,0.0,0.0,15.863942322,29.242365,6.08816477336,0.0,3.20568,2.88248477336
 10/08  07:00:00,48.559901406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  08:00:00,47.1370530956,0.0,0.0,0.0,15.863942322,29.242365,6.08949183369,0.0,3.20568,2.88381183369
 10/08  09:00:00,47.1616703864,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  10:00:00,47.1811604881,0.0,0.0,0.0,15.863942322,29.242365,6.08954087559,0.0,3.20568,2.88386087559
 10/08  11:00:00,47.8960885521,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  12:00:00,47.2349719256,0.0,0.0,0.0,15.863942322,29.242365,6.08958756367,0.0,3.20568,2.88390756367
 10/08  13:00:00,56.4185793394,1.39716382626,7.7100333937,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  14:00:00,65.201429303,2.34992948388,15.4849583872,0.0,15.863942322,29.242365,6.08822394097,0.0,3.20568,2.88254394097
 10/08  15:00:00,67.0828639831,2.52462185024,17.1915806867,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  16:00:00,59.6144968459,1.73822750507,10.6249998662,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  17:00:00,53.2969363243,0.967266016167,5.10269815265,0.0,15.863942322,29.242365,6.08821446434,0.0,3.20568,2.88253446434
 10/08  18:00:00,52.6796924278,0.209400156617,0.985460211304,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  19:00:00,55.9704582823,0.0,0.0,0.0,15.863942322,29.242365,6.08812225727,0.0,3.20568,2.88244225727
 10/08  20:00:00,55.9290292061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  21:00:00,55.7885669868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  22:00:00,55.612263453,0.0,0.0,0.0,15.863942322,29.242365,6.08814014474,0.0,3.20568,2.88246014474
 10/08  23:00:00,56.2824620652,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/08  24:00:00,55.58361098,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  01:00:00,55.5834836101,0.0,0.0,0.0,15.863942322,29.242365,6.08815889974,0.0,3.20568,2.88247889974
 10/09  02:00:00,55.5731531594,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  03:00:00,55.5662473285,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  04:00:00,55.8026850487,0.0,0.0,0.0,15.863942322,29.242365,6.08817825726,0.0,3.20568,2.88249825726
 10/09  05:00:00,55.801154829,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  06:00:00,55.8150269308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  07:00:00,48.6006407423,0.0,0.0,0.0,15.863942322,29.242365,6.088197715,0.0,3.20568,2.882517715
 10/09  08:00:00,47.1915635488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  09:00:00,47.2193361682,0.0,0.0,0.0,15.863942322,29.242365,6.08959521963,0.0,3.20568,2.88391521963
 10/09  10:00:00,47.2075555357,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  11:00:00,47.8832188609,0.0,0.0,0.0,15.863942322,29.242365,6.08954243962,0.0,3.20568,2.88386243962
 10/09  12:00:00,47.1987471637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  13:00:00,47.2602913261,0.0,0.0,0.0,15.863942322,29.242365,6.08948970218,0.0,3.20568,2.88380970218
 10/09  14:00:00,47.2854244157,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  15:00:00,47.2684882621,0.0,0.0,0.0,15.863942322,29.242365,6.08812651301,0.0,3.20568,2.88244651301
 10/09  16:00:00,47.1593141618,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  17:00:00,47.1565535456,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  18:00:00,51.4313661067,0.0,0.0,0.0,15.863942322,29.242365,6.08814614332,0.0,3.20568,2.88246614332
 10/09  19:00:00,55.9175671992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  20:00:00,55.8794538654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  21:00:00,55.7522548863,0.0,0.0,0.0,15.863942322,29.242365,6.08816576938,0.0,3.20568,2.88248576938
 10/09  22:00:00,55.5652924168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/09  23:00:00,56.2442517664,0.0,0.0,0.0,15.863942322,29.242365,6.08818538336,0.0,3.20568,2.88250538336
 10/09  24:00:00,55.5568941522,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  01:00:00,55.548336872,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  02:00:00,55.5437601255,0.0,0.0,0.0,15.863942322,29.242365,6.08944914152,0.0,3.20568,2.88376914152
 10/10  03:00:00,55.5490286235,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/10  04:00:00,56.6743122936,0.0,0.0,0.0,15.863942322,29.242365,6.08960387563,0.0,3.20568,2.88392387563
 10/10  05:00:00,56.5071562465,0.0,0.0,0.0,15.863942322,29.242365,6.0895530817,0.0,3.20568,2.8838730817
 10/10  06:00:00,66.3797553513,9.20656437105,0.37929810741,0.0,15.863942322,29.818365,167.974495177,164.748815177,3.20568,0.02
 10/10  07:00:00,123.269596678,9.20656437105,0.00237194955473,0.0,80.527626,29.818365,125.325245993,119.232356258,3.20568,2.88720973501
 10/10  08:00:00,168.366900137,9.20656437105,1.28650631031,0.0,80.527626,75.0917375,66.8685911695,34.1551127284,24.0426,8.67087844109
 10/10  09:00:00,173.806086145,9.20656437105,6.68022739101,0.0,80.527626,75.0917375,63.4672051526,23.8018681902,24.0426,15.6227369623
 10/10  10:00:00,179.839467448,9.20656437105,8.69876733871,0.0,80.527626,79.0911225,68.1400968835,19.7385293937,32.0568,16.3447674898
 10/10  11:00:00,181.44685258,9.20656437105,9.6043586376,0.0,80.527626,79.0911225,52.35559913,2.81681265189,32.0568,17.4819864781
 10/10  12:00:00,182.350708445,9.21485706237,11.1849701236,0.0,80.527626,79.0911225,53.2512213056,0.769927877765,32.0568,20.4244934278
 10/10  13:00:00,179.656004877,9.25626433001,12.426986249,0.0,80.527626,75.0917375,46.1035295047,6.71341711393,16.0284,23.3617123908
 10/10  14:00:00,177.13618508,9.34383128716,9.84134087131,0.0,80.527626,75.0917375,41.861651852,11.3026729571,16.0284,14.5305788949
 10/10  15:00:00,170.760780926,9.26682625742,5.57967026576,0.0,80.527626,73.092045,43.1819099691,22.5267993527,3.20568,17.4494306165
 10/10  16:00:00,172.246796129,9.20656437105,7.23070654046,0.0,80.527626,73.092045,28.3987434033,22.3058256517,3.20568,2.88723775158
 10/10  17:00:00,130.633824797,9.20656437105,8.88912412367,0.0,80.527626,29.818365,26.6124163617,20.5195561412,3.20568,2.88718022047
 10/10  18:00:00,132.240285845,9.20656437105,6.21299768516,0.0,80.527626,29.818365,42.3292800287,33.3566720487,3.20568,5.76692797997
 10/10  19:00:00,134.525609433,9.20656437105,4.2150872149,0.0,80.527626,29.818365,50.4873216578,41.5069104343,3.20568,5.77473122341
 10/10  20:00:00,131.746358344,9.20656437105,1.44649783612,0.0,80.527626,29.818365,57.7567512771,48.7805352757,3.20568,5.77053600141
 10/10  21:00:00,55.5265631639,0.0,0.0,0.0,15.863942322,29.242365,8.97637290795,0.0,3.20568,5.77069290795
 10/10  22:00:00,55.5416012426,0.0,0.0,0.0,15.863942322,29.242365,6.09425445851,0.0,3.20568,2.88857445851
 10/10  23:00:00,56.2546603565,0.0,0.0,0.0,15.863942322,29.242365,6.09232678613,0.0,3.20568,2.88664678613
 10/10  24:00:00,55.5394333716,0.0,0.0,0.0,15.863942322,29.242365,6.08943873157,0.0,3.20568,2.88375873157
 10/11  01:00:00,55.5274337645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  02:00:00,55.5158002519,0.0,0.0,0.0,15.863942322,29.242365,6.08959646093,0.0,3.20568,2.88391646093
 10/11  03:00:00,55.5072312263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  04:00:00,55.7140710986,0.0,0.0,0.0,15.863942322,29.242365,6.08954769646,0.0,3.20568,2.88386769646
 10/11  05:00:00,55.7026317016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/11  06:00:00,65.8054003783,9.20656437105,0.0,0.0,15.863942322,29.818365,353.774837942,347.685339009,3.20568,2.88381893368
 10/11  07:00:00,123.32839279,9.20656437105,0.00215758135701,0.0,80.527626,29.818365,204.581632595,198.488655071,3.20568,2.8872975238
 10/11  08:00:00,167.098628001,9.20656437105,0.0153043697362,0.0,80.527626,75.0917375,120.604955062,87.8912513525,24.0426,8.67110370937
 10/11  09:00:00,167.098817265,9.20656437105,0.00680578175511,0.0,80.527626,75.0917375,88.7629640818,50.1941025546,24.0426,14.5262615273
 10/11  10:00:00,173.23559045,9.20656437105,2.1330650025,0.0,80.527626,79.0911225,79.3801640408,29.8825619184,32.0568,17.4408021223
 10/11  11:00:00,178.466450541,9.20656437105,6.6395332216,0.0,80.527626,79.0911225,55.6259578438,6.09087893279,32.0568,17.4782789111
 10/11  12:00:00,179.506821888,9.20934749248,8.36967468592,0.0,80.527626,79.0911225,54.9564896049,2.47624877357,32.0568,20.4234408313
 10/11  13:00:00,175.401062309,9.22579958543,8.22530858235,0.0,80.527626,75.0917375,52.1373443104,14.0062781782,16.0284,22.1026661322
 10/11  14:00:00,178.462056455,9.30429346244,11.196435835,0.0,80.527626,75.0917375,41.6345706719,9.8201309951,16.0284,15.7860396768
 10/11  15:00:00,177.155986324,9.43375578082,11.783338331,0.0,80.527626,73.092045,32.872469967,12.2204359399,3.20568,17.4463540271
 10/11  16:00:00,176.417928496,9.20656437105,11.3862846489,0.0,80.527626,73.092045,17.9139604047,11.821210825,3.20568,2.88706957966
 10/11  17:00:00,130.487383557,9.20656437105,8.75070321673,0.0,80.527626,29.818365,25.2678794698,19.1748074003,3.20568,2.88739206944
 10/11  18:00:00,129.622731195,9.20656437105,3.61418242506,0.0,80.527626,29.818365,39.2454199779,33.1466762952,3.20568,2.8930636827
 10/11  19:00:00,131.022676023,9.20656437105,0.508737290462,0.0,80.527626,29.818365,53.8018713605,41.9439685305,3.20568,8.65222282995
 10/11  20:00:00,130.499789367,9.20656437105,0.0,0.0,80.527626,29.818365,57.5209442466,48.5441946895,3.20568,5.77106955714
 10/11  21:00:00,55.6881537338,0.0,0.0,0.0,15.863942322,29.242365,8.9769140488,0.0,3.20568,5.7712340488
 10/11  22:00:00,55.5584343923,0.0,0.0,0.0,15.863942322,29.242365,6.09417626048,0.0,3.20568,2.88849626048
 10/11  23:00:00,56.2671223342,0.0,0.0,0.0,15.863942322,29.242365,6.09214650791,0.0,3.20568,2.88646650791
 10/11  24:00:00,55.5478084336,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  01:00:00,55.5415857368,0.0,0.0,0.0,15.863942322,29.242365,6.08953386955,0.0,3.20568,2.88385386955
 10/12  02:00:00,55.5348488038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  03:00:00,55.5234917474,0.0,0.0,0.0,15.863942322,29.242365,6.08948721748,0.0,3.20568,2.88380721748
 10/12  04:00:00,55.7373299769,0.0,0.0,0.0,15.863942322,29.242365,6.08944054349,0.0,3.20568,2.88376054349
 10/12  05:00:00,55.7313332704,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/12  06:00:00,65.6808960583,9.20656437105,0.0,0.0,15.863942322,29.818365,239.235069078,233.145469471,3.20568,2.88391960631
 10/12  07:00:00,123.285727007,9.20656437105,0.00214808031127,0.0,80.527626,29.818365,166.722469168,160.629626823,3.20568,2.88716234576
 10/12  08:00:00,167.090217366,9.20656437105,0.0205462184756,0.0,80.527626,75.0917375,88.3939365929,55.681119642,24.0426,8.67021695082
 10/12  09:00:00,167.945299937,9.20656437105,0.846455186833,0.0,80.527626,75.0917375,63.0098036158,24.4391002612,24.0426,14.5281033546
 10/12  10:00:00,176.582162527,9.22762904591,5.43690208747,0.0,80.527626,79.0911225,65.1289087705,15.6328045306,32.0568,17.4393042399
 10/12  11:00:00,185.792507609,9.2384371359,13.8649652307,0.0,80.527626,79.0911225,49.5406056335,0.0,32.0568,17.4838056335
 10/12  12:00:00,187.453815962,9.35974528382,16.0867233807,0.0,80.527626,79.0911225,52.4815762506,0.0,32.0568,20.4247762506
 10/12  13:00:00,183.398380918,9.58745680701,15.806579497,0.0,80.527626,75.0917375,36.5514486272,0.0763090360651,16.0284,20.4467395911
 10/12  14:00:00,185.794491513,9.97765722742,17.813079459,0.0,80.527626,75.0917375,33.461458861,0.0,16.0284,17.433058861
 10/12  15:00:00,189.047133007,10.9171838562,22.1333312033,0.0,80.527626,73.092045,20.6924508095,0.042549044296,3.20568,17.4442217652
 10/12  16:00:00,187.107320514,9.57237671469,21.634951095,0.0,80.527626,73.092045,6.15771214319,0.0649787463003,3.20568,2.88705339689
 10/12  17:00:00,140.33106249,9.2086511736,18.5169764407,0.0,80.527626,29.818365,3.37118957163,0.145509571626,3.20568,0.02
 10/12  18:00:00,139.770918913,9.20656437105,13.7117686078,0.0,80.527626,29.818365,15.1914740151,6.21880502894,3.20568,5.7669889862
 10/12  19:00:00,137.473853413,9.20656437105,6.93446494476,0.0,80.527626,29.818365,27.3538831395,15.4962142681,3.20568,8.65198887146
 10/12  20:00:00,131.708502344,9.20656437105,1.22261069737,0.0,80.527626,29.818365,33.6745570069,24.6985526432,3.20568,5.77032436372
 10/12  21:00:00,55.6724216506,0.0,0.0,0.0,15.863942322,29.242365,8.97617884987,0.0,3.20568,5.77049884987
 10/12  22:00:00,55.537726437,0.0,0.0,0.0,15.863942322,29.242365,6.09425459845,0.0,3.20568,2.88857459845
 10/12  23:00:00,56.2639028222,0.0,0.0,0.0,15.863942322,29.242365,6.09212165517,0.0,3.20568,2.88644165517
 10/12  24:00:00,55.5352481759,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  01:00:00,55.5278212692,0.0,0.0,0.0,15.863942322,29.242365,6.08957764633,0.0,3.20568,2.88389764633
 10/13  02:00:00,55.5119338922,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  03:00:00,55.5030312986,0.0,0.0,0.0,15.863942322,29.242365,6.08953294698,0.0,3.20568,2.88385294698
 10/13  04:00:00,56.5524666793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/13  05:00:00,56.3767597196,0.0,0.0,0.0,15.863942322,29.242365,6.08948823978,0.0,3.20568,2.88380823978
 10/13  06:00:00,66.6788758114,9.20656437105,0.0,0.0,15.863942322,29.818365,501.10076036,497.87508036,3.20568,0.02
 10/13  07:00:00,123.893238967,9.20656437105,0.00466219671658,0.0,80.527626,29.818365,300.6358276,294.542913465,3.20568,2.88723413498
 10/13  08:00:00,167.317617228,9.20656437105,0.025362115831,0.0,80.527626,75.0917375,141.381320712,108.666730223,24.0426,8.67199048859
 10/13  09:00:00,168.00634555,9.20656437105,0.915069753843,0.0,80.527626,75.0917375,69.9336623272,28.460072761,24.0426,17.4309895662
 10/13  10:00:00,178.296249044,9.21926521498,7.15674198197,0.0,80.527626,79.0911225,60.4024574262,13.8105663749,32.0568,14.5350910513
 10/13  11:00:00,186.472837969,9.60734020129,14.1807089432,0.0,80.527626,79.0911225,52.4433417803,0.0,32.0568,20.3865417803
 10/13  12:00:00,192.817235895,10.4003295692,20.3988016967,0.0,80.527626,79.0911225,52.480986088,0.0,32.0568,20.424186088
 10/13  13:00:00,197.949213044,11.8742106992,28.0034074885,0.0,80.527626,75.0917375,36.5160599688,0.042788283711,16.0284,20.4448716851
 10/13  14:00:00,205.472884597,13.0972771202,34.2778149249,0.0,80.527626,75.0917375,33.459934764,0.0,16.0284,17.431534764
 10/13  15:00:00,206.690602629,13.752852761,36.853879028,0.0,80.527626,73.092045,17.769130752,0.0189450810456,3.20568,14.5445056709
 10/13  16:00:00,197.45071629,10.9229220242,30.5704448951,0.0,80.527626,73.092045,6.11834221195,0.0254286671691,3.20568,2.88723354478
 10/13  17:00:00,143.112804117,9.26264994972,21.2101046711,0.0,80.527626,29.818365,6.11275481749,0.0198867434479,3.20568,2.88718807404
 10/13  18:00:00,139.285576093,9.20656437105,13.2181528028,0.0,80.527626,29.818365,14.2807895468,5.30857269498,3.20568,5.76653685177
 10/13  19:00:00,135.392221205,9.20656437105,5.09377637758,0.0,80.527626,29.818365,25.3993696685,16.419232508,3.20568,5.77445716054
 10/13  20:00:00,130.774257162,9.20656437105,0.497740971305,0.0,80.527626,29.818365,33.193372864,22.7037392518,3.20568,7.28395361213
 10/13  21:00:00,55.5517558028,0.0,0.0,0.0,15.863942322,29.242365,10.3379513519,0.0,3.20568,7.13227135193
 10/13  22:00:00,55.5760910199,0.0,0.0,0.0,15.863942322,29.242365,6.09404034234,0.0,3.20568,2.88836034234
 10/13  23:00:00,56.2815835933,0.0,0.0,0.0,15.863942322,29.242365,6.09225090315,0.0,3.20568,2.88657090315
 10/13  24:00:00,55.5595344144,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  01:00:00,55.5495992501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  02:00:00,55.5205999031,0.0,0.0,0.0,15.863942322,29.242365,6.08818379612,0.0,3.20568,2.88250379612
 10/14  03:00:00,55.51040435,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  04:00:00,55.7235219905,0.0,0.0,0.0,15.863942322,29.242365,6.08821240178,0.0,3.20568,2.88253240178
 10/14  05:00:00,55.6972131846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  06:00:00,55.7031958924,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  07:00:00,49.9257651007,0.0,0.0,0.0,15.863942322,29.242365,6.08762846304,0.0,3.20568,2.88194846304
 10/14  08:00:00,47.1109478497,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  09:00:00,47.1958817736,0.0,0.0,0.0,15.863942322,29.242365,6.08955478741,0.0,3.20568,2.88387478741
 10/14  10:00:00,47.2259062198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  11:00:00,47.9281248229,0.0,0.0,0.0,15.863942322,29.242365,6.08961395322,0.0,3.20568,2.88393395322
 10/14  12:00:00,47.2592418052,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  13:00:00,57.949458807,1.45367475064,9.16015912326,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  14:00:00,62.4409570935,1.9701224803,13.0925216728,0.0,15.863942322,29.242365,6.0882398764,0.0,3.20568,2.8825598764
 10/14  15:00:00,63.8429278381,2.1044873888,14.3655482435,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  16:00:00,55.9118901594,1.19330971371,7.4460970287,0.0,15.863942322,29.242365,6.08775148434,0.0,3.20568,2.88207148434
 10/14  17:00:00,47.2499029038,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  18:00:00,51.4880898283,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  19:00:00,55.9527824813,0.0,0.0,0.0,15.863942322,29.242365,6.0879329724,0.0,3.20568,2.8822529724
 10/14  20:00:00,55.8796881377,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  21:00:00,55.7335884871,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  22:00:00,55.5643343916,0.0,0.0,0.0,15.863942322,29.242365,6.08813356519,0.0,3.20568,2.88245356519
 10/14  23:00:00,56.2416323631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/14  24:00:00,55.5299804827,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  01:00:00,55.5255765827,0.0,0.0,0.0,15.863942322,29.242365,6.08816327622,0.0,3.20568,2.88248327622
 10/15  02:00:00,55.5354746702,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  03:00:00,55.5381686767,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  04:00:00,55.7515323569,0.0,0.0,0.0,15.863942322,29.242365,6.08819377222,0.0,3.20568,2.88251377222
 10/15  05:00:00,55.7401837421,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  06:00:00,55.7502010633,0.0,0.0,0.0,15.863942322,29.242365,6.08822437157,0.0,3.20568,2.88254437157
 10/15  07:00:00,49.9699744296,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  08:00:00,47.1205527033,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  09:00:00,47.1440137609,0.0,0.0,0.0,15.863942322,29.242365,6.08950566267,0.0,3.20568,2.88382566267
 10/15  10:00:00,47.1459349145,0.0,0.0,0.0,15.863942322,29.242365,6.08956935567,0.0,3.20568,2.88388935567
 10/15  11:00:00,47.8522065124,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  12:00:00,47.1882499351,0.0,0.0,0.0,15.863942322,29.242365,6.08963065895,0.0,3.20568,2.88395065895
 10/15  13:00:00,47.2575537689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  14:00:00,58.4003293171,1.93596093958,9.16042056391,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  15:00:00,61.5729795069,2.21680689607,12.0336564911,0.0,15.863942322,29.242365,6.08820183457,0.0,3.20568,2.88252183457
 10/15  16:00:00,57.1452416564,1.5157317191,8.39451971285,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  17:00:00,49.6082211172,0.378932929775,2.00425718242,0.0,15.863942322,29.242365,6.08823215506,0.0,3.20568,2.88255215506
 10/15  18:00:00,52.9131985308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  19:00:00,55.943146077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  20:00:00,55.8962483658,0.0,0.0,0.0,15.863942322,29.242365,6.08812536823,0.0,3.20568,2.88244536823
 10/15  21:00:00,55.7574163162,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  22:00:00,55.5738980191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/15  23:00:00,56.2419260822,0.0,0.0,0.0,15.863942322,29.242365,6.08815622738,0.0,3.20568,2.88247622738
 10/15  24:00:00,55.5407253461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  01:00:00,55.5181856965,0.0,0.0,0.0,15.863942322,29.242365,6.0894400518,0.0,3.20568,2.8837600518
 10/16  02:00:00,55.492878193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  03:00:00,55.4854990853,0.0,0.0,0.0,15.863942322,29.242365,6.0896081234,0.0,3.20568,2.8839281234
 10/16  04:00:00,55.6936118802,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/16  05:00:00,55.6819076504,0.0,0.0,0.0,15.863942322,29.242365,6.08956950241,0.0,3.20568,2.88388950241
 10/16  06:00:00,66.205533645,9.20656437105,0.000997893992281,0.0,15.863942322,29.818365,309.463392348,306.237712348,3.20568,0.02
 10/16  07:00:00,125.055639444,9.20656437105,0.00191285923833,0.0,80.527626,29.818365,217.536757582,211.443782881,3.20568,2.8872947016
 10/16  08:00:00,167.129318345,9.20656437105,0.0222082016492,0.0,80.527626,75.0917375,108.650756712,75.9365126345,24.0426,8.67164407779
 10/16  09:00:00,170.23757152,9.20656437105,3.14037178607,0.0,80.527626,75.0917375,64.6549555996,23.1822658068,24.0426,17.4300897927
 10/16  10:00:00,185.198006184,9.26644796781,13.9700384922,0.0,80.527626,79.0911225,52.6574210518,6.06157322678,32.0568,14.539047825
 10/16  11:00:00,196.784416779,10.0069750657,24.0227180192,0.0,80.527626,79.0911225,52.4673522446,0.0215762848013,32.0568,20.3889759598
 10/16  12:00:00,209.324909839,11.3156325753,35.9087761341,0.0,80.527626,79.0911225,52.4851346411,0.00121622423466,32.0568,20.4271184168
 10/16  13:00:00,224.388974952,13.1939221989,53.0215473027,0.0,80.527626,75.0917375,36.5202008667,0.0447085830545,16.0284,20.4470922837
 10/16  14:00:00,237.123852023,14.6822569681,64.2518105156,0.0,80.527626,75.0917375,33.4640560925,0.00363270701325,16.0284,17.4320233855
 10/16  15:00:00,237.661733919,15.425496389,66.0508707752,0.0,80.527626,73.092045,17.77871705,0.0285552048038,3.20568,14.5444818451
 10/16  16:00:00,222.90169521,12.0727565969,54.7457266434,0.0,80.527626,73.092045,6.1173473072,0.0244039137454,3.20568,2.88726339346
 10/16  17:00:00,159.507087517,9.57265049255,37.1784543263,0.0,80.527626,29.818365,6.09391376939,0.00100909256978,3.20568,2.88722467682
 10/16  18:00:00,153.337123779,9.20656437105,25.7191561854,0.0,80.527626,29.818365,9.0216118894,0.0489162382059,3.20568,5.7670156512
 10/16  19:00:00,143.000949059,9.20656437105,12.3964222657,0.0,80.527626,29.818365,14.717091246,5.73629693227,3.20568,5.77511431377
 10/16  20:00:00,136.930761608,9.20656437105,6.4077664466,0.0,80.527626,29.818365,25.912679231,14.0611135231,3.20568,8.64588570789
 10/16  21:00:00,55.732420472,0.0,0.0,0.0,15.863942322,29.242365,8.97600318336,0.0,3.20568,5.77032318336
 10/16  22:00:00,55.5905551119,0.0,0.0,0.0,15.863942322,29.242365,6.09415220923,0.0,3.20568,2.88847220923
 10/16  23:00:00,56.3048205506,0.0,0.0,0.0,15.863942322,29.242365,6.09236369597,0.0,3.20568,2.88668369597
 10/16  24:00:00,55.5802450775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  01:00:00,55.5594442094,0.0,0.0,0.0,15.863942322,29.242365,6.08947305546,0.0,3.20568,2.88379305546
 10/17  02:00:00,55.5383689737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  03:00:00,55.5378840285,0.0,0.0,0.0,15.863942322,29.242365,6.08943669798,0.0,3.20568,2.88375669798
 10/17  04:00:00,56.5910521916,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/17  05:00:00,56.4133395656,0.0,0.0,0.0,15.863942322,29.242365,6.08960702051,0.0,3.20568,2.88392702051
 10/17  06:00:00,66.5226949083,9.20656437105,0.0,0.0,15.863942322,29.818365,313.363534557,310.137854557,3.20568,0.02
 10/17  07:00:00,125.045369681,9.20656437105,0.00175370757315,0.0,80.527626,29.818365,205.431043323,199.338004289,3.20568,2.88735903408
 10/17  08:00:00,167.763127596,9.20656437105,0.683998727943,0.0,80.527626,75.0917375,82.4995005829,49.7848271318,24.0426,8.67207345112
 10/17  09:00:00,176.17172407,9.20709416151,9.03859734039,0.0,80.527626,75.0917375,53.8769133449,12.402399359,24.0426,17.431913986
 10/17  10:00:00,189.122061962,9.3714175793,17.7619501485,0.0,80.527626,79.0911225,48.1290983701,1.53614697869,32.0568,14.5361513914
 10/17  11:00:00,201.28665964,10.2259231873,28.2766184193,0.0,80.527626,79.0911225,52.4736977194,0.026771977867,32.0568,20.3901257416
 10/17  12:00:00,214.878254424,11.8053227771,40.9492151102,0.0,80.527626,79.0911225,52.4892910594,0.005551452655,32.0568,20.4269396067
 10/17  13:00:00,222.252888243,13.4823168858,50.6020660813,0.0,80.527626,75.0917375,36.5175406364,0.0421479574578,16.0284,20.4469926789
 10/17  14:00:00,234.173898455,15.0556827745,60.9332360234,0.0,80.527626,75.0917375,33.4636152475,0.000874053258209,16.0284,17.4343411942
 10/17  15:00:00,241.040028973,16.3197010058,68.5230605359,0.0,80.527626,73.092045,20.6797704798,0.0280911150011,3.20568,17.4459993648
 10/17  16:00:00,223.980139263,12.5614879201,55.3604374359,0.0,80.527626,73.092045,6.11999309769,0.0271236552683,3.20568,2.88718944242
 10/17  17:00:00,156.295808142,9.58516317305,33.9777470656,0.0,80.527626,29.818365,6.11660516346,0.0237750349352,3.20568,2.88715012853
 10/17  18:00:00,152.41426392,9.20656437105,24.8157884885,0.0,80.527626,29.818365,6.23294062923,0.133698218237,3.20568,2.89356241099
 10/17  19:00:00,146.827985368,9.20656437105,16.4383680418,0.0,80.527626,29.818365,14.3546675372,2.49626435555,3.20568,8.65272318168
 10/17  20:00:00,139.38703456,9.20656437105,9.05961462858,0.0,80.527626,29.818365,20.697069665,11.7205401033,3.20568,5.77084956169
 10/17  21:00:00,55.5745601596,0.0,0.0,0.0,15.863942322,29.242365,8.97675539337,0.0,3.20568,5.77107539337
 10/17  22:00:00,55.5991170307,0.0,0.0,0.0,15.863942322,29.242365,6.09374210532,0.0,3.20568,2.88806210532
 10/17  23:00:00,56.3176493863,0.0,0.0,0.0,15.863942322,29.242365,6.09238830081,0.0,3.20568,2.88670830081
 10/17  24:00:00,55.5983697044,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  01:00:00,55.5861265382,0.0,0.0,0.0,15.863942322,29.242365,6.08963359523,0.0,3.20568,2.88395359523
 10/18  02:00:00,55.5726079949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  03:00:00,55.547571913,0.0,0.0,0.0,15.863942322,29.242365,6.08959921594,0.0,3.20568,2.88391921594
 10/18  04:00:00,55.7439641531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/18  05:00:00,55.7191129094,0.0,0.0,0.0,15.863942322,29.242365,6.0895648105,0.0,3.20568,2.8838848105
 10/18  06:00:00,66.2756550035,9.20656437105,0.0,0.0,15.863942322,29.818365,326.121338474,320.031808076,3.20568,2.88385039759
 10/18  07:00:00,125.308153514,9.20656437105,0.00163975555857,0.0,80.527626,29.818365,253.436560176,247.343752103,3.20568,2.8871280728
 10/18  08:00:00,167.214421048,9.20656437105,0.0217488967811,0.0,80.527626,75.0917375,114.866875457,82.153751449,24.0426,8.67052400816
 10/18  09:00:00,169.937687721,9.20656437105,2.83509541473,0.0,80.527626,75.0917375,61.5123304618,22.940199167,24.0426,14.5295312948
 10/18  10:00:00,183.538115434,9.31508739458,12.2683532753,0.0,80.527626,79.0911225,57.2147715912,7.71704803614,32.0568,17.4409235551
 10/18  11:00:00,192.609315253,10.0353026863,19.8517429907,0.0,80.527626,79.0911225,49.5370947341,0.0,32.0568,17.4802947341
 10/18  12:00:00,201.424114728,11.2186696623,28.1429347126,0.0,80.527626,79.0911225,52.4846915665,0.0,32.0568,20.4278915665
 10/18  13:00:00,208.337811821,12.7326043738,37.4836851867,0.0,80.527626,75.0917375,38.6679519775,0.0203760801932,16.0284,22.6191758973
 10/18  14:00:00,215.500023599,13.5356267668,43.8310712017,0.0,80.527626,75.0917375,31.3113463585,0.00551997657871,16.0284,15.2774263819
 10/18  15:00:00,209.614695089,13.1369741094,40.3710308301,0.0,80.527626,73.092045,20.7260507735,0.069897568856,3.20568,17.4504732046
 10/18  16:00:00,202.033232592,10.8285318263,35.2155910359,0.0,80.527626,73.092045,6.16888482821,0.07587177593,3.20568,2.88733305228
 10/18  17:00:00,147.821827787,9.23973467382,25.9021327345,0.0,80.527626,29.818365,6.18647878541,0.093500466868,3.20568,2.88729831854
 10/18  18:00:00,143.14161593,9.20656437105,15.6227404516,0.0,80.527626,29.818365,13.8047772838,4.83253572056,3.20568,5.7665615632
 10/18  19:00:00,137.746871192,9.20656437105,7.19031329023,0.0,80.527626,29.818365,23.890847397,14.9097553917,3.20568,5.77541200527
 10/18  20:00:00,136.337840352,9.20656437105,5.81013782676,0.0,80.527626,29.818365,26.7405246341,17.7644870972,3.20568,5.77035753691
 10/18  21:00:00,55.7399461694,0.0,0.0,0.0,15.863942322,29.242365,8.97668391005,0.0,3.20568,5.77100391005
 10/18  22:00:00,55.5770188853,0.0,0.0,0.0,15.863942322,29.242365,6.09417379297,0.0,3.20568,2.88849379297
 10/18  23:00:00,56.3211551908,0.0,0.0,0.0,15.863942322,29.242365,6.09224786002,0.0,3.20568,2.88656786002
 10/18  24:00:00,55.6193680684,0.0,0.0,0.0,15.863942322,29.242365,6.08955967622,0.0,3.20568,2.88387967622
 10/19  01:00:00,55.6062925405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  02:00:00,55.5960800197,0.0,0.0,0.0,15.863942322,29.242365,6.08952848986,0.0,3.20568,2.88384848986
 10/19  03:00:00,55.5907502583,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  04:00:00,55.8105231653,0.0,0.0,0.0,15.863942322,29.242365,6.08949627633,0.0,3.20568,2.88381627633
 10/19  05:00:00,55.7922808845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/19  06:00:00,65.6122621882,9.20656437105,0.0,0.0,15.863942322,29.818365,84.3343097909,78.2448457455,3.20568,2.88378404542
 10/19  07:00:00,124.684230461,9.20656437105,0.0,0.0,80.527626,29.818365,78.0652286546,71.97223783,3.20568,2.88731082462
 10/19  08:00:00,167.0901707,9.20656437105,0.0141179212749,0.0,80.527626,75.0917375,68.8750293464,36.1607325977,24.0426,8.67169674878
 10/19  09:00:00,168.10126772,9.20656437105,0.996037048185,0.0,80.527626,75.0917375,65.3176616031,26.7466056098,24.0426,14.5284559933
 10/19  10:00:00,173.409357386,9.21201719757,2.28551332443,0.0,80.527626,79.0911225,71.9757572122,22.4747765318,32.0568,17.4441806804
 10/19  11:00:00,180.608125944,9.42992662876,8.53121832665,0.0,80.527626,79.0911225,49.8714231822,0.331728417461,32.0568,17.4828947648
 10/19  12:00:00,189.608631392,10.4080744061,17.219495799,0.0,80.527626,79.0911225,52.4838393608,0.0,32.0568,20.4270393608
 10/19  13:00:00,197.903587697,11.9166428867,27.9481994412,0.0,80.527626,75.0917375,39.4892127681,0.0943684485383,16.0284,23.3664443196
 10/19  14:00:00,213.496668127,13.4317979594,41.9562286767,0.0,80.527626,75.0917375,30.5736743756,0.0107580943692,16.0284,14.5345162812
 10/19  15:00:00,220.799579079,14.2611879373,50.402506028,0.0,80.527626,73.092045,20.6751592003,0.015843577507,3.20568,17.4536356228
 10/19  16:00:00,209.766860221,11.1690825755,42.5726359985,0.0,80.527626,73.092045,6.13229576539,0.0393666063044,3.20568,2.88724915908
 10/19  17:00:00,154.904077218,9.21915618686,32.9549957094,0.0,80.527626,29.818365,6.09289198433,0.0,3.20568,2.88721198433
 10/19  18:00:00,151.403810928,9.20656437105,23.820583094,0.0,80.527626,29.818365,9.60711747565,0.634162366813,3.20568,5.76727510884
 10/19  19:00:00,144.54772615,9.20656437105,13.9419961031,0.0,80.527626,29.818365,17.1116294039,8.13094143515,3.20568,5.77500796872
 10/19  20:00:00,139.150832985,9.20656437105,8.6033968789,0.0,80.527626,29.818365,23.9568524561,14.9802023644,3.20568,5.77097009172
 10/19  21:00:00,55.7474562845,0.0,0.0,0.0,15.863942322,29.242365,8.97671339535,0.0,3.20568,5.77103339535
 10/19  22:00:00,55.6012931224,0.0,0.0,0.0,15.863942322,29.242365,6.09442600548,0.0,3.20568,2.88874600548
 10/19  23:00:00,56.3042205522,0.0,0.0,0.0,15.863942322,29.242365,6.09225886773,0.0,3.20568,2.88657886773
 10/19  24:00:00,55.5915484087,0.0,0.0,0.0,15.863942322,29.242365,6.08963918928,0.0,3.20568,2.88395918928
 10/20  01:00:00,55.5678841146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  02:00:00,55.551816373,0.0,0.0,0.0,15.863942322,29.242365,6.0896094324,0.0,3.20568,2.8839294324
 10/20  03:00:00,55.5397209805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/20  04:00:00,56.5949608671,0.0,0.0,0.0,15.863942322,29.242365,6.08957927795,0.0,3.20568,2.88389927795
 10/20  05:00:00,56.4307168011,0.0,0.0,0.0,15.863942322,29.242365,6.08954911022,0.0,3.20568,2.88386911022
 10/20  06:00:00,66.1261497972,9.20656437105,0.0,0.0,15.863942322,29.818365,273.960804661,270.735124661,3.20568,0.02
 10/20  07:00:00,124.806503323,9.20656437105,0.00192726496952,0.0,80.527626,29.818365,197.595855446,191.502911209,3.20568,2.88726423663
 10/20  08:00:00,167.097179305,9.20656437105,0.0155187717039,0.0,80.527626,75.0917375,104.039653047,71.3259592333,24.0426,8.67109381355
 10/20  09:00:00,170.982250306,9.20656437105,3.87621235906,0.0,80.527626,75.0917375,68.1815156343,26.7099603159,24.0426,17.4289553184
 10/20  10:00:00,182.235596387,9.20656437105,11.0883466228,0.0,80.527626,79.0911225,59.27173495,12.6721302738,32.0568,14.5428046762
 10/20  11:00:00,189.15064833,9.21884017413,17.2323619422,0.0,80.527626,79.0911225,52.4928900624,0.0411306260463,32.0568,20.3949594364
 10/20  12:00:00,198.393008334,9.38968985429,26.938916614,0.0,80.527626,79.0911225,52.4842544898,0.0,32.0568,20.4274544898
 10/20  13:00:00,200.839476943,10.0443544151,32.6798076551,0.0,80.527626,75.0917375,36.4942143963,0.0167245436532,16.0284,20.4490898526
 10/20  14:00:00,202.150073165,10.76048008,33.2926697384,0.0,80.527626,75.0917375,33.511154118,0.0499228794803,16.0284,17.4328312385
 10/20  15:00:00,200.714038199,11.4231212372,33.2324932859,0.0,80.527626,73.092045,17.777393959,0.0261700131662,3.20568,14.5455439459
 10/20  16:00:00,193.237450258,9.47167424051,27.8218112765,0.0,80.527626,73.092045,6.10916953793,0.0161623529961,3.20568,2.88732718494
 10/20  17:00:00,145.928432615,9.20656437105,24.0724228941,0.0,80.527626,29.818365,6.09298203901,0.0,3.20568,2.88730203901
 10/20  18:00:00,144.487452919,9.20656437105,16.9689376858,0.0,80.527626,29.818365,14.4193151851,5.44674861591,3.20568,5.76688656917
 10/20  19:00:00,141.151303772,9.20656437105,10.815323027,0.0,80.527626,29.818365,25.2269948451,13.3692235877,3.20568,8.65209125743
 10/20  20:00:00,138.013150648,9.20656437105,7.69272431665,0.0,80.527626,29.818365,27.6873544515,18.7112227373,3.20568,5.77045171418
 10/20  21:00:00,55.5784535768,0.0,0.0,0.0,15.863942322,29.242365,8.97638618443,0.0,3.20568,5.77070618443
 10/20  22:00:00,55.5897276049,0.0,0.0,0.0,15.863942322,29.242365,6.0943277334,0.0,3.20568,2.8886477334
 10/20  23:00:00,56.2919171273,0.0,0.0,0.0,15.863942322,29.242365,6.09219447659,0.0,3.20568,2.88651447659
 10/20  24:00:00,55.5614155734,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  01:00:00,55.5443257549,0.0,0.0,0.0,15.863942322,29.242365,6.08817874867,0.0,3.20568,2.88249874867
 10/21  02:00:00,55.5348588022,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  03:00:00,55.5245417664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  04:00:00,55.7187701552,0.0,0.0,0.0,15.863942322,29.242365,6.08822096887,0.0,3.20568,2.88254096887
 10/21  05:00:00,55.695466229,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  06:00:00,55.7127573032,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  07:00:00,49.9178309127,0.0,0.0,0.0,15.863942322,29.242365,6.0881250512,0.0,3.20568,2.8824450512
 10/21  08:00:00,47.0960956851,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  09:00:00,47.1867401452,0.0,0.0,0.0,15.863942322,29.242365,6.08956570932,0.0,3.20568,2.88388570932
 10/21  10:00:00,47.2572784261,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  11:00:00,47.9884821847,0.0,0.0,0.0,15.863942322,29.242365,6.08964246981,0.0,3.20568,2.88396246981
 10/21  12:00:00,47.3157999198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  13:00:00,57.2849013419,1.22330273779,8.69024412506,0.0,15.863942322,29.242365,6.08825048992,0.0,3.20568,2.88257048992
 10/21  14:00:00,66.1104883657,2.32822173814,16.3806430232,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  15:00:00,63.6120432104,1.88510110763,14.3273799572,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  16:00:00,59.4304003096,1.45790473439,10.676240456,0.0,15.863942322,29.242365,6.08823771457,0.0,3.20568,2.88255771457
 10/21  17:00:00,47.2742970797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  18:00:00,52.960831392,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  19:00:00,56.0552796741,0.0,0.0,0.0,15.863942322,29.242365,6.08819663606,0.0,3.20568,2.88251663606
 10/21  20:00:00,56.0220504279,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  21:00:00,55.8737333819,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  22:00:00,55.6833228811,0.0,0.0,0.0,15.863942322,29.242365,6.08823912303,0.0,3.20568,2.88255912303
 10/21  23:00:00,56.3553796201,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/21  24:00:00,55.6631512001,0.0,0.0,0.0,15.863942322,29.242365,6.0881433622,0.0,3.20568,2.8824633622
 10/22  01:00:00,55.6553224199,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  02:00:00,55.6488771496,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  03:00:00,55.6458522766,0.0,0.0,0.0,15.863942322,29.242365,6.08818808195,0.0,3.20568,2.88250808195
 10/22  04:00:00,55.8759663967,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  05:00:00,55.8540531463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  06:00:00,55.8586451611,0.0,0.0,0.0,15.863942322,29.242365,6.08823237192,0.0,3.20568,2.88255237192
 10/22  07:00:00,50.0657776278,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  08:00:00,47.2349768001,0.0,0.0,0.0,15.863942322,29.242365,6.08953817099,0.0,3.20568,2.88385817099
 10/22  09:00:00,47.2858117333,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  10:00:00,47.3065412442,0.0,0.0,0.0,15.863942322,29.242365,6.08951229699,0.0,3.20568,2.88383229699
 10/22  11:00:00,48.0129900958,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  12:00:00,59.1888734799,1.50701573432,10.3416774906,0.0,15.863942322,29.242365,6.08965443958,0.0,3.20568,2.88397443958
 10/22  13:00:00,64.704979396,2.13905880911,15.1771891805,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  14:00:00,72.6796828528,2.92247661271,22.3398670194,0.0,15.863942322,29.242365,6.08824167464,0.0,3.20568,2.88256167464
 10/22  15:00:00,72.2198736606,2.85528589849,21.952748835,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  16:00:00,67.440395494,2.33235030863,17.7996122756,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  17:00:00,53.5640367686,0.797733243009,5.47147199644,0.0,15.863942322,29.242365,6.0882585123,0.0,3.20568,2.8825785123
 10/22  18:00:00,54.409693146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  19:00:00,56.0879941536,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  20:00:00,56.0642467014,0.0,0.0,0.0,15.863942322,29.242365,6.08821936613,0.0,3.20568,2.88253936613
 10/22  21:00:00,55.904820487,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  22:00:00,55.7100831578,0.0,0.0,0.0,15.863942322,29.242365,6.08812548352,0.0,3.20568,2.88244548352
 10/22  23:00:00,56.3787553503,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/22  24:00:00,55.6661106356,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  01:00:00,55.6535404571,0.0,0.0,0.0,15.863942322,29.242365,6.0895713064,0.0,3.20568,2.8838913064
 10/23  02:00:00,55.6443747187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  03:00:00,55.5851734069,0.0,0.0,0.0,15.863942322,29.242365,6.08954767963,0.0,3.20568,2.88386767963
 10/23  04:00:00,55.7589173964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/23  05:00:00,55.7291938928,0.0,0.0,0.0,15.863942322,29.242365,6.08952401538,0.0,3.20568,2.88384401538
 10/23  06:00:00,66.0786022358,9.20656437105,0.0,0.0,15.863942322,29.818365,337.875768247,331.786267913,3.20568,2.88382033397
 10/23  07:00:00,125.161973985,9.20656437105,0.00130859948373,0.0,80.527626,29.818365,219.824249166,213.731440879,3.20568,2.88712828728
 10/23  08:00:00,169.471802196,9.20656437105,2.42376693092,0.0,80.527626,75.0917375,68.7998238202,36.0856995722,24.0426,8.67152424799
 10/23  09:00:00,178.749205821,9.21362154522,11.6163457645,0.0,80.527626,75.0917375,43.2396569405,4.66614211508,24.0426,14.5309148255
 10/23  10:00:00,189.750342812,9.56224964684,18.2182486545,0.0,80.527626,79.0911225,49.4993764179,0.0,32.0568,17.4425764179
 10/23  11:00:00,212.565075605,10.7200207395,39.0493773434,0.0,80.527626,79.0911225,49.5399919133,0.0,32.0568,17.4831919133
 10/23  12:00:00,237.06788915,12.5853975635,62.3570583152,0.0,80.527626,79.0911225,52.4859966185,0.0,32.0568,20.4291966185
 10/23  13:00:00,244.021590729,14.4441972526,71.4094541058,0.0,80.527626,75.0917375,39.4399989013,0.0412086155327,16.0284,23.3703902857
 10/23  14:00:00,250.918843327,15.8827516334,76.8640168274,0.0,80.527626,75.0917375,30.5616384629,0.0,16.0284,14.5332384629
 10/23  15:00:00,253.145110104,16.6316730838,80.3558962655,0.0,80.527626,73.092045,20.6848509043,0.0252183519399,3.20568,17.4539525524
 10/23  16:00:00,235.527118383,12.5843988249,66.9095815153,0.0,80.527626,73.092045,6.1129397337,0.0200907681607,3.20568,2.88716896554
 10/23  17:00:00,161.298906065,9.54093133295,39.0517407324,0.0,80.527626,29.818365,6.09282088922,0.0,3.20568,2.88714088922
 10/23  18:00:00,150.358313196,9.20656437105,21.3765310941,0.0,80.527626,29.818365,9.06737633595,0.0947540593916,3.20568,5.76694227656
 10/23  19:00:00,143.508038841,9.20656437105,12.9228077369,0.0,80.527626,29.818365,10.2651652806,1.28445752177,3.20568,5.77502775887
 10/23  20:00:00,134.806396678,9.20656437105,4.32544123553,0.0,80.527626,29.818365,23.5426721328,14.5655639408,3.20568,5.77142819196
 10/23  21:00:00,55.6890952091,0.0,0.0,0.0,15.863942322,29.242365,8.97679659942,0.0,3.20568,5.77111659942
 10/23  22:00:00,55.5565083216,0.0,0.0,0.0,15.863942322,29.242365,6.09445133036,0.0,3.20568,2.88877133036
 10/23  23:00:00,56.2818560743,0.0,0.0,0.0,15.863942322,29.242365,6.09228410808,0.0,3.20568,2.88660410808
 10/23  24:00:00,55.5532425728,0.0,0.0,0.0,15.863942322,29.242365,6.08966179459,0.0,3.20568,2.88398179459
 10/24  01:00:00,55.5545470062,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
