Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  02:00:00,55.545134671,0.0,0.0,0.0,15.863942322,29.242365,6.08964065263,0.0,3.20568,2.88396065263
 10/24  03:00:00,55.53764374,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/24  04:00:00,56.573252544,0.0,0.0,0.0,15.863942322,29.242365,6.08961909995,0.0,3.20568,2.88393909995
 10/24  05:00:00,56.3900961568,0.0,0.0,0.0,15.863942322,29.242365,6.08959752566,0.0,3.20568,2.88391752566
 10/24  06:00:00,66.6266387998,9.20656437105,0.0,0.0,15.863942322,29.818365,314.973362988,311.747682988,3.20568,0.02
 10/24  07:00:00,126.560010762,9.20656437105,0.00144731360115,0.0,80.527626,29.818365,226.615537617,220.522520511,3.20568,2.88733710641
 10/24  08:00:00,167.283966621,9.20656437105,0.216943441759,0.0,80.527626,75.0917375,90.769939693,58.0557427204,24.0426,8.67159697258
 10/24  09:00:00,174.097883497,9.20656437105,6.99728561393,0.0,80.527626,75.0917375,54.0893640913,12.6149435254,24.0426,17.4318205659
 10/24  10:00:00,186.41475264,9.320229312,15.1339091219,0.0,80.527626,79.0911225,47.6387900805,1.03951073093,32.0568,14.5424793496
 10/24  11:00:00,197.984035842,10.1217395923,25.1121209972,0.0,80.527626,79.0911225,52.4775316241,0.0257796930027,32.0568,20.3949519311
 10/24  12:00:00,209.820773997,11.4247911842,36.3276201153,0.0,80.527626,79.0911225,52.4853700769,0.0,32.0568,20.4285700769
 10/24  13:00:00,215.050172983,12.8426273613,44.0942101132,0.0,80.527626,75.0917375,36.5186326389,0.0405368229028,16.0284,20.449695816
 10/24  14:00:00,218.759073679,13.872758343,46.7677914466,0.0,80.527626,75.0917375,33.4650338142,0.0,16.0284,17.4366338142
 10/24  15:00:00,208.162766441,13.7442106073,38.3359364119,0.0,80.527626,73.092045,20.7292961681,0.0745990749742,3.20568,17.4490170932
 10/24  16:00:00,189.466807844,10.0941874456,23.4511737992,0.0,80.527626,73.092045,6.22853428933,0.135391751526,3.20568,2.8874625378
 10/24  17:00:00,136.242487439,9.20656437105,14.4562719224,0.0,80.527626,29.818365,10.4139252177,4.32081092601,3.20568,2.8874342917
 10/24  18:00:00,139.895270565,9.20656437105,10.989552975,0.0,80.527626,29.818365,16.6387233686,10.5398229317,3.20568,2.89322043695
 10/24  19:00:00,139.663124235,9.20656437105,9.33778355694,0.0,80.527626,29.818365,25.945395024,14.08663847,3.20568,8.65307655398
 10/24  20:00:00,138.759201189,9.20656437105,8.43593862946,0.0,80.527626,29.818365,25.7229834522,16.7455563622,3.20568,5.77174709006
 10/24  21:00:00,55.5866688355,0.0,0.0,0.0,15.863942322,29.242365,8.97653224859,0.0,3.20568,5.77085224859
 10/24  22:00:00,55.6237932579,0.0,0.0,0.0,15.863942322,29.242365,6.09452300777,0.0,3.20568,2.88884300777
 10/24  23:00:00,56.3510541634,0.0,0.0,0.0,15.863942322,29.242365,6.09214683465,0.0,3.20568,2.88646683465
 10/24  24:00:00,55.6157098805,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  01:00:00,55.6173966713,0.0,0.0,0.0,15.863942322,29.242365,6.08966355401,0.0,3.20568,2.88398355401
 10/25  02:00:00,55.6251780662,0.0,0.0,0.0,15.863942322,29.242365,6.08964423617,0.0,3.20568,2.88396423617
 10/25  03:00:00,55.6265506153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  04:00:00,55.8668049303,0.0,0.0,0.0,15.863942322,29.242365,6.08962486131,0.0,3.20568,2.88394486131
 10/25  05:00:00,55.8483122454,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/25  06:00:00,76.6993036266,9.20656437105,11.0528465197,0.0,15.863942322,29.818365,62.2346597985,56.14505434,3.20568,2.88392545852
 10/25  07:00:00,138.144331564,9.20656437105,11.991405247,0.0,80.527626,29.818365,46.851833805,40.7588722725,3.20568,2.88728153244
 10/25  08:00:00,178.879068777,9.20656437105,11.7529118811,0.0,80.527626,75.0917375,45.265670397,12.551029733,24.0426,8.67204066399
 10/25  09:00:00,174.895071239,9.20656437105,7.7669938309,0.0,80.527626,75.0917375,58.4348803813,19.8623042976,24.0426,14.5299760837
 10/25  10:00:00,177.610205046,9.20893824801,6.47728440123,0.0,80.527626,79.0911225,69.8925675614,20.389159876,32.0568,17.4466076854
 10/25  11:00:00,181.870223683,9.24950787223,9.97311601918,0.0,80.527626,79.0911225,49.716635225,0.173632431908,32.0568,17.4862027931
 10/25  12:00:00,184.029221317,9.40703753273,12.6571194958,0.0,80.527626,79.0911225,55.4051516475,0.0,32.0568,23.3483516475
 10/25  13:00:00,183.046694379,9.4705319228,15.5809378286,0.0,80.527626,75.0917375,40.336617085,3.85740429614,16.0284,20.4508127889
 10/25  14:00:00,185.809566882,9.59272607957,18.2121314206,0.0,80.527626,75.0917375,32.3672174843,1.74981134023,16.0284,14.5890061441
 10/25  15:00:00,178.455568889,9.54146245805,12.9612969871,0.0,80.527626,73.092045,32.3839542424,11.7773099356,3.20568,17.4009643068
 10/25  16:00:00,175.264781144,9.20656437105,10.2305197924,0.0,80.527626,73.092045,20.9499918609,14.8568790802,3.20568,2.88743278066
 10/25  17:00:00,132.352064238,9.20656437105,10.5910626397,0.0,80.527626,29.818365,23.6878713026,17.5948429448,3.20568,2.8873483578
 10/25  18:00:00,136.880022917,9.20656437105,7.98353644386,0.0,80.527626,29.818365,32.2615806165,23.2891963841,3.20568,5.76670423236
 10/25  19:00:00,137.755182299,9.20656437105,7.19938394478,0.0,80.527626,29.818365,37.1557062831,28.1751639333,3.20568,5.77486234984
 10/25  20:00:00,137.685481367,9.20656437105,7.13981243442,0.0,80.527626,29.818365,43.6947614381,31.8429696495,3.20568,8.64611178863
 10/25  21:00:00,55.7401993085,0.0,0.0,0.0,15.863942322,29.242365,8.97639900339,0.0,3.20568,5.77071900339
 10/25  22:00:00,55.604165375,0.0,0.0,0.0,15.863942322,29.242365,6.09431530625,0.0,3.20568,2.88863530625
 10/25  23:00:00,56.3265731389,0.0,0.0,0.0,15.863942322,29.242365,6.09218220936,0.0,3.20568,2.88650220936
 10/25  24:00:00,55.6142995817,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  01:00:00,55.600686178,0.0,0.0,0.0,15.863942322,29.242365,6.08962953762,0.0,3.20568,2.88394953762
 10/26  02:00:00,55.5881926664,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  03:00:00,55.573982545,0.0,0.0,0.0,15.863942322,29.242365,6.08961239511,0.0,3.20568,2.88393239511
 10/26  04:00:00,55.7856688432,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  05:00:00,55.7719217162,0.0,0.0,0.0,15.863942322,29.242365,6.08959521847,0.0,3.20568,2.88391521847
 10/26  06:00:00,65.6467159117,9.20656437105,0.0,0.0,15.863942322,29.818365,156.037103424,152.811423424,3.20568,0.02
 10/26  07:00:00,126.12924196,9.20656437105,0.00234407493293,0.0,80.527626,29.818365,114.388033722,108.294934811,3.20568,2.88741891102
 10/26  08:00:00,167.089409693,9.20656437105,0.0166414966412,0.0,80.527626,75.0917375,78.5371655765,42.9388400064,24.0426,11.5557255701
 10/26  09:00:00,167.974298154,9.20656437105,0.877540114865,0.0,80.527626,75.0917375,70.8218273379,32.2462517547,24.0426,14.5329755832
 10/26  10:00:00,173.094945539,9.20656437105,1.98768092689,0.0,80.527626,79.0911225,83.8211470767,34.3202049187,32.0568,17.444142158
 10/26  11:00:00,175.149846498,9.20656437105,3.33725122835,0.0,80.527626,79.0911225,64.8311499343,15.2918712185,32.0568,17.4824787158
 10/26  12:00:00,177.565819609,9.20656437105,6.4399241138,0.0,80.527626,79.0911225,58.3178563347,5.83027068781,32.0568,20.4307856469
 10/26  13:00:00,177.190478421,9.22048410909,10.0075043337,0.0,80.527626,75.0917375,53.0051770653,13.6051656413,16.0284,23.371611424
 10/26  14:00:00,181.076312504,9.30648151269,13.7919266912,0.0,80.527626,75.0917375,38.7599099076,8.19678982519,16.0284,14.5347200824
 10/26  15:00:00,177.257476681,9.40436695111,11.9072987811,0.0,80.527626,73.092045,33.8548491379,13.1931336341,3.20568,17.4560355038
 10/26  16:00:00,173.579416714,9.20656437105,8.55970189989,0.0,80.527626,73.092045,22.3017980261,16.2087150025,3.20568,2.88740302361
 10/26  17:00:00,129.984937654,9.20656437105,8.24357897583,0.0,80.527626,29.818365,29.4206865678,23.3276241828,3.20568,2.88738238503
 10/26  18:00:00,134.638994259,9.20656437105,5.75866432346,0.0,80.527626,29.818365,42.9851884972,34.0124616937,3.20568,5.76704680357
 10/26  19:00:00,134.61706583,9.20656437105,4.08176173345,0.0,80.527626,29.818365,50.0153470981,41.0340250273,3.20568,5.77564207082
 10/26  20:00:00,133.298860345,9.20656437105,2.78129676916,0.0,80.527626,29.818365,55.5089920705,46.5324825058,3.20568,5.77082956469
 10/26  21:00:00,55.6994030943,0.0,0.0,0.0,15.863942322,29.242365,8.97724228482,0.0,3.20568,5.77156228482
 10/26  22:00:00,55.5623423516,0.0,0.0,0.0,15.863942322,29.242365,8.96289404231,0.0,3.20568,5.75721404231
 10/26  23:00:00,56.2902499892,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/26  24:00:00,55.5854998093,0.0,0.0,0.0,15.863942322,29.242365,6.08955652097,0.0,3.20568,2.88387652097
 10/27  01:00:00,55.5759069759,0.0,0.0,0.0,15.863942322,29.242365,6.08954161536,0.0,3.20568,2.88386161536
 10/27  02:00:00,55.5683784893,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  03:00:00,55.564662702,0.0,0.0,0.0,15.863942322,29.242365,6.08952673665,0.0,3.20568,2.88384673665
 10/27  04:00:00,56.6445955486,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/27  05:00:00,56.4605269852,0.0,0.0,0.0,15.863942322,29.242365,6.08951182466,0.0,3.20568,2.88383182466
 10/27  06:00:00,66.0036502534,9.20656437105,0.0,0.0,15.863942322,29.818365,234.100144483,230.874464483,3.20568,0.02
 10/27  07:00:00,126.175419566,9.20656437105,0.0,0.0,80.527626,29.818365,222.898279857,216.805295547,3.20568,2.88730430936
 10/27  08:00:00,167.110962816,9.20656437105,0.0193333725784,0.0,80.527626,75.0917375,131.026671691,98.3113966978,24.0426,8.67267499304
 10/27  09:00:00,168.152958556,9.20656437105,1.06418710061,0.0,80.527626,75.0917375,72.1268981133,30.6504333351,24.0426,17.4338647782
 10/27  10:00:00,178.152910155,9.22581833562,7.01019868704,0.0,80.527626,79.0911225,63.189500218,13.6910057506,32.0568,17.4416944674
 10/27  11:00:00,185.500297224,9.58628071414,13.2403114922,0.0,80.527626,79.0911225,49.5383966393,0.0,32.0568,17.4815966393
 10/27  12:00:00,188.14750712,9.70891423843,16.4412246677,0.0,80.527626,79.0911225,52.48768247,0.0,32.0568,20.43088247
 10/27  13:00:00,187.606826473,10.2054336835,19.3802235453,0.0,80.527626,75.0917375,39.4735786211,0.0725004764361,16.0284,23.3726781446
 10/27  14:00:00,191.824161674,11.5679884828,22.2368411988,0.0,80.527626,75.0917375,30.5656384667,0.0,16.0284,14.5372384667
 10/27  15:00:00,192.201692642,12.3501085924,23.8571272835,0.0,80.527626,73.092045,20.6796544879,0.0199908127547,3.20568,17.4539836752
 10/27  16:00:00,185.565607009,9.88212041445,19.8076075776,0.0,80.527626,73.092045,6.36744087015,0.274349904544,3.20568,2.8874109656
 10/27  17:00:00,135.892025941,9.20656437105,14.1167356449,0.0,80.527626,29.818365,12.4405155791,6.34744333684,3.20568,2.88739224226
 10/27  18:00:00,136.006111947,9.20656437105,7.12900065034,0.0,80.527626,29.818365,24.3780033859,15.4053031751,3.20568,5.7670202108
 10/27  19:00:00,131.108908738,9.20656437105,0.832373451036,0.0,80.527626,29.818365,36.1559308319,27.1753201987,3.20568,5.77493063319
 10/27  20:00:00,130.272746705,9.20656437105,0.0,0.0,80.527626,29.818365,48.545217845,39.5677996266,3.20568,5.77173821839
 10/27  21:00:00,55.5348082017,0.0,0.0,0.0,15.863942322,29.242365,8.97695358215,0.0,3.20568,5.77127358215
 10/27  22:00:00,55.5717872632,0.0,0.0,0.0,15.863942322,29.242365,6.09441689754,0.0,3.20568,2.88873689754
 10/27  23:00:00,56.2874922718,0.0,0.0,0.0,15.863942322,29.242365,6.09224988032,0.0,3.20568,2.88656988032
 10/27  24:00:00,55.566210523,0.0,0.0,0.0,15.863942322,29.242365,6.08962494367,0.0,3.20568,2.88394494367
 10/28  01:00:00,55.5504149771,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  02:00:00,55.540536876,0.0,0.0,0.0,15.863942322,29.242365,6.08763151686,0.0,3.20568,2.88195151686
 10/28  03:00:00,55.5385349615,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  04:00:00,55.7750052009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  05:00:00,55.7746477413,0.0,0.0,0.0,15.863942322,29.242365,6.08818997573,0.0,3.20568,2.88250997573
 10/28  06:00:00,55.7903028749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  07:00:00,51.443409541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  08:00:00,47.1527322673,0.0,0.0,0.0,15.863942322,29.242365,6.08824648582,0.0,3.20568,2.88256648582
 10/28  09:00:00,47.1720420403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  10:00:00,47.1731540371,0.0,0.0,0.0,15.863942322,29.242365,6.08957399172,0.0,3.20568,2.88389399172
 10/28  11:00:00,47.8380713402,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  12:00:00,47.1473757937,0.0,0.0,0.0,15.863942322,29.242365,6.08956121832,0.0,3.20568,2.88388121832
 10/28  13:00:00,47.1772722703,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  14:00:00,47.1775007825,0.0,0.0,0.0,15.863942322,29.242365,6.08813826012,0.0,3.20568,2.88245826012
 10/28  15:00:00,47.1527043323,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  16:00:00,47.0524099929,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  17:00:00,47.0595120301,0.0,0.0,0.0,15.863942322,29.242365,6.08826490863,0.0,3.20568,2.88258490863
 10/28  18:00:00,54.1982170635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  19:00:00,55.8402759198,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  20:00:00,55.8293027354,0.0,0.0,0.0,15.863942322,29.242365,6.08825159681,0.0,3.20568,2.88257159681
 10/28  21:00:00,55.6947943873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  22:00:00,55.5284600118,0.0,0.0,0.0,15.863942322,29.242365,6.08816913051,0.0,3.20568,2.88248913051
 10/28  23:00:00,56.2262160479,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/28  24:00:00,55.5408605102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  01:00:00,55.523157086,0.0,0.0,0.0,15.863942322,29.242365,6.08822736211,0.0,3.20568,2.88254736211
 10/29  02:00:00,55.5149954551,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  03:00:00,55.5309161031,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  04:00:00,55.7305505237,0.0,0.0,0.0,15.863942322,29.242365,6.08814618376,0.0,3.20568,2.88246618376
 10/29  05:00:00,55.6949172879,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  06:00:00,55.7131011093,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  07:00:00,51.3558144956,0.0,0.0,0.0,15.863942322,29.242365,6.08820479886,0.0,3.20568,2.88252479886
 10/29  08:00:00,47.0968505777,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  09:00:00,47.1641725871,0.0,0.0,0.0,15.863942322,29.242365,6.08967653952,0.0,3.20568,2.88399653952
 10/29  10:00:00,47.1747759781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  11:00:00,47.8556667356,0.0,0.0,0.0,15.863942322,29.242365,6.08966483833,0.0,3.20568,2.88398483833
 10/29  12:00:00,47.17919006,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  13:00:00,47.2211846896,0.0,0.0,0.0,15.863942322,29.242365,6.08965534482,0.0,3.20568,2.88397534482
 10/29  14:00:00,47.2273853291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  15:00:00,50.1455247024,1.10289223469,1.82768254473,0.0,15.863942322,29.242365,6.08816210196,0.0,3.20568,2.88248210196
 10/29  16:00:00,50.5240222746,1.13679878932,2.26062283898,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  17:00:00,47.120384472,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  18:00:00,54.2252506518,0.0,0.0,0.0,15.863942322,29.242365,6.08822079338,0.0,3.20568,2.88254079338
 10/29  19:00:00,55.844816263,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  20:00:00,55.8257727738,0.0,0.0,0.0,15.863942322,29.242365,6.08814025296,0.0,3.20568,2.88246025296
 10/29  21:00:00,55.6919212532,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  22:00:00,55.5302965834,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/29  23:00:00,56.219342916,0.0,0.0,0.0,15.863942322,29.242365,6.088199049,0.0,3.20568,2.882519049
 10/29  24:00:00,55.5136325691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  01:00:00,55.5025933099,0.0,0.0,0.0,15.863942322,29.242365,6.0896025049,0.0,3.20568,2.8839225049
 10/30  02:00:00,55.5032412105,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  03:00:00,55.5141212515,0.0,0.0,0.0,15.863942322,29.242365,6.08959422851,0.0,3.20568,2.88391422851
 10/30  04:00:00,55.75084351,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/30  05:00:00,55.7440817921,0.0,0.0,0.0,15.863942322,29.242365,6.08958591545,0.0,3.20568,2.88390591545
 10/30  06:00:00,65.6548686509,9.20656437105,0.00132238763314,0.0,15.863942322,29.818365,179.373094485,176.147414485,3.20568,0.02
 10/30  07:00:00,126.124889501,9.20656437105,0.00231201632473,0.0,80.527626,29.818365,127.217598819,121.124521656,3.20568,2.8873971631
 10/30  08:00:00,167.08158876,9.20656437105,0.0169209170773,0.0,80.527626,75.0917375,76.6533760063,43.9378061272,24.0426,8.67296987911
 10/30  09:00:00,168.578250161,9.20656437105,1.48039978215,0.0,80.527626,75.0917375,72.7912881035,31.3132130136,24.0426,17.4354750899
 10/30  10:00:00,177.897042053,9.20656437105,6.76990719506,0.0,80.527626,79.0911225,73.0177496151,23.5173739917,32.0568,17.4435756235
 10/30  11:00:00,178.190496852,9.20656437105,6.36794060443,0.0,80.527626,79.0911225,55.1990958237,5.66006729563,32.0568,17.4822285281
 10/30  12:00:00,174.684231074,9.21058697448,3.56593153807,0.0,80.527626,79.0911225,57.8426566328,5.35128216647,32.0568,20.4345744663
 10/30  13:00:00,176.360788615,9.24831226599,9.15629703603,0.0,80.527626,75.0917375,52.2376972576,12.8332194367,16.0284,23.3760778209
 10/30  14:00:00,177.756791053,9.25454802889,10.5406340918,0.0,80.527626,75.0917375,41.6776849458,11.1137489095,16.0284,14.5355360364
 10/30  15:00:00,171.325389303,9.23405603508,6.17474788654,0.0,80.527626,73.092045,41.6659857719,21.0028054337,3.20568,17.4575003382
 10/30  16:00:00,171.867809914,9.20656437105,6.85703102679,0.0,80.527626,73.092045,28.4320697431,22.3388973023,3.20568,2.8874924408
 10/30  17:00:00,127.626150864,9.20656437105,5.88911303467,0.0,80.527626,29.818365,40.3856309218,34.2924694205,3.20568,2.88748150129
 10/30  18:00:00,131.14373864,9.20656437105,0.855282771725,0.0,80.527626,29.818365,56.8386676094,47.8656556834,3.20568,5.76733192604
 10/30  19:00:00,130.507400871,9.20656437105,0.0,0.0,80.527626,29.818365,86.0009560394,77.020177503,3.20568,5.77509853647
 10/30  20:00:00,130.492820385,9.20656437105,0.0,0.0,80.527626,29.818365,98.8913127205,89.9144183862,3.20568,5.7712143343
 10/30  21:00:00,55.6508824131,0.0,0.0,0.0,15.863942322,29.242365,8.97727302292,0.0,3.20568,5.77159302292
 10/30  22:00:00,55.5096779237,0.0,0.0,0.0,15.863942322,29.242365,8.96329817539,0.0,3.20568,5.75761817539
 10/30  23:00:00,56.228367831,0.0,0.0,0.0,15.863942322,29.242365,6.09222822706,0.0,3.20568,2.88654822706
 10/30  24:00:00,55.4915136656,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  01:00:00,55.4797726597,0.0,0.0,0.0,15.863942322,29.242365,6.08953298305,0.0,3.20568,2.88385298305
 10/31  02:00:00,55.4614357538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  03:00:00,55.4475464589,0.0,0.0,0.0,15.863942322,29.242365,6.08952700741,0.0,3.20568,2.88384700741
 10/31  04:00:00,56.5080167954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 10/31  05:00:00,56.3331242521,0.0,0.0,0.0,15.863942322,29.242365,6.08952098777,0.0,3.20568,2.88384098777
 10/31  06:00:00,66.8111988786,9.20656437105,0.00255300943973,0.0,15.863942322,29.818365,591.597531858,588.371851858,3.20568,0.02
 10/31  07:00:00,126.772343972,9.20656437105,0.00146769373074,0.0,80.527626,29.818365,373.600498564,367.507270415,3.20568,2.88754814931
 10/31  08:00:00,167.693583737,9.20656437105,0.0220833188301,0.0,80.527626,75.0917375,253.76576418,221.050479121,24.0426,8.67268505921
 10/31  09:00:00,167.308382525,9.20656437105,0.0143204177323,0.0,80.527626,75.0917375,133.904945768,92.4256058446,24.0426,17.4367399238
 10/31  10:00:00,171.114105633,9.20656437105,0.00802920360491,0.0,80.527626,79.0911225,99.3431147739,49.8414121451,32.0568,17.4449026288
 10/31  11:00:00,172.375991623,9.39647216141,0.392575506815,0.0,80.527626,79.0911225,61.3322448851,11.7916314359,32.0568,17.4838134492
 10/31  12:00:00,178.893140865,10.0308627766,6.95695089618,0.0,80.527626,79.0911225,53.3356827462,0.845658788462,32.0568,20.4332239577
 10/31  13:00:00,184.578018034,10.8763965939,15.73024606,0.0,80.527626,75.0917375,44.5338538294,5.133813802,16.0284,23.3716400274
 10/31  14:00:00,192.421290656,11.7602652283,22.6537530762,0.0,80.527626,75.0917375,30.7091924398,0.148113749647,16.0284,14.5326786901
 10/31  15:00:00,194.660759669,12.1981966651,26.4539233155,0.0,80.527626,73.092045,20.6775533509,0.0124753779655,3.20568,17.4593979729
 10/31  16:00:00,187.512892412,9.89117213607,21.7276089702,0.0,80.527626,73.092045,6.12791042263,0.0348415993814,3.20568,2.88738882324
 10/31  17:00:00,136.935062734,9.20656437105,15.1574513595,0.0,80.527626,29.818365,10.4993277216,4.40626582192,3.20568,2.88738189966
 10/31  18:00:00,138.694998557,9.20656437105,8.38760488453,0.0,80.527626,29.818365,23.0668601536,14.0939633905,3.20568,5.76721676309
 10/31  19:00:00,131.741686219,9.20656437105,1.47029331539,0.0,80.527626,29.818365,33.4863798625,24.5049993893,3.20568,5.77570047322
 10/31  20:00:00,130.283928167,9.20656437105,0.0,0.0,80.527626,29.818365,56.9752171255,47.9977060102,3.20568,5.77183111524
 10/31  21:00:00,55.4889985916,0.0,0.0,0.0,15.863942322,29.242365,11.8525209178,0.0,3.20568,8.64684091778
 10/31  22:00:00,55.5187755216,0.0,0.0,0.0,15.863942322,29.242365,6.09431435706,0.0,3.20568,2.88863435706
 10/31  23:00:00,56.2505328577,0.0,0.0,0.0,15.863942322,29.242365,6.09218124463,0.0,3.20568,2.88650124463
 10/31  24:00:00,55.5232521934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  01:00:00,55.507260121,0.0,0.0,0.0,15.863942322,29.242365,6.08962443168,0.0,3.20568,2.88394443168
 11/01  02:00:00,55.4912392009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  03:00:00,55.4766378536,0.0,0.0,0.0,15.863942322,29.242365,6.08962063404,0.0,3.20568,2.88394063404
 11/01  04:00:00,55.6764177403,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/01  05:00:00,55.6653634903,0.0,0.0,0.0,15.863942322,29.242365,6.08961678105,0.0,3.20568,2.88393678105
 11/01  06:00:00,66.3308223436,9.20656437105,0.0,0.0,15.863942322,29.818365,384.953758779,381.728078779,3.20568,0.02
 11/01  07:00:00,126.740713846,9.20656437105,0.00143954922493,0.0,80.527626,29.818365,325.867891753,319.774733492,3.20568,2.88747826028
 11/01  08:00:00,167.524174703,9.20656437105,0.0180143639793,0.0,80.527626,75.0917375,198.933033932,163.333815584,24.0426,11.5566183479
 11/01  09:00:00,167.095726738,9.20656437105,0.0129719653789,0.0,80.527626,75.0917375,83.7409545917,45.1651468592,24.0426,14.5332077325
 11/01  10:00:00,174.026824577,9.21984747661,2.92378577025,0.0,80.527626,79.0911225,68.707156061,19.2041702157,32.0568,17.4461858453
 11/01  11:00:00,182.856793686,9.6938050159,10.5153283133,0.0,80.527626,79.0911225,49.5433870079,0.0,32.0568,17.4865870079
 11/01  12:00:00,188.527192977,10.599336383,15.9515468501,0.0,80.527626,79.0911225,52.4903971567,0.0,32.0568,20.4335971567
 11/01  13:00:00,189.84461989,11.8061756523,20.0323708903,0.0,80.527626,75.0917375,39.4780323094,0.0733023086284,16.0284,23.3763300008
 11/01  14:00:00,191.251126395,12.6031749749,20.653015393,0.0,80.527626,75.0917375,33.6096678675,0.146381886336,16.0284,17.4348859812
 11/01  15:00:00,187.3935437,12.5840066077,18.8544443128,0.0,80.527626,73.092045,23.9091659621,6.15410814645,3.20568,14.5493778156
 11/01  16:00:00,179.279501465,10.0139496886,13.4331643278,0.0,80.527626,73.092045,16.3097102909,10.2165751695,3.20568,2.88745512137
 11/01  17:00:00,130.244199009,9.20656437105,8.4981960419,0.0,80.527626,29.818365,20.8119369446,14.7188035646,3.20568,2.88745337999
 11/01  18:00:00,137.365580139,9.20656437105,7.05650823984,0.0,80.527626,29.818365,25.8926357551,16.9195058859,3.20568,5.76744986914
 11/01  19:00:00,137.509896839,9.20656437105,6.96464871403,0.0,80.527626,29.818365,29.7950516166,17.9360435627,3.20568,8.65332805385
 11/01  20:00:00,135.014903949,9.20656437105,4.50089948569,0.0,80.527626,29.818365,30.4048033703,21.4277522902,3.20568,5.77137108004
 11/01  21:00:00,55.7130809472,0.0,0.0,0.0,15.863942322,29.242365,8.97743459574,0.0,3.20568,5.77175459574
 11/01  22:00:00,55.5783442564,0.0,0.0,0.0,15.863942322,29.242365,6.09434435172,0.0,3.20568,2.88866435172
 11/01  23:00:00,56.2811197161,0.0,0.0,0.0,15.863942322,29.242365,6.09231579593,0.0,3.20568,2.88663579593
 11/01  24:00:00,55.5758721236,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  01:00:00,55.5802236774,0.0,0.0,0.0,15.863942322,29.242365,6.08968755427,0.0,3.20568,2.88400755427
 11/02  02:00:00,55.5739419761,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  03:00:00,55.5597662105,0.0,0.0,0.0,15.863942322,29.242365,6.08968595591,0.0,3.20568,2.88400595591
 11/02  04:00:00,55.7780566315,0.0,0.0,0.0,15.863942322,29.242365,6.08968429089,0.0,3.20568,2.88400429089
 11/02  05:00:00,55.7672543783,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/02  06:00:00,65.659302916,9.20656437105,0.0,0.0,15.863942322,29.818365,137.442757692,131.353075107,3.20568,2.8840025841
 11/02  07:00:00,126.142016619,9.20656437105,0.00220232781771,0.0,80.527626,29.818365,131.481890408,125.389011575,3.20568,2.88719883299
 11/02  08:00:00,167.09487407,9.20656437105,0.0230951081484,0.0,80.527626,75.0917375,79.6523368638,46.9367453312,24.0426,8.67299153253
 11/02  09:00:00,171.973936698,9.20656437105,4.86003396447,0.0,80.527626,75.0917375,57.8861000962,19.3116600849,24.0426,14.5318400113
 11/02  10:00:00,183.271577022,9.30114334245,12.01847405,0.0,80.527626,79.0911225,59.1562508874,9.64976046574,32.0568,17.4496904216
 11/02  11:00:00,191.374268398,10.009892392,18.658794714,0.0,80.527626,79.0911225,52.4589747221,0.0,32.0568,20.4021747221
 11/02  12:00:00,197.757569656,11.19846893,24.5191019745,0.0,80.527626,79.0911225,52.4894074369,0.0,32.0568,20.4326074369
 11/02  13:00:00,199.276407504,12.6935045273,28.5153173656,0.0,80.527626,75.0917375,36.5449862658,0.0593958274078,16.0284,20.4571904384
 11/02  14:00:00,200.675306172,13.4863380042,29.1279312754,0.0,80.527626,75.0917375,33.4672561692,0.0,16.0284,17.4388561692
 11/02  15:00:00,195.49589752,13.2549340608,26.2285430043,0.0,80.527626,73.092045,20.7263310296,0.0672359107981,3.20568,17.4534151188
 11/02  16:00:00,186.561250411,10.1593123602,20.5220981945,0.0,80.527626,73.092045,6.11591748926,0.0229443921497,3.20568,2.88729309711
 11/02  17:00:00,136.524414468,9.20656437105,14.7422264923,0.0,80.527626,29.818365,10.7838145422,4.69084414183,3.20568,2.88729040037
 11/02  18:00:00,137.076932304,9.20656437105,6.77232774128,0.0,80.527626,29.818365,24.0698904208,15.0973341761,3.20568,5.76687624465
 11/02  19:00:00,130.691311295,9.20656437105,0.197031891785,0.0,80.527626,29.818365,43.9293846161,34.9476685993,3.20568,5.77603601679
 11/02  20:00:00,130.49018086,9.20656437105,0.0,0.0,80.527626,29.818365,82.933206821,73.9564815894,3.20568,5.77104523162
 11/02  21:00:00,55.6628738682,0.0,0.0,0.0,15.863942322,29.242365,8.97753791166,0.0,3.20568,5.77185791166
 11/02  22:00:00,55.5314745689,0.0,0.0,0.0,15.863942322,29.242365,6.09453485534,0.0,3.20568,2.88885485534
 11/02  23:00:00,56.2537109005,0.0,0.0,0.0,15.863942322,29.242365,6.09226140225,0.0,3.20568,2.88658140225
 11/02  24:00:00,55.5313530724,0.0,0.0,0.0,15.863942322,29.242365,6.08970160758,0.0,3.20568,2.88402160758
 11/03  01:00:00,55.5220204809,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  02:00:00,55.5003216031,0.0,0.0,0.0,15.863942322,29.242365,6.08970307511,0.0,3.20568,2.88402307511
 11/03  03:00:00,55.4766030538,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  04:00:00,56.5236536722,0.0,0.0,0.0,15.863942322,29.242365,6.08970365469,0.0,3.20568,2.88402365469
 11/03  05:00:00,56.3635082364,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  06:00:00,66.6885694101,9.20656437105,0.0,0.0,15.863942322,29.818365,442.018553408,435.928849224,3.20568,2.88402418312
 11/03  07:00:00,128.193328713,9.20656437105,0.00162329615467,0.0,80.527626,29.818365,290.563247581,284.470095368,3.20568,2.88747221301
 11/03  08:00:00,167.599161573,9.20656437105,0.0133490740042,0.0,80.527626,75.0917375,208.590324827,175.875744598,24.0426,8.67198022903
 11/03  09:00:00,167.151889858,9.20656437105,0.0062144350432,0.0,80.527626,75.0917375,116.95569854,75.4804312473,24.0426,17.432667293
 11/03  10:00:00,171.087134942,9.20656437105,0.00764727360906,0.0,80.527626,79.0911225,91.5309516736,44.9291619113,32.0568,14.5449897623
 11/03  11:00:00,174.588307878,9.20656437105,2.79356213083,0.0,80.527626,79.0911225,64.0652076173,11.6096836877,32.0568,20.3987239296
 11/03  12:00:00,180.191696607,9.22838802396,9.04309807824,0.0,80.527626,79.0911225,52.9599232848,0.466340474274,32.0568,20.4367828105
 11/03  13:00:00,181.686045339,9.72523924245,13.9949434721,0.0,80.527626,75.0917375,44.4328724053,5.02816682939,16.0284,23.3763055759
 11/03  14:00:00,185.561729904,10.2984666008,17.279771869,0.0,80.527626,75.0917375,32.0964417166,1.52873796575,16.0284,14.5393037509
 11/03  15:00:00,184.047585569,10.7206246801,17.3725025201,0.0,80.527626,73.092045,25.351125043,4.6882838034,3.20568,17.4571612396
 11/03  16:00:00,179.753734445,9.40389550499,14.5151857267,0.0,80.527626,73.092045,12.2016257066,6.1086464068,3.20568,2.88729929982
 11/03  17:00:00,134.225237653,9.20656437105,12.473732944,0.0,80.527626,29.818365,14.7868670768,8.69369210534,3.20568,2.8874949715
 11/03  18:00:00,136.34080034,9.20656437105,6.05576585215,0.0,80.527626,29.818365,26.2345635174,17.2618308603,3.20568,5.76705265714
 11/03  19:00:00,130.78447197,9.20656437105,0.527497965216,0.0,80.527626,29.818365,35.5098456563,26.5283573962,3.20568,5.77580826006
 11/03  20:00:00,130.260620938,9.20656437105,0.0,0.0,80.527626,29.818365,41.6548679241,32.6781511295,3.20568,5.77103679456
 11/03  21:00:00,55.5111131835,0.0,0.0,0.0,15.863942322,29.242365,8.97741031552,0.0,3.20568,5.77173031552
 11/03  22:00:00,55.5410145712,0.0,0.0,0.0,15.863942322,29.242365,8.96313709765,0.0,3.20568,5.75745709765
 11/03  23:00:00,56.2515434468,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/03  24:00:00,55.5317073535,0.0,0.0,0.0,15.863942322,29.242365,6.08966317142,0.0,3.20568,2.88398317142
 11/04  01:00:00,55.5222135998,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  02:00:00,55.503816523,0.0,0.0,0.0,15.863942322,29.242365,6.08817437152,0.0,3.20568,2.88249437152
 11/04  03:00:00,55.4924535716,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  04:00:00,55.700593661,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  05:00:00,55.6812862274,0.0,0.0,0.0,15.863942322,29.242365,6.08824531309,0.0,3.20568,2.88256531309
 11/04  06:00:00,55.6908027306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  07:00:00,52.7664231036,0.0,0.0,0.0,15.863942322,29.242365,6.0881763527,0.0,3.20568,2.8824963527
 11/04  08:00:00,47.0707678345,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  09:00:00,47.1326410091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  10:00:00,47.1645325282,0.0,0.0,0.0,15.863942322,29.242365,6.08967123536,0.0,3.20568,2.88399123536
 11/04  11:00:00,47.8314317505,0.0,0.0,0.0,15.863942322,29.242365,6.08967290382,0.0,3.20568,2.88399290382
 11/04  12:00:00,47.1410365963,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  13:00:00,47.1937620366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  14:00:00,51.8967928314,1.55560126605,3.11526516876,0.0,15.863942322,29.242365,6.08828227831,0.0,3.20568,2.88260227831
 11/04  15:00:00,52.2944822282,1.44791860984,3.6205567291,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  16:00:00,50.8134195936,1.03706606837,2.64351685032,0.0,15.863942322,29.242365,6.08826945295,0.0,3.20568,2.88258945295
 11/04  17:00:00,47.1332805464,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  18:00:00,55.6970253974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  19:00:00,55.9192434316,0.0,0.0,0.0,15.863942322,29.242365,6.0882559714,0.0,3.20568,2.8825759714
 11/04  20:00:00,55.8752199271,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  21:00:00,55.7207879641,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  22:00:00,55.5417330172,0.0,0.0,0.0,15.863942322,29.242365,6.08818714259,0.0,3.20568,2.88250714259
 11/04  23:00:00,56.2163466244,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/04  24:00:00,55.5083031004,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  01:00:00,55.4949957727,0.0,0.0,0.0,15.863942322,29.242365,6.08825905979,0.0,3.20568,2.88257905979
 11/05  02:00:00,55.4836801902,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  03:00:00,55.4824808409,0.0,0.0,0.0,15.863942322,29.242365,6.08819185982,0.0,3.20568,2.88251185982
 11/05  04:00:00,55.7031295531,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  05:00:00,55.6906882579,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  06:00:00,55.7026107414,0.0,0.0,0.0,15.863942322,29.242365,6.08826492402,0.0,3.20568,2.88258492402
 11/05  07:00:00,52.7804235774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  08:00:00,47.0851879535,0.0,0.0,0.0,15.863942322,29.242365,6.08969205749,0.0,3.20568,2.88401205749
 11/05  09:00:00,47.1241061557,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  10:00:00,47.1254404069,0.0,0.0,0.0,15.863942322,29.242365,6.08969706251,0.0,3.20568,2.88401706251
 11/05  11:00:00,47.810035601,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  12:00:00,47.1350857681,0.0,0.0,0.0,15.863942322,29.242365,6.08970206209,0.0,3.20568,2.88402206209
 11/05  13:00:00,50.3995814252,1.34382284259,1.8604446773,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  14:00:00,52.8615559355,1.83900602802,3.79500361464,0.0,15.863942322,29.242365,6.08828481674,0.0,3.20568,2.88260481674
 11/05  15:00:00,51.7513108333,1.12430855277,3.38053531147,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  16:00:00,47.1479154653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  17:00:00,47.1150882482,0.0,0.0,0.0,15.863942322,29.242365,6.08821733347,0.0,3.20568,2.88253733347
 11/05  18:00:00,55.6731545715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  19:00:00,55.8845605414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  20:00:00,55.8438994074,0.0,0.0,0.0,15.863942322,29.242365,6.08829056778,0.0,3.20568,2.88261056778
 11/05  21:00:00,55.7003167085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  22:00:00,55.5410349859,0.0,0.0,0.0,15.863942322,29.242365,6.08822370902,0.0,3.20568,2.88254370902
 11/05  23:00:00,56.2150545398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/05  24:00:00,55.5051235477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  01:00:00,55.4837143183,0.0,0.0,0.0,15.863942322,29.242365,6.08951074071,0.0,3.20568,2.88383074071
 11/06  02:00:00,55.469754714,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  03:00:00,55.4648430806,0.0,0.0,0.0,15.863942322,29.242365,6.08951832794,0.0,3.20568,2.88383832794
 11/06  04:00:00,55.4603429203,0.0,0.0,0.0,15.863942322,29.242365,6.08952583968,0.0,3.20568,2.88384583968
 11/06  05:00:00,55.6703772763,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/06  06:00:00,55.6405334107,0.0,0.0,0.0,15.863942322,29.242365,6.08953330765,0.0,3.20568,2.88385330765
 11/06  07:00:00,63.5293028664,9.20656437105,0.00234543357857,0.0,15.863942322,29.818365,445.977951713,442.752271713,3.20568,0.02
 11/06  08:00:00,122.412737844,9.20656437105,0.005355039515,0.0,80.527626,29.818365,297.433916939,291.340670834,3.20568,2.88756610461
 11/06  09:00:00,167.141548204,9.20656437105,0.0197484417372,0.0,80.527626,75.0917375,120.690958378,87.975620329,24.0426,8.6727380493
 11/06  10:00:00,169.162108896,9.20656437105,2.08316488818,0.0,80.527626,75.0917375,75.7233920146,34.2430312723,24.0426,17.4377607423
 11/06  11:00:00,179.824934859,9.20656437105,8.70345699277,0.0,80.527626,79.0911225,63.6581782428,14.1535926645,32.0568,17.4477855783
 11/06  12:00:00,184.404332585,9.58672746127,12.1665700385,0.0,80.527626,79.0911225,49.5439833226,0.0,32.0568,17.4871833226
 11/06  13:00:00,188.949621824,10.3860053221,16.5924411321,0.0,80.527626,79.0911225,52.4926713572,0.0,32.0568,20.4358713572
 11/06  14:00:00,193.491695631,11.120228749,24.353262075,0.0,80.527626,75.0917375,39.4476720752,0.0424824448557,16.0284,23.3767896303
 11/06  15:00:00,198.009513236,11.4064255448,28.568663566,0.0,80.527626,75.0917375,30.5613801251,0.0,16.0284,14.5329801251
 11/06  16:00:00,188.154098751,10.5463395058,21.6238020245,0.0,80.527626,73.092045,20.9782079209,0.309263468883,3.20568,17.4632644521
 11/06  17:00:00,178.022644552,9.20656437105,12.9884712098,0.0,80.527626,73.092045,12.2008646363,6.1076625188,3.20568,2.88752211753
 11/06  18:00:00,136.345977833,9.20656437105,6.06036204732,0.0,80.527626,29.818365,22.6753192888,16.5821066329,3.20568,2.88753265592
 11/06  19:00:00,130.774906447,9.20656437105,0.519068517048,0.0,80.527626,29.818365,35.1673583074,26.1942206916,3.20568,5.76745761586
 11/06  20:00:00,130.491886487,9.20656437105,0.0,0.0,80.527626,29.818365,64.9409326784,53.0817460951,3.20568,8.65350658327
 11/06  21:00:00,130.501554085,9.20656437105,0.0,0.0,80.527626,29.818365,89.0146745447,80.0374649054,3.20568,5.77152963925
 11/06  22:00:00,55.6215959814,0.0,0.0,0.0,15.863942322,29.242365,8.97764661848,0.0,3.20568,5.77196661848
 11/06  23:00:00,55.4836131206,0.0,0.0,0.0,15.863942322,29.242365,6.09442713507,0.0,3.20568,2.88874713507
 11/06  24:00:00,56.2168899629,0.0,0.0,0.0,15.863942322,29.242365,6.09239911456,0.0,3.20568,2.88671911456
 11/07  01:00:00,55.4693119501,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  02:00:00,55.4600864328,0.0,0.0,0.0,15.863942322,29.242365,6.08955729026,0.0,3.20568,2.88387729026
 11/07  03:00:00,55.4535105156,0.0,0.0,0.0,15.863942322,29.242365,6.08956705766,0.0,3.20568,2.88388705766
 11/07  04:00:00,55.4452539539,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  05:00:00,56.5025016179,0.0,0.0,0.0,15.863942322,29.242365,6.08957676115,0.0,3.20568,2.88389676115
 11/07  06:00:00,56.3407022318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/07  07:00:00,63.886998871,9.20656437105,0.00128537886053,0.0,15.863942322,29.818365,464.85166069,458.762074271,3.20568,2.88390641883
 11/07  08:00:00,122.432992,9.20656437105,0.00467132280998,0.0,80.527626,29.818365,312.931803043,306.838778183,3.20568,2.8873448602
 11/07  09:00:00,167.145627672,9.20656437105,0.0162785667215,0.0,80.527626,75.0917375,133.469618454,100.753813655,24.0426,8.67320479872
 11/07  10:00:00,167.15356439,9.20656437105,0.0903938134784,0.0,80.527626,75.0917375,86.6627802633,48.088619071,24.0426,14.5315611924
 11/07  11:00:00,171.074781579,9.20656437105,0.00549371333141,0.0,80.527626,79.0911225,87.1110127743,37.6013316465,32.0568,17.4528811278
 11/07  12:00:00,172.615872322,9.20656437105,0.839147318971,0.0,80.527626,79.0911225,67.202291537,14.7435421182,32.0568,20.4019494187
 11/07  13:00:00,175.136343793,9.20656437105,4.05074042742,0.0,80.527626,79.0911225,57.7510177568,5.25902315303,32.0568,20.4351946038
 11/07  14:00:00,168.757213614,9.20656437105,1.6638222404,0.0,80.527626,75.0917375,62.7637804616,26.2766889885,16.0284,20.458691473
 11/07  15:00:00,167.08625302,9.20656437105,0.0,0.0,80.527626,75.0917375,69.1966914653,35.7241309693,16.0284,17.444160496
 11/07  16:00:00,165.05900475,9.20656437105,0.0,0.0,80.527626,73.092045,61.1166728674,40.4529384397,3.20568,17.4580544277
 11/07  17:00:00,164.955534244,9.20656437105,0.0,0.0,80.527626,73.092045,61.6016794695,55.5086996661,3.20568,2.88729980338
 11/07  18:00:00,130.279802534,9.20656437105,0.0,0.0,80.527626,29.818365,91.1328319682,85.0398440708,3.20568,2.88730789732
 11/07  19:00:00,130.31986339,9.20656437105,0.0,0.0,80.527626,29.818365,131.985944577,123.013102623,3.20568,5.76716195419
 11/07  20:00:00,130.318034813,9.20656437105,0.0,0.0,80.527626,29.818365,134.519430201,125.537749785,3.20568,5.77600041569
 11/07  21:00:00,130.296933532,9.20656437105,0.0,0.0,80.527626,29.818365,124.09469041,115.117763512,3.20568,5.771246898
 11/07  22:00:00,55.4548814378,0.0,0.0,0.0,15.863942322,29.242365,8.97766595092,0.0,3.20568,5.77198595092
 11/07  23:00:00,55.4907109173,0.0,0.0,0.0,15.863942322,29.242365,8.96336575382,0.0,3.20568,5.75768575382
 11/07  24:00:00,56.2296347537,0.0,0.0,0.0,15.863942322,29.242365,6.09227054667,0.0,3.20568,2.88659054667
 11/08  01:00:00,55.5262137476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  02:00:00,55.5243617321,0.0,0.0,0.0,15.863942322,29.242365,6.08956941862,0.0,3.20568,2.88388941862
 11/08  03:00:00,55.5163901801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  04:00:00,55.5143197314,0.0,0.0,0.0,15.863942322,29.242365,6.08958137983,0.0,3.20568,2.88390137983
 11/08  05:00:00,55.7294032251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/08  06:00:00,55.7275906904,0.0,0.0,0.0,15.863942322,29.242365,6.08959329931,0.0,3.20568,2.88391329931
 11/08  07:00:00,62.8550895561,9.20656437105,0.00291537860692,0.0,15.863942322,29.818365,211.392541601,208.166861601,3.20568,0.02
 11/08  08:00:00,122.913433794,9.20656437105,1.06180182308,0.0,80.527626,29.818365,114.754730186,108.661566816,3.20568,2.88748336984
 11/08  09:00:00,170.16231595,9.20656437105,3.07414360501,0.0,80.527626,75.0917375,62.382049836,26.7816533039,24.0426,11.5577965321
 11/08  10:00:00,173.018568433,9.20656437105,5.89290574611,0.0,80.527626,75.0917375,58.9505504129,20.3714426974,24.0426,14.5365077155
 11/08  11:00:00,176.01128686,9.21092839512,4.8802694319,0.0,80.527626,79.0911225,69.4796882785,19.9746377616,32.0568,17.4482505169
 11/08  12:00:00,177.997776599,9.68876157943,5.69302816857,0.0,80.527626,79.0911225,51.6996120546,2.15308394991,32.0568,17.4897281047
 11/08  13:00:00,180.270931743,10.2757147304,8.07346552602,0.0,80.527626,79.0911225,55.4127390978,0.0,32.0568,23.3559390978
 11/08  14:00:00,176.333231499,10.5876082483,7.80491382009,0.0,80.527626,75.0917375,49.6552056073,13.1687427527,16.0284,20.4580628547
 11/08  15:00:00,177.977471399,10.5052510081,9.52972282369,0.0,80.527626,75.0917375,44.7851887166,11.316894466,16.0284,17.4398942505
 11/08  16:00:00,171.800292689,9.82383731785,6.07145317346,0.0,80.527626,73.092045,38.4139729242,17.7543603986,3.20568,17.4539325256
 11/08  17:00:00,166.995819117,9.20656437105,0.59733019862,0.0,80.527626,73.092045,31.1686422547,25.0755985446,3.20568,2.88736371018
 11/08  18:00:00,130.265363443,9.20656437105,0.0,0.0,80.527626,29.818365,56.2919404494,50.1988847202,3.20568,2.88737572916
 11/08  19:00:00,130.31672096,9.20656437105,0.0,0.0,80.527626,29.818365,130.724429344,121.751570312,3.20568,5.76717903194
 11/08  20:00:00,130.594366019,9.20656437105,0.0,0.0,80.527626,29.818365,162.798035442,153.81681098,3.20568,5.77554446224
 11/08  21:00:00,130.587485884,9.20656437105,0.0,0.0,80.527626,29.818365,146.677364247,137.700180102,3.20568,5.771504145
 11/08  22:00:00,55.624439726,0.0,0.0,0.0,15.863942322,29.242365,8.97764415359,0.0,3.20568,5.77196415359
 11/08  23:00:00,55.5052142251,0.0,0.0,0.0,15.863942322,29.242365,6.09431197099,0.0,3.20568,2.88863197099
 11/08  24:00:00,56.2359809731,0.0,0.0,0.0,15.863942322,29.242365,6.09249628539,0.0,3.20568,2.88681628539
 11/09  01:00:00,55.5145915585,0.0,0.0,0.0,15.863942322,29.242365,6.08972317457,0.0,3.20568,2.88404317457
 11/09  02:00:00,55.5018253986,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  03:00:00,55.4911411622,0.0,0.0,0.0,15.863942322,29.242365,6.08952592427,0.0,3.20568,2.88384592427
 11/09  04:00:00,55.4854714141,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/09  05:00:00,55.6886903558,0.0,0.0,0.0,15.863942322,29.242365,6.08954019972,0.0,3.20568,2.88386019972
 11/09  06:00:00,55.6655293268,0.0,0.0,0.0,15.863942322,29.242365,6.08955442706,0.0,3.20568,2.88387442706
 11/09  07:00:00,63.5158342761,9.20656437105,0.00116578065168,0.0,15.863942322,29.818365,419.558630717,416.332950717,3.20568,0.02
 11/09  08:00:00,122.474729802,9.20656437105,0.00210820368711,0.0,80.527626,29.818365,287.457369114,281.364293587,3.20568,2.88739552714
 11/09  09:00:00,167.359765033,9.20656437105,0.0145831656988,0.0,80.527626,75.0917375,157.149826631,124.434270269,24.0426,8.67295636272
 11/09  10:00:00,167.140263016,9.20656437105,0.00594327167885,0.0,80.527626,75.0917375,111.70076273,70.2215117373,24.0426,17.4366509931
 11/09  11:00:00,171.094462798,9.20656437105,0.00804267228152,0.0,80.527626,79.0911225,91.6159790967,42.1133360945,32.0568,17.4458430023
 11/09  12:00:00,171.782838679,9.20656437105,0.0,0.0,80.527626,79.0911225,63.4920872638,13.9493770726,32.0568,17.4859101912
 11/09  13:00:00,172.086131905,9.21458197972,0.995449885743,0.0,80.527626,79.0911225,59.6464008484,7.15227639082,32.0568,20.4373244576
 11/09  14:00:00,169.737456712,9.38315496561,2.44588293555,0.0,80.527626,75.0917375,58.5873946285,19.181049336,16.0284,23.3779452925
 11/09  15:00:00,167.382459682,9.44884063493,0.0,0.0,80.527626,75.0917375,85.6088695155,52.1437309113,16.0284,17.4367386043
 11/09  16:00:00,165.136294529,9.22883579385,0.0,0.0,80.527626,73.092045,80.3629882961,62.4990176238,3.20568,14.6582906723
 11/09  17:00:00,166.412001152,9.20656437105,0.0,0.0,80.527626,73.092045,62.8576712775,54.0070295187,3.20568,5.64496175871
 11/09  18:00:00,130.411850487,9.20656437105,0.0,0.0,80.527626,29.818365,119.602289254,113.509351418,3.20568,2.8872578356
 11/09  19:00:00,130.863457743,9.20656437105,0.0,0.0,80.527626,29.818365,192.186287585,186.086707439,3.20568,2.89390014644
 11/09  20:00:00,131.119732114,9.20656437105,0.0,0.0,80.527626,29.818365,180.679909687,168.820729561,3.20568,8.65350012597
 11/09  21:00:00,131.117156235,9.20656437105,0.0,0.0,80.527626,29.818365,184.325844514,175.34799448,3.20568,5.77217003461
 11/09  22:00:00,55.5821174783,0.0,0.0,0.0,15.863942322,29.242365,8.97710757898,0.0,3.20568,5.77142757898
 11/09  23:00:00,55.4658362235,0.0,0.0,0.0,15.863942322,29.242365,6.09428806091,0.0,3.20568,2.88860806091
 11/09  24:00:00,56.2129714684,0.0,0.0,0.0,15.863942322,29.242365,6.09236663068,0.0,3.20568,2.88668663068
 11/10  01:00:00,55.4691646659,0.0,0.0,0.0,15.863942322,29.242365,6.0896633976,0.0,3.20568,2.8839833976
 11/10  02:00:00,55.4573227187,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  03:00:00,55.4442648867,0.0,0.0,0.0,15.863942322,29.242365,6.08967985184,0.0,3.20568,2.88399985184
 11/10  04:00:00,55.4331304112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  05:00:00,56.4832632189,0.0,0.0,0.0,15.863942322,29.242365,6.08969622395,0.0,3.20568,2.88401622395
 11/10  06:00:00,56.3109594359,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/10  07:00:00,63.9322231174,9.20656437105,0.00232676022711,0.0,15.863942322,29.818365,448.597297188,442.507584651,3.20568,2.88403253706
 11/10  08:00:00,122.487430413,9.20656437105,0.00152363239858,0.0,80.527626,29.818365,397.335327095,391.242333503,3.20568,2.88731359229
