Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  09:00:00,167.69765209,9.20656437105,0.0153684574688,0.0,80.527626,75.0917375,286.912772126,254.196896371,24.0426,8.67327575565
 11/10  10:00:00,167.474943629,9.20656437105,0.0061190057506,0.0,80.527626,75.0917375,182.202094975,140.725350157,24.0426,17.4341448183
 11/10  11:00:00,171.148436323,9.20656437105,0.00730549206863,0.0,80.527626,79.0911225,128.045257974,81.4415894318,32.0568,14.5468685423
 11/10  12:00:00,171.79231868,9.20656437105,0.0,0.0,80.527626,79.0911225,88.6029768121,36.1450760306,32.0568,20.4011007814
 11/10  13:00:00,171.947126449,9.20656437105,0.874732257091,0.0,80.527626,79.0911225,68.1095320431,15.6151395271,32.0568,20.437592516
 11/10  14:00:00,169.246335601,9.20656437105,2.14563696889,0.0,80.527626,75.0917375,66.3403400869,26.9296500262,16.0284,23.3822900607
 11/10  15:00:00,170.773622929,9.20656437105,3.6667316932,0.0,80.527626,75.0917375,53.5650025951,22.9995415995,16.0284,14.5370609957
 11/10  16:00:00,169.970138971,9.20656437105,4.88804975913,0.0,80.527626,73.092045,43.3472750591,22.6783651173,3.20568,17.4632299418
 11/10  17:00:00,169.80819433,9.20656437105,3.41027670108,0.0,80.527626,73.092045,31.5057902637,25.4130924705,3.20568,2.88701779314
 11/10  18:00:00,130.799011806,9.20656437105,0.526680472095,0.0,80.527626,29.818365,48.0522512248,41.9590411549,3.20568,2.88753006994
 11/10  19:00:00,130.285064147,9.20656437105,0.0,0.0,80.527626,29.818365,73.9656183353,64.9926572409,3.20568,5.7672810944
 11/10  20:00:00,130.342945653,9.20656437105,0.0,0.0,80.527626,29.818365,137.609332244,125.750278479,3.20568,8.65337376442
 11/10  21:00:00,130.673217732,9.20656437105,0.0,0.0,80.527626,29.818365,260.617105728,251.63995378,3.20568,5.77147194753
 11/10  22:00:00,55.4430856996,0.0,0.0,0.0,15.863942322,29.242365,8.9776327218,0.0,3.20568,5.7719527218
 11/10  23:00:00,55.4861489528,0.0,0.0,0.0,15.863942322,29.242365,6.09440262636,0.0,3.20568,2.88872262636
 11/10  24:00:00,56.2295669181,0.0,0.0,0.0,15.863942322,29.242365,6.09237467609,0.0,3.20568,2.88669467609
 11/11  01:00:00,55.5081484746,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  02:00:00,55.5085984322,0.0,0.0,0.0,15.863942322,29.242365,6.08823574968,0.0,3.20568,2.88255574968
 11/11  03:00:00,55.5088224944,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  04:00:00,55.5053268845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  05:00:00,55.7165540668,0.0,0.0,0.0,15.863942322,29.242365,6.0881804101,0.0,3.20568,2.8825004101
 11/11  06:00:00,55.6938427305,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  07:00:00,52.8492579147,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  08:00:00,47.0920782108,0.0,0.0,0.0,15.863942322,29.242365,6.08826609385,0.0,3.20568,2.88258609385
 11/11  09:00:00,47.1220372752,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  10:00:00,47.1434036558,0.0,0.0,0.0,15.863942322,29.242365,6.08957562808,0.0,3.20568,2.88389562808
 11/11  11:00:00,47.1453756735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  12:00:00,47.8330241069,0.0,0.0,0.0,15.863942322,29.242365,6.08970134742,0.0,3.20568,2.88402134742
 11/11  13:00:00,47.1367897726,0.0,0.0,0.0,15.863942322,29.242365,6.08961291807,0.0,3.20568,2.88393291807
 11/11  14:00:00,47.1524791097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  15:00:00,48.1558937433,1.0011725708,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  16:00:00,47.138831096,0.0,0.0,0.0,15.863942322,29.242365,6.08830357448,0.0,3.20568,2.88262357448
 11/11  17:00:00,48.4654146682,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  18:00:00,55.6085817239,0.0,0.0,0.0,15.863942322,29.242365,6.08828309295,0.0,3.20568,2.88260309295
 11/11  19:00:00,55.6109023966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  20:00:00,55.818936782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  21:00:00,55.7953591562,0.0,0.0,0.0,15.863942322,29.242365,6.08822800592,0.0,3.20568,2.88254800592
 11/11  22:00:00,55.6739614519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  23:00:00,55.5210770169,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/11  24:00:00,56.2237166275,0.0,0.0,0.0,15.863942322,29.242365,6.08817294832,0.0,3.20568,2.88249294832
 11/12  01:00:00,55.5333040781,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  02:00:00,55.5219261556,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  03:00:00,55.5127893296,0.0,0.0,0.0,15.863942322,29.242365,6.0882607467,0.0,3.20568,2.8825807467
 11/12  04:00:00,55.5100050708,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  05:00:00,55.7219792285,0.0,0.0,0.0,15.863942322,29.242365,6.08820742355,0.0,3.20568,2.88252742355
 11/12  06:00:00,55.7002277318,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  07:00:00,54.2728559559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  08:00:00,47.0788504334,0.0,0.0,0.0,15.863942322,29.242365,6.08829518351,0.0,3.20568,2.88261518351
 11/12  09:00:00,47.1184440599,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  10:00:00,47.1577364783,0.0,0.0,0.0,15.863942322,29.242365,6.08964523295,0.0,3.20568,2.88396523295
 11/12  11:00:00,47.1576536707,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  12:00:00,47.8407127459,0.0,0.0,0.0,15.863942322,29.242365,6.08955895374,0.0,3.20568,2.88387895374
 11/12  13:00:00,48.1223003488,0.628200469852,0.34156205911,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  14:00:00,49.924040432,1.3645811305,1.35733044894,0.0,15.863942322,29.242365,6.08974064209,0.0,3.20568,2.88406064209
 11/12  15:00:00,47.2247564512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  16:00:00,47.2336045245,0.0,0.0,0.0,15.863942322,29.242365,6.08823487933,0.0,3.20568,2.88255487933
 11/12  17:00:00,48.5408052844,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  18:00:00,55.628805035,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  19:00:00,55.6013415946,0.0,0.0,0.0,15.863942322,29.242365,6.08818174573,0.0,3.20568,2.88250174573
 11/12  20:00:00,55.7987314143,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  21:00:00,55.7673097219,0.0,0.0,0.0,15.863942322,29.242365,6.08826966829,0.0,3.20568,2.88258966829
 11/12  22:00:00,55.6400444475,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  23:00:00,55.479446815,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/12  24:00:00,56.1756620448,0.0,0.0,0.0,15.863942322,29.242365,6.0882165562,0.0,3.20568,2.8825365562
 11/13  01:00:00,55.4405714021,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  02:00:00,55.4368593638,0.0,0.0,0.0,15.863942322,29.242365,6.08967468292,0.0,3.20568,2.88399468292
 11/13  03:00:00,55.4363838106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  04:00:00,55.4251568667,0.0,0.0,0.0,15.863942322,29.242365,6.08969785102,0.0,3.20568,2.88401785102
 11/13  05:00:00,55.6304439883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/13  06:00:00,55.6126011735,0.0,0.0,0.0,15.863942322,29.242365,6.08972094765,0.0,3.20568,2.88404094765
 11/13  07:00:00,65.0021456281,9.20656437105,0.00271731269184,0.0,15.863942322,29.818365,462.908912339,459.683232339,3.20568,0.02
 11/13  08:00:00,122.464814141,9.20656437105,0.00486402237009,0.0,80.527626,29.818365,375.819637235,366.859008691,3.20568,5.75494854385
 11/13  09:00:00,167.672804348,9.20656437105,0.015661652032,0.0,80.527626,75.0917375,236.097018595,203.380837233,24.0426,8.67358136197
 11/13  10:00:00,167.372277873,9.20656437105,0.00583082356571,0.0,80.527626,75.0917375,136.341098071,97.7616980572,24.0426,14.536800014
 11/13  11:00:00,171.217955457,9.31739949465,0.00823794146997,0.0,80.527626,79.0911225,94.9156722787,45.4059858367,32.0568,17.452886442
 11/13  12:00:00,173.361060838,9.69158804661,1.0884222443,0.0,80.527626,79.0911225,61.2996336391,8.83712216365,32.0568,20.4057114755
 11/13  13:00:00,178.001816911,9.38896122166,6.70501258173,0.0,80.527626,79.0911225,53.3953112428,0.901263190365,32.0568,20.4372480524
 11/13  14:00:00,178.787688747,9.44730908702,11.3819167765,0.0,80.527626,75.0917375,46.8849003308,7.47419969454,16.0284,23.3823006363
 11/13  15:00:00,181.042666739,9.93209199634,13.1456762854,0.0,80.527626,75.0917375,36.7458426773,6.17565128139,16.0284,14.5417913959
 11/13  16:00:00,178.996234144,10.0123107129,13.0457502381,0.0,80.527626,73.092045,30.0542633914,9.38735085981,3.20568,17.4612325316
 11/13  17:00:00,174.459630178,9.20656437105,8.0256083804,0.0,80.527626,73.092045,20.3567510568,14.2634720173,3.20568,2.88759903957
 11/13  18:00:00,132.045943552,9.20656437105,1.78749800376,0.0,80.527626,29.818365,28.5358421776,22.4425399676,3.20568,2.88762220994
 11/13  19:00:00,130.249591738,9.20656437105,0.0,0.0,80.527626,29.818365,37.0416363592,28.0680326734,3.20568,5.7679236858
 11/13  20:00:00,130.478661531,9.20656437105,0.0,0.0,80.527626,29.818365,45.8008963667,36.8192560629,3.20568,5.77596030381
 11/13  21:00:00,130.582141038,9.20656437105,0.0,0.0,80.527626,29.818365,108.613409773,99.6355658187,3.20568,5.77216395435
 11/13  22:00:00,55.6021646162,0.0,0.0,0.0,15.863942322,29.242365,11.8532550902,0.0,3.20568,8.64757509017
 11/13  23:00:00,55.482034497,0.0,0.0,0.0,15.863942322,29.242365,6.09452037698,0.0,3.20568,2.88884037698
 11/13  24:00:00,56.2345122503,0.0,0.0,0.0,15.863942322,29.242365,6.0923864672,0.0,3.20568,2.8867064672
 11/14  01:00:00,55.5099765222,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  02:00:00,55.5050129253,0.0,0.0,0.0,15.863942322,29.242365,6.08960871304,0.0,3.20568,2.88392871304
 11/14  03:00:00,55.4932032209,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  04:00:00,55.4832138258,0.0,0.0,0.0,15.863942322,29.242365,6.08963420069,0.0,3.20568,2.88395420069
 11/14  05:00:00,56.527710847,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/14  06:00:00,56.353851322,0.0,0.0,0.0,15.863942322,29.242365,6.08965961622,0.0,3.20568,2.88397961622
 11/14  07:00:00,65.250865913,9.20656437105,0.0,0.0,15.863942322,29.818365,382.165632193,376.07594722,3.20568,2.88400497279
 11/14  08:00:00,122.458816455,9.20656437105,0.00516362052322,0.0,80.527626,29.818365,283.922881421,277.829748756,3.20568,2.8874526652
 11/14  09:00:00,167.198788145,9.20656437105,0.0185254549986,0.0,80.527626,75.0917375,122.438948659,89.722859117,24.0426,8.67348954202
 11/14  10:00:00,167.080176995,9.20656437105,0.00617370509627,0.0,80.527626,75.0917375,79.1424985563,40.5652738476,24.0426,14.5346247087
 11/14  11:00:00,174.078288215,9.20656437105,2.98838727488,0.0,80.527626,79.0911225,74.6394944752,25.128356824,32.0568,17.4543376512
 11/14  12:00:00,181.560459931,9.20758459424,9.71590293879,0.0,80.527626,79.0911225,52.8507378448,0.389087893403,32.0568,20.4048499514
 11/14  13:00:00,185.047680687,9.23016428773,13.8475966874,0.0,80.527626,79.0911225,52.4960778314,0.0,32.0568,20.4392778314
 11/14  14:00:00,182.570974782,9.3475555448,15.2291692055,0.0,80.527626,75.0917375,41.015054144,1.60416010791,16.0284,23.3824940361
 11/14  15:00:00,182.839060981,9.42950183583,15.4236343693,0.0,80.527626,75.0917375,33.0782173856,2.51027374943,16.0284,14.5395436362
 11/14  16:00:00,179.304717285,9.46605388538,13.8869165951,0.0,80.527626,73.092045,28.71001659,8.04109024355,3.20568,17.4632463464
 11/14  17:00:00,175.119876594,9.20656437105,8.67745035998,0.0,80.527626,73.092045,20.9520439827,14.8588627595,3.20568,2.88750122318
 11/14  18:00:00,131.470913318,9.20656437105,1.19381829217,0.0,80.527626,29.818365,37.4122631869,31.3190596091,3.20568,2.88752357782
 11/14  19:00:00,130.282104185,9.20656437105,0.0,0.0,80.527626,29.818365,61.0037044411,52.0309160146,3.20568,5.76710842645
 11/14  20:00:00,130.287050566,9.20656437105,0.0,0.0,80.527626,29.818365,71.0004880789,59.8620959323,3.20568,7.93271214667
 11/14  21:00:00,130.403860974,9.20656437105,0.0,0.0,80.527626,29.818365,147.998934356,138.302074798,3.20568,6.49117955842
 11/14  22:00:00,55.4655483821,0.0,0.0,0.0,15.863942322,29.242365,8.97761929466,0.0,3.20568,5.77193929466
 11/14  23:00:00,55.5002675284,0.0,0.0,0.0,15.863942322,29.242365,6.09437938153,0.0,3.20568,2.88869938153
 11/14  24:00:00,56.2324167797,0.0,0.0,0.0,15.863942322,29.242365,6.09235165741,0.0,3.20568,2.88667165741
 11/15  01:00:00,55.5061084591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  02:00:00,55.4756286471,0.0,0.0,0.0,15.863942322,29.242365,6.08971474759,0.0,3.20568,2.88403474759
 11/15  03:00:00,55.4564160987,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  04:00:00,55.4542367428,0.0,0.0,0.0,15.863942322,29.242365,6.08974238272,0.0,3.20568,2.88406238272
 11/15  05:00:00,55.6630527166,0.0,0.0,0.0,15.863942322,29.242365,6.08955731216,0.0,3.20568,2.88387731216
 11/15  06:00:00,55.6444595984,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/15  07:00:00,64.9639538005,9.20656437105,0.000957304800757,0.0,15.863942322,29.818365,466.761941064,460.672356033,3.20568,2.88390503161
 11/15  08:00:00,122.470590263,9.20656437105,0.00177809798501,0.0,80.527626,29.818365,338.774252024,332.681177444,3.20568,2.88739458028
 11/15  09:00:00,167.592847908,9.20656437105,0.0135077626639,0.0,80.527626,75.0917375,207.09142438,174.374864204,24.0426,8.67396017601
 11/15  10:00:00,167.145803894,9.20656437105,0.00664883629323,0.0,80.527626,75.0917375,106.222418255,67.6476773521,24.0426,14.532140903
 11/15  11:00:00,171.085027431,9.20656437105,0.00755550939472,0.0,80.527626,79.0911225,88.1409052851,38.6271719314,32.0568,17.4569333537
 11/15  12:00:00,172.846901804,9.20656437105,1.05898663583,0.0,80.527626,79.0911225,63.3394759186,10.8802342129,32.0568,20.4024417057
 11/15  13:00:00,175.662940603,9.20702124248,4.56066331345,0.0,80.527626,79.0911225,55.8315279257,3.33501782964,32.0568,20.439710096
 11/15  14:00:00,175.760402335,9.5036049428,8.3192958728,0.0,80.527626,75.0917375,51.6165170099,12.2054624656,16.0284,23.3826545443
 11/15  15:00:00,180.483753875,9.91402897048,12.6130127437,0.0,80.527626,75.0917375,39.0689713179,8.50588546623,16.0284,14.5346858516
 11/15  16:00:00,180.13796115,9.89813652206,14.2927056346,0.0,80.527626,73.092045,30.687440191,10.0153538986,3.20568,17.4664062925
 11/15  17:00:00,173.387824711,9.20656437105,6.95310852394,0.0,80.527626,73.092045,23.0296695764,16.9364221215,3.20568,2.88756745493
 11/15  18:00:00,130.841102441,9.20656437105,0.580569609328,0.0,80.527626,29.818365,30.7762460162,24.6829666579,3.20568,2.88759935825
 11/15  19:00:00,130.274659202,9.20656437105,0.0,0.0,80.527626,29.818365,55.8710086461,46.8972747053,3.20568,5.76805394086
 11/15  20:00:00,130.559034456,9.20656437105,0.0,0.0,80.527626,29.818365,100.560731985,88.701276392,3.20568,8.65377559287
 11/15  21:00:00,130.587688127,9.20656437105,0.0,0.0,80.527626,29.818365,120.355533709,111.377448443,3.20568,5.77240526577
 11/15  22:00:00,55.6174471331,0.0,0.0,0.0,15.863942322,29.242365,8.9769714111,0.0,3.20568,5.7712914111
 11/15  23:00:00,55.5001055379,0.0,0.0,0.0,15.863942322,29.242365,6.09440675394,0.0,3.20568,2.88872675394
 11/15  24:00:00,56.2437823614,0.0,0.0,0.0,15.863942322,29.242365,6.09248673159,0.0,3.20568,2.88680673159
 11/16  01:00:00,55.5284121839,0.0,0.0,0.0,15.863942322,29.242365,6.08956547682,0.0,3.20568,2.88388547682
 11/16  02:00:00,55.5283154713,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  03:00:00,55.5280470259,0.0,0.0,0.0,15.863942322,29.242365,6.08959554304,0.0,3.20568,2.88391554304
 11/16  04:00:00,55.5325790846,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  05:00:00,55.7545145754,0.0,0.0,0.0,15.863942322,29.242365,6.08962551326,0.0,3.20568,2.88394551326
 11/16  06:00:00,55.737889978,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/16  07:00:00,64.2371204568,9.20656437105,0.0,0.0,15.863942322,29.818365,159.681352496,153.591697086,3.20568,2.88397540942
 11/16  08:00:00,121.826911486,9.20656437105,0.00243771269243,0.0,80.527626,29.818365,110.873547513,104.780360926,3.20568,2.8875065873
 11/16  09:00:00,169.595953971,9.20656437105,2.52344894038,0.0,80.527626,75.0917375,63.9144549279,31.1988096078,24.0426,8.67304532005
 11/16  10:00:00,174.524547742,9.20656437105,7.40110357329,0.0,80.527626,75.0917375,62.9182993452,21.4383017478,24.0426,17.4373975974
 11/16  11:00:00,180.730139221,9.20656437105,9.58945983203,0.0,80.527626,79.0911225,64.7969839334,15.2928263259,32.0568,17.4473576076
 11/16  12:00:00,182.593393888,9.21141578576,10.7354955557,0.0,80.527626,79.0911225,49.9928722235,0.446302815299,32.0568,17.4897694082
 11/16  13:00:00,182.232676612,9.22312675091,11.0568271455,0.0,80.527626,79.0911225,53.0056172171,0.507340350103,32.0568,20.441476867
 11/16  14:00:00,176.052639449,9.23307280948,8.86059896858,0.0,80.527626,75.0917375,52.3494621426,12.9401806461,16.0284,23.3808814965
 11/16  15:00:00,176.920341539,9.31821094378,9.64380192979,0.0,80.527626,75.0917375,45.9738476836,12.504285427,16.0284,17.4411622566
 11/16  16:00:00,176.635047414,9.39055177364,11.3026571539,0.0,80.527626,73.092045,34.3812825564,13.7195005198,3.20568,17.4561020366
 11/16  17:00:00,172.699031014,9.20656437105,6.2595585003,0.0,80.527626,73.092045,25.1976057999,19.1044849959,3.20568,2.88744080399
 11/16  18:00:00,130.511381786,9.20656437105,0.22593454179,0.0,80.527626,29.818365,52.4161595226,46.3230069431,3.20568,2.88747257953
 11/16  19:00:00,130.341539863,9.20656437105,0.0,0.0,80.527626,29.818365,135.799833893,126.826604827,3.20568,5.76754906669
 11/16  20:00:00,130.612264366,9.20656437105,0.0,0.0,80.527626,29.818365,166.602413981,157.620659019,3.20568,5.77607496245
 11/16  21:00:00,130.691737468,9.20656437105,0.0,0.0,80.527626,29.818365,188.007527285,179.02976552,3.20568,5.77208176457
 11/16  22:00:00,55.6159004423,0.0,0.0,0.0,15.863942322,29.242365,8.97748706475,0.0,3.20568,5.77180706475
 11/16  23:00:00,55.4973901334,0.0,0.0,0.0,15.863942322,29.242365,6.09460366545,0.0,3.20568,2.88892366545
 11/16  24:00:00,56.2447835412,0.0,0.0,0.0,15.863942322,29.242365,6.09243580793,0.0,3.20568,2.88675580793
 11/17  01:00:00,55.5410480702,0.0,0.0,0.0,15.863942322,29.242365,6.08958568202,0.0,3.20568,2.88390568202
 11/17  02:00:00,55.5360842291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  03:00:00,55.531616011,0.0,0.0,0.0,15.863942322,29.242365,6.08961796361,0.0,3.20568,2.88393796361
 11/17  04:00:00,55.5279172103,0.0,0.0,0.0,15.863942322,29.242365,6.08965014622,0.0,3.20568,2.88397014622
 11/17  05:00:00,56.5860691304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/17  06:00:00,56.4119991615,0.0,0.0,0.0,15.863942322,29.242365,6.0896822589,0.0,3.20568,2.8840022589
 11/17  07:00:00,64.6963037996,9.20656437105,0.0,0.0,15.863942322,29.818365,227.090844018,223.865164018,3.20568,0.02
 11/17  08:00:00,121.941517353,9.20656437105,0.00245749120839,0.0,80.527626,29.818365,191.267413759,185.174338172,3.20568,2.88739558688
 11/17  09:00:00,167.140517314,9.20656437105,0.015496286745,0.0,80.527626,75.0917375,132.183227856,99.4663061091,24.0426,8.67432174692
 11/17  10:00:00,167.134275918,9.20656437105,0.00585818869381,0.0,80.527626,75.0917375,117.912627922,76.4281623913,24.0426,17.441865531
 11/17  11:00:00,171.116608426,9.20656437105,0.00357759416606,0.0,80.527626,79.0911225,107.759912174,58.2513260927,32.0568,17.4517860813
 11/17  12:00:00,172.933405337,9.49623934091,0.834897445065,0.0,80.527626,79.0911225,62.1810857405,12.6308442628,32.0568,17.4934414777
 11/17  13:00:00,178.195456668,10.0999936744,6.17829242448,0.0,80.527626,79.0911225,56.0900228537,0.673600330724,32.0568,23.3596225229
 11/17  14:00:00,181.357614867,10.467920254,12.9234767867,0.0,80.527626,75.0917375,45.214923657,8.72564425117,16.0284,20.4608794058
 11/17  15:00:00,184.37023709,10.4399401492,15.9497873255,0.0,80.527626,75.0917375,39.1892082151,5.71471944026,16.0284,17.4460887749
 11/17  16:00:00,180.652020745,9.85002705326,14.8445270284,0.0,80.527626,73.092045,29.7366725556,9.06986219538,3.20568,17.4611303602
 11/17  17:00:00,176.069536393,9.20656437105,9.61355691601,0.0,80.527626,73.092045,20.1958137236,14.1026938989,3.20568,2.88743982477
 11/17  18:00:00,137.307461535,9.20656437105,7.00092129879,0.0,80.527626,29.818365,24.4830497994,18.3898973514,3.20568,2.88747244805
 11/17  19:00:00,135.117665796,9.20656437105,4.8142163123,0.0,80.527626,29.818365,31.8852014276,22.9118091164,3.20568,5.76771231117
 11/17  20:00:00,131.008277992,9.20656437105,0.718605857705,0.0,80.527626,29.818365,39.2202460871,30.2387364048,3.20568,5.77582968237
 11/17  21:00:00,130.286779923,9.20656437105,0.0,0.0,80.527626,29.818365,47.9591952353,38.9814640543,3.20568,5.77205118096
 11/17  22:00:00,55.5409665275,0.0,0.0,0.0,15.863942322,29.242365,11.853990381,0.0,3.20568,8.64831038097
 11/17  23:00:00,55.5789515734,0.0,0.0,0.0,15.863942322,29.242365,6.0944773422,0.0,3.20568,2.8887973422
 11/17  24:00:00,56.3035954731,0.0,0.0,0.0,15.863942322,29.242365,6.09234355021,0.0,3.20568,2.88666355021
 11/18  01:00:00,55.5849601405,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  02:00:00,55.5710989653,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  03:00:00,55.565672656,0.0,0.0,0.0,15.863942322,29.242365,6.08825673746,0.0,3.20568,2.88257673746
 11/18  04:00:00,55.5607547982,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  05:00:00,55.7571955947,0.0,0.0,0.0,15.863942322,29.242365,6.08821515138,0.0,3.20568,2.88253515138
 11/18  06:00:00,55.733397406,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  07:00:00,54.3113347213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  08:00:00,47.1043593806,0.0,0.0,0.0,15.863942322,29.242365,6.08831538495,0.0,3.20568,2.88263538495
 11/18  09:00:00,47.1411510452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  10:00:00,47.1891068107,0.0,0.0,0.0,15.863942322,29.242365,6.08964992518,0.0,3.20568,2.88396992518
 11/18  11:00:00,47.1953744575,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  12:00:00,47.8768871725,0.0,0.0,0.0,15.863942322,29.242365,6.08968423092,0.0,3.20568,2.88400423092
 11/18  13:00:00,49.1272317782,0.628200469852,1.30957163452,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  14:00:00,48.2949787642,0.29617919106,0.760465403968,0.0,15.863942322,29.242365,6.08827323046,0.0,3.20568,2.88259323046
 11/18  15:00:00,54.1340202279,1.84553479796,5.02725603375,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  16:00:00,49.2757089672,0.633232089511,1.39979117124,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  17:00:00,48.5484156223,0.0,0.0,0.0,15.863942322,29.242365,6.08830225135,0.0,3.20568,2.88262225135
 11/18  18:00:00,55.6682412966,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  19:00:00,55.6302724308,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  20:00:00,55.8222324527,0.0,0.0,0.0,15.863942322,29.242365,6.08826085106,0.0,3.20568,2.88258085106
 11/18  21:00:00,55.7956573103,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  22:00:00,55.6561621352,0.0,0.0,0.0,15.863942322,29.242365,6.08821947677,0.0,3.20568,2.88253947677
 11/18  23:00:00,55.4861581516,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/18  24:00:00,56.1822827101,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  01:00:00,55.4585524134,0.0,0.0,0.0,15.863942322,29.242365,6.08832092975,0.0,3.20568,2.88264092975
 11/19  02:00:00,55.4633328001,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  03:00:00,55.4510163254,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  04:00:00,55.4371641933,0.0,0.0,0.0,15.863942322,29.242365,6.08828117695,0.0,3.20568,2.88260117695
 11/19  05:00:00,55.6526866452,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  06:00:00,55.6207103685,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  07:00:00,54.1876066609,0.0,0.0,0.0,15.863942322,29.242365,6.08824156667,0.0,3.20568,2.88256156667
 11/19  08:00:00,46.9935205343,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  09:00:00,47.0232994273,0.0,0.0,0.0,15.863942322,29.242365,6.08972021139,0.0,3.20568,2.88404021139
 11/19  10:00:00,47.0613366541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  11:00:00,47.0776827235,0.0,0.0,0.0,15.863942322,29.242365,6.08975667996,0.0,3.20568,2.88407667996
 11/19  12:00:00,47.774853897,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  13:00:00,47.108916199,0.0,0.0,0.0,15.863942322,29.242365,6.08957965516,0.0,3.20568,2.88389965516
 11/19  14:00:00,47.1733448561,0.0,0.0,0.0,15.863942322,29.242365,6.08961626699,0.0,3.20568,2.88393626699
 11/19  15:00:00,47.2065488372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  16:00:00,47.2048878995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  17:00:00,48.5104864555,0.0,0.0,0.0,15.863942322,29.242365,6.08820244671,0.0,3.20568,2.88252244671
 11/19  18:00:00,55.6177272942,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  19:00:00,55.5773022477,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  20:00:00,55.7678009454,0.0,0.0,0.0,15.863942322,29.242365,6.08830494844,0.0,3.20568,2.88262494844
 11/19  21:00:00,55.7350706774,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  22:00:00,55.6210341913,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/19  23:00:00,55.461601911,0.0,0.0,0.0,15.863942322,29.242365,6.08826551816,0.0,3.20568,2.88258551816
 11/19  24:00:00,56.1655248715,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  01:00:00,55.4344272166,0.0,0.0,0.0,15.863942322,29.242365,6.08974632405,0.0,3.20568,2.88406632405
 11/20  02:00:00,55.4196536306,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  03:00:00,55.4150290652,0.0,0.0,0.0,15.863942322,29.242365,6.08957142128,0.0,3.20568,2.88389142128
 11/20  04:00:00,55.4072928887,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/20  05:00:00,55.6064457105,0.0,0.0,0.0,15.863942322,29.242365,6.08961032118,0.0,3.20568,2.88393032118
 11/20  06:00:00,56.121222577,0.538955880791,0.0,0.0,15.863942322,29.242365,7.11918568691,1.02946369435,3.20568,2.88404199256
 11/20  07:00:00,65.105073541,9.20656437105,0.00822369837013,0.0,15.863942322,29.818365,606.638455795,603.412775795,3.20568,0.02
 11/20  08:00:00,122.499257385,9.20656437105,0.00402599553133,0.0,80.527626,29.818365,436.909396256,430.816155975,3.20568,2.88756028118
 11/20  09:00:00,167.646558957,9.20656437105,0.0150752174087,0.0,80.527626,75.0917375,274.726378815,242.008852533,24.0426,8.67492628143
 11/20  10:00:00,167.156968342,9.20656437105,0.0141911925228,0.0,80.527626,75.0917375,126.854189266,85.3700817323,24.0426,17.441507534
 11/20  11:00:00,171.074481454,9.20656437105,0.00770067454931,0.0,80.527626,79.0911225,97.022138089,47.5135458959,32.0568,17.4517921931
 11/20  12:00:00,172.537608731,9.20656437105,0.764667806729,0.0,80.527626,79.0911225,66.4998467849,16.9492425796,32.0568,17.4938042053
 11/20  13:00:00,178.306235341,9.20656437105,7.20578915117,0.0,80.527626,79.0911225,60.1573285124,4.73934880136,32.0568,23.361179711
 11/20  14:00:00,178.035365693,9.20656437105,10.8799971284,0.0,80.527626,75.0917375,44.5260588631,8.03416160532,16.0284,20.4634972578
 11/20  15:00:00,177.446194314,9.20795555233,10.2982561743,0.0,80.527626,75.0917375,42.0762916088,8.60054223467,16.0284,17.4473493741
 11/20  16:00:00,173.987804619,9.21657534818,8.86469530217,0.0,80.527626,73.092045,34.3909019968,13.7224941282,3.20568,17.4627278686
 11/20  17:00:00,170.837070003,9.20656437105,3.01714340336,0.0,80.527626,73.092045,28.3457661551,22.2524941686,3.20568,2.88759198653
 11/20  18:00:00,130.266731323,9.20656437105,0.0,0.0,80.527626,29.818365,63.1773161732,57.0840041214,3.20568,2.88763205183
 11/20  19:00:00,130.29953441,9.20656437105,0.0,0.0,80.527626,29.818365,95.6751573723,86.7013799013,3.20568,5.76809747094
 11/20  20:00:00,130.565960881,9.20656437105,0.0,0.0,80.527626,29.818365,128.554674205,119.572724432,3.20568,5.7762697731
 11/20  21:00:00,130.592863618,9.20656437105,0.0,0.0,80.527626,29.818365,152.906252198,141.052405559,3.20568,8.6481666384
 11/20  22:00:00,55.6055353307,0.0,0.0,0.0,15.863942322,29.242365,8.97741660486,0.0,3.20568,5.77173660486
 11/20  23:00:00,55.4725910487,0.0,0.0,0.0,15.863942322,29.242365,6.09471627818,0.0,3.20568,2.88903627818
 11/20  24:00:00,56.2203873822,0.0,0.0,0.0,15.863942322,29.242365,6.09258150869,0.0,3.20568,2.88690150869
 11/21  01:00:00,55.4750604654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  02:00:00,55.4530869135,0.0,0.0,0.0,15.863942322,29.242365,6.08958277193,0.0,3.20568,2.88390277193
 11/21  03:00:00,55.4300004424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  04:00:00,55.414443101,0.0,0.0,0.0,15.863942322,29.242365,6.08962390759,0.0,3.20568,2.88394390759
 11/21  05:00:00,56.4711018566,0.0,0.0,0.0,15.863942322,29.242365,6.08966495103,0.0,3.20568,2.88398495103
 11/21  06:00:00,56.3046266793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/21  07:00:00,66.7782030507,9.20656437105,0.00377018845304,0.0,15.863942322,29.818365,539.679380221,533.58967431,3.20568,2.88402591077
 11/21  08:00:00,122.464295678,9.20656437105,0.0050997616219,0.0,80.527626,29.818365,390.140208807,384.047189556,3.20568,2.88733925129
 11/21  09:00:00,167.678159764,9.20656437105,0.0167042231285,0.0,80.527626,75.0917375,236.677701218,203.960240415,24.0426,8.67486080233
 11/21  10:00:00,167.361528274,9.20656437105,0.00572890736945,0.0,80.527626,75.0917375,139.882995441,99.7878586526,24.0426,16.0525367885
 11/21  11:00:00,171.096307811,9.20656437105,0.00782054298672,0.0,80.527626,79.0911225,94.1688878301,46.1746501764,32.0568,15.9374376536
 11/21  12:00:00,171.892089938,9.32531327173,0.0,0.0,80.527626,79.0911225,66.5170859133,14.0541808566,32.0568,20.4061050567
 11/21  13:00:00,174.079717228,9.64626456948,2.56092204781,0.0,80.527626,79.0911225,56.9624638441,4.46115133779,32.0568,20.4445125063
 11/21  14:00:00,176.757964438,10.0061817904,8.82476438792,0.0,80.527626,75.0917375,48.9930625387,9.57861988202,16.0284,23.3860426566
 11/21  15:00:00,179.99739516,10.1784507139,11.8730647577,0.0,80.527626,75.0917375,39.9645376698,6.49416036715,16.0284,17.4419773027
 11/21  16:00:00,176.038526487,9.84836003757,10.2732892361,0.0,80.527626,73.092045,32.4770338013,11.8138934646,3.20568,17.4574603367
 11/21  17:00:00,172.79850007,9.20656437105,4.95723905952,0.0,80.527626,73.092045,24.4034677281,18.3100945099,3.20568,2.88769321821
 11/21  18:00:00,132.750841186,9.20656437105,2.48342375989,0.0,80.527626,29.818365,28.3233415249,22.2301255008,3.20568,2.88753602412
 11/21  19:00:00,132.896748594,9.20656437105,2.61794540185,0.0,80.527626,29.818365,32.6001361518,23.6266712603,3.20568,5.76778489152
 11/21  20:00:00,130.487501601,9.20656437105,0.210365298076,0.0,80.527626,29.818365,43.496779738,34.514689548,3.20568,5.77641019005
 11/21  21:00:00,130.28555535,9.20656437105,0.0,0.0,80.527626,29.818365,59.9338208189,50.9556945539,3.20568,5.77244626504
 11/21  22:00:00,55.5090063573,0.0,0.0,0.0,15.863942322,29.242365,8.97789605813,0.0,3.20568,5.77221605813
 11/21  23:00:00,55.5515102968,0.0,0.0,0.0,15.863942322,29.242365,6.09478813546,0.0,3.20568,2.88910813546
 11/21  24:00:00,56.2895326247,0.0,0.0,0.0,15.863942322,29.242365,6.09261954487,0.0,3.20568,2.88693954487
 11/22  01:00:00,55.5785241951,0.0,0.0,0.0,15.863942322,29.242365,6.08976478819,0.0,3.20568,2.88408478819
 11/22  02:00:00,55.5733681084,0.0,0.0,0.0,15.863942322,29.242365,6.08959388757,0.0,3.20568,2.88391388757
 11/22  03:00:00,55.5610624132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  04:00:00,55.5596684762,0.0,0.0,0.0,15.863942322,29.242365,6.08963718358,0.0,3.20568,2.88395718358
 11/22  05:00:00,55.7860917631,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/22  06:00:00,55.7687042498,0.0,0.0,0.0,15.863942322,29.242365,6.08968039834,0.0,3.20568,2.88400039834
 11/22  07:00:00,65.6328621019,9.20656437105,0.0,0.0,15.863942322,29.818365,117.900705076,114.675025076,3.20568,0.02
 11/22  08:00:00,121.829332106,9.20656437105,0.00296425668787,0.0,80.527626,29.818365,89.1910729323,83.0977548655,3.20568,2.88763806671
 11/22  09:00:00,168.334338027,9.20656437105,1.25308530348,0.0,80.527626,75.0917375,62.1432725454,26.5412477245,24.0426,11.5594248209
 11/22  10:00:00,177.466172438,9.20656437105,10.3197620863,0.0,80.527626,75.0917375,53.2918948198,14.7087081726,24.0426,14.5405866471
 11/22  11:00:00,186.672588691,9.47128675241,15.2284102417,0.0,80.527626,79.0911225,57.7910019959,8.27973499628,32.0568,17.4544669996
 11/22  12:00:00,192.250628672,10.4839262516,19.0728830135,0.0,80.527626,79.0911225,52.4666024737,0.0,32.0568,20.4098024737
 11/22  13:00:00,196.124249783,11.547655858,22.5661809882,0.0,80.527626,79.0911225,52.498861795,0.0,32.0568,20.442061795
 11/22  14:00:00,191.792730011,11.8318896864,21.9506961872,0.0,80.527626,75.0917375,41.7960335898,2.38044229058,16.0284,23.3871912992
 11/22  15:00:00,189.629271736,11.3960359019,20.2358748367,0.0,80.527626,75.0917375,35.3545267861,4.78653179419,16.0284,14.5395949919
 11/22  16:00:00,182.892396663,10.5623960385,16.3662898988,0.0,80.527626,73.092045,31.1690867365,10.4957327431,3.20568,17.4676739934
 11/22  17:00:00,179.650351978,9.20656437105,11.7459033142,0.0,80.527626,73.092045,19.0472495552,12.9539103273,3.20568,2.88765922793
 11/22  18:00:00,139.834794393,9.20656437105,9.50623596231,0.0,80.527626,29.818365,21.9054727283,15.8122172264,3.20568,2.88757550183
 11/22  19:00:00,138.150393406,9.20656437105,7.82939411004,0.0,80.527626,29.818365,28.6928291465,19.7189902987,3.20568,5.76815884779
 11/22  20:00:00,133.153542918,9.20656437105,2.62423986383,0.0,80.527626,29.818365,39.6472621297,27.7874239649,3.20568,8.65415816486
 11/22  21:00:00,130.497547189,9.20656437105,0.0,0.0,80.527626,29.818365,47.7247732255,38.7463727169,3.20568,5.77272050863
 11/22  22:00:00,55.7037768606,0.0,0.0,0.0,15.863942322,29.242365,8.97734559695,0.0,3.20568,5.77166559695
 11/22  23:00:00,55.5746927283,0.0,0.0,0.0,15.863942322,29.242365,6.09456517809,0.0,3.20568,2.88888517809
 11/22  24:00:00,56.2967367392,0.0,0.0,0.0,15.863942322,29.242365,6.09264670028,0.0,3.20568,2.88696670028
 11/23  01:00:00,55.5861120268,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  02:00:00,55.5787682476,0.0,0.0,0.0,15.863942322,29.242365,6.08826406828,0.0,3.20568,2.88258406828
 11/23  03:00:00,55.5732485216,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  04:00:00,55.5683160493,0.0,0.0,0.0,15.863942322,29.242365,6.08823198968,0.0,3.20568,2.88255198968
 11/23  05:00:00,55.7871526607,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  06:00:00,55.7377350561,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  07:00:00,55.7237895077,0.0,0.0,0.0,15.863942322,29.242365,6.08820007492,0.0,3.20568,2.88252007492
 11/23  08:00:00,47.0902345053,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  09:00:00,47.1305218673,0.0,0.0,0.0,15.863942322,29.242365,6.08962300422,0.0,3.20568,2.88394300422
 11/23  10:00:00,47.1882171071,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  11:00:00,47.1959143467,0.0,0.0,0.0,15.863942322,29.242365,6.08977665892,0.0,3.20568,2.88409665892
 11/23  12:00:00,47.8624181918,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  13:00:00,50.6199444105,1.34382284259,2.10363821728,0.0,15.863942322,29.242365,6.08975848355,0.0,3.20568,2.88407848355
 11/23  14:00:00,50.4487250506,1.27844280101,1.95662396041,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  15:00:00,50.0694260901,1.11467072198,1.72415477932,0.0,15.863942322,29.242365,6.08832165059,0.0,3.20568,2.88264165059
 11/23  16:00:00,47.2212471316,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  17:00:00,49.9824514707,0.0,0.0,0.0,15.863942322,29.242365,6.08820387732,0.0,3.20568,2.88252387732
 11/23  18:00:00,55.6875080677,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  19:00:00,55.6769500267,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  20:00:00,55.9003407204,0.0,0.0,0.0,15.863942322,29.242365,6.08831453942,0.0,3.20568,2.88263453942
 11/23  21:00:00,55.8807823701,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  22:00:00,55.7527383794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/23  23:00:00,55.5765815839,0.0,0.0,0.0,15.863942322,29.242365,6.08828277494,0.0,3.20568,2.88260277494
 11/23  24:00:00,56.2671810437,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  01:00:00,55.5792596781,0.0,0.0,0.0,15.863942322,29.242365,6.08970804023,0.0,3.20568,2.88402804023
 11/24  02:00:00,55.577372181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  03:00:00,55.5753162948,0.0,0.0,0.0,15.863942322,29.242365,6.08975561523,0.0,3.20568,2.88407561523
 11/24  04:00:00,55.5733840948,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  05:00:00,56.7228119394,0.0,0.0,0.0,15.863942322,29.242365,6.08958861394,0.0,3.20568,2.88390861394
 11/24  06:00:00,56.5776727571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/24  07:00:00,77.8204988113,9.20656437105,11.7792220221,0.0,15.863942322,29.818365,112.96849143,106.878746105,3.20568,2.88406532437
 11/24  08:00:00,135.674417993,9.20656437105,13.7913263645,0.0,80.527626,29.818365,63.873066282,57.780319367,3.20568,2.88706691507
 11/24  09:00:00,182.309671662,9.20656437105,15.1589621088,0.0,80.527626,75.0917375,40.7578608247,8.04113021333,24.0426,8.67413061142
 11/24  10:00:00,178.804628123,9.22466101747,11.6268300422,0.0,80.527626,75.0917375,54.4832311665,12.9989840712,24.0426,17.4416470953
 11/24  11:00:00,181.211921638,9.68138716999,9.58587445943,0.0,80.527626,79.0911225,64.817532261,15.309540019,32.0568,17.4511922421
 11/24  12:00:00,183.936175772,10.4057024381,10.8895663804,0.0,80.527626,79.0911225,49.5517213227,0.0,32.0568,17.4949213227
 11/24  13:00:00,186.961108208,10.9802936155,14.0244745707,0.0,80.527626,79.0911225,55.419875055,0.0,32.0568,23.3630750551
 11/24  14:00:00,181.886979926,10.7692642716,13.1465279815,0.0,80.527626,75.0917375,47.3824172623,10.8874489869,16.0284,20.4665682754
 11/24  15:00:00,173.882058186,9.68570564758,6.24370658341,0.0,80.527626,75.0917375,49.1120668756,15.6340816802,16.0284,17.4495851954
 11/24  16:00:00,172.340079047,9.68803360995,6.72575987102,0.0,80.527626,73.092045,39.0387918309,18.3676961203,3.20568,17.4654157107
 11/24  17:00:00,175.414123632,9.20656437105,7.53398668332,0.0,80.527626,73.092045,23.7172901145,17.6239186928,3.20568,2.88769142166
 11/24  18:00:00,137.598538715,9.20656437105,7.2874696224,0.0,80.527626,29.818365,25.4203501324,19.3271300645,3.20568,2.88754006786
 11/24  19:00:00,134.976328458,9.20656437105,4.67526191809,0.0,80.527626,29.818365,34.3942275021,25.4204743845,3.20568,5.76807311759
 11/24  20:00:00,130.954282533,9.20656437105,0.673224585653,0.0,80.527626,29.818365,46.298603416,34.4389865271,3.20568,8.65393688891
 11/24  21:00:00,130.281739514,9.20656437105,0.0,0.0,80.527626,29.818365,73.5862972138,64.6086593191,3.20568,5.77195789473
 11/24  22:00:00,55.5077434015,0.0,0.0,0.0,15.863942322,29.242365,8.97826965564,0.0,3.20568,5.77258965564
 11/24  23:00:00,55.5503001819,0.0,0.0,0.0,15.863942322,29.242365,6.09465572446,0.0,3.20568,2.88897572446
 11/24  24:00:00,56.2818053791,0.0,0.0,0.0,15.863942322,29.242365,6.09262926923,0.0,3.20568,2.88694926923
 11/25  01:00:00,55.5679856353,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  02:00:00,55.5551330404,0.0,0.0,0.0,15.863942322,29.242365,6.08831074121,0.0,3.20568,2.88263074121
 11/25  03:00:00,55.5412156883,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  04:00:00,55.5383463443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  05:00:00,55.7587090065,0.0,0.0,0.0,15.863942322,29.242365,6.08828245648,0.0,3.20568,2.88260245648
 11/25  06:00:00,55.7402801794,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  07:00:00,55.7316694359,0.0,0.0,0.0,15.863942322,29.242365,6.08825431905,0.0,3.20568,2.88257431905
 11/25  08:00:00,47.0878826709,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  09:00:00,47.1236398251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  10:00:00,47.1772713844,0.0,0.0,0.0,15.863942322,29.242365,6.0897910954,0.0,3.20568,2.8841110954
 11/25  11:00:00,47.1786424118,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  12:00:00,47.8565833914,0.0,0.0,0.0,15.863942322,29.242365,6.08973347731,0.0,3.20568,2.88405347731
 11/25  13:00:00,50.4267322021,1.34382284259,1.91348748136,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  14:00:00,50.3515250072,1.35232742254,1.78960695469,0.0,15.863942322,29.242365,6.08832823053,0.0,3.20568,2.88264823053
 11/25  15:00:00,49.9134762279,1.17017532244,1.51732611237,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  16:00:00,49.211751363,0.859585523444,1.1350134861,0.0,15.863942322,29.242365,6.0883000957,0.0,3.20568,2.8826200957
 11/25  17:00:00,49.9496800266,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  18:00:00,55.6428161414,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  19:00:00,55.6383516437,0.0,0.0,0.0,15.863942322,29.242365,6.08827176778,0.0,3.20568,2.88259176778
 11/25  20:00:00,55.8393554665,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  21:00:00,55.8046372248,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  22:00:00,55.6776868482,0.0,0.0,0.0,15.863942322,29.242365,6.08824383626,0.0,3.20568,2.88256383626
 11/25  23:00:00,55.5172062197,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/25  24:00:00,56.2074178031,0.0,0.0,0.0,15.863942322,29.242365,6.08821591519,0.0,3.20568,2.88253591519
 11/26  01:00:00,55.5060009782,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  02:00:00,55.4952266465,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  03:00:00,55.4800845699,0.0,0.0,0.0,15.863942322,29.242365,6.08833272212,0.0,3.20568,2.88265272212
 11/26  04:00:00,55.4712630875,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  05:00:00,55.6816693566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  06:00:00,55.6583918667,0.0,0.0,0.0,15.863942322,29.242365,6.08830642107,0.0,3.20568,2.88262642107
 11/26  07:00:00,55.6709791645,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  08:00:00,47.0353060461,0.0,0.0,0.0,15.863942322,29.242365,6.08828021621,0.0,3.20568,2.88260021621
 11/26  09:00:00,47.0510550384,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  10:00:00,47.0885420467,0.0,0.0,0.0,15.863942322,29.242365,6.08971692404,0.0,3.20568,2.88403692404
 11/26  11:00:00,47.1094585519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  12:00:00,47.8193072796,0.0,0.0,0.0,15.863942322,29.242365,6.08976875368,0.0,3.20568,2.88408875368
 11/26  13:00:00,47.1508146605,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  14:00:00,47.2014117914,0.0,0.0,0.0,15.863942322,29.242365,6.0896056214,0.0,3.20568,2.8839256214
 11/26  15:00:00,47.2176855888,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  16:00:00,47.2091602028,0.0,0.0,0.0,15.863942322,29.242365,6.08833906438,0.0,3.20568,2.88265906438
 11/26  17:00:00,49.9434178272,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  18:00:00,55.6194148797,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  19:00:00,55.5798837631,0.0,0.0,0.0,15.863942322,29.242365,6.08831289981,0.0,3.20568,2.88263289981
 11/26  20:00:00,55.7757723446,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  21:00:00,55.7506505992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  22:00:00,55.6263333833,0.0,0.0,0.0,15.863942322,29.242365,6.08828677266,0.0,3.20568,2.88260677266
 11/26  23:00:00,55.468043964,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/26  24:00:00,56.1568681166,0.0,0.0,0.0,15.863942322,29.242365,6.08826067466,0.0,3.20568,2.88258067466
 11/27  01:00:00,55.433900154,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  02:00:00,55.447027395,0.0,0.0,0.0,15.863942322,29.242365,6.08962878191,0.0,3.20568,2.88394878191
 11/27  03:00:00,55.4526260939,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  04:00:00,55.4494987473,0.0,0.0,0.0,15.863942322,29.242365,6.08968293121,0.0,3.20568,2.88400293121
 11/27  05:00:00,55.6675648754,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/27  06:00:00,55.6630326896,0.0,0.0,0.0,15.863942322,29.242365,6.08973697103,0.0,3.20568,2.88405697103
 11/27  07:00:00,65.9478296687,9.20656437105,0.011303675316,0.0,15.863942322,29.818365,422.445214961,419.219534961,3.20568,0.02
 11/27  08:00:00,121.993687604,9.20656437105,0.00213796516028,0.0,80.527626,29.818365,276.8513357,267.890471553,3.20568,5.75518414702
 11/27  09:00:00,167.57905556,9.20656437105,0.490956703935,0.0,80.527626,75.0917375,118.621944201,85.9049993775,24.0426,8.6743448234
 11/27  10:00:00,176.46744027,9.20656437105,9.33178553501,0.0,80.527626,75.0917375,72.9954772457,34.4169939916,24.0426,14.535883254
 11/27  11:00:00,184.601686832,9.20656437105,13.4426551945,0.0,80.527626,79.0911225,70.7635026458,21.2467380625,32.0568,17.4599645832
 11/27  12:00:00,185.305752894,9.20656437105,13.4432645174,0.0,80.527626,79.0911225,57.4399757065,4.97520569403,32.0568,20.4079700124
 11/27  13:00:00,182.778910227,9.20656437105,11.6244906231,0.0,80.527626,79.0911225,54.9791859762,2.47504709784,32.0568,20.4473388783
 11/27  14:00:00,179.771980781,9.20657594626,12.5999151833,0.0,80.527626,75.0917375,49.2353339205,9.82019087922,16.0284,23.3867430413
 11/27  15:00:00,180.072591682,9.20796676745,12.8966292482,0.0,80.527626,75.0917375,43.9954930278,10.5219404184,16.0284,17.4451526094
 11/27  16:00:00,174.723506221,9.21506179539,9.57560158951,0.0,80.527626,73.092045,39.3766140866,18.7096155748,3.20568,17.4613185118
 11/27  17:00:00,172.91013341,9.20656437105,5.0468194239,0.0,80.527626,73.092045,27.8911267274,21.7979244592,3.20568,2.88752226819
 11/27  18:00:00,131.03386603,9.20656437105,0.741690461861,0.0,80.527626,29.818365,45.2194443976,39.1261852144,3.20568,2.88757918319
 11/27  19:00:00,131.549183495,9.20656437105,1.24799942498,0.0,80.527626,29.818365,54.662152467,45.688398779,3.20568,5.76807368801
 11/27  20:00:00,131.254558396,9.20656437105,0.724215558981,0.0,80.527626,29.818365,63.0994844144,54.1172127182,3.20568,5.77659169616
 11/27  21:00:00,130.510671229,9.20656437105,0.0,0.0,80.527626,29.818365,75.842438145,66.8648222735,3.20568,5.77193587146
 11/27  22:00:00,55.6736587016,0.0,0.0,0.0,15.863942322,29.242365,8.97829248324,0.0,3.20568,5.77261248324
 11/27  23:00:00,55.5381082355,0.0,0.0,0.0,15.863942322,29.242365,8.96367747079,0.0,3.20568,5.75799747079
 11/27  24:00:00,56.26170874,0.0,0.0,0.0,15.863942322,29.242365,6.09268091475,0.0,3.20568,2.88700091475
 11/28  01:00:00,55.5519228692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
