Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  02:00:00,55.5461603702,0.0,0.0,0.0,15.863942322,29.242365,6.08974589785,0.0,3.20568,2.88406589785
 11/28  03:00:00,55.5424376461,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  04:00:00,55.5393919562,0.0,0.0,0.0,15.863942322,29.242365,6.08980203958,0.0,3.20568,2.88412203958
 11/28  05:00:00,56.5989967128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/28  06:00:00,56.4340424211,0.0,0.0,0.0,15.863942322,29.242365,6.08964282459,0.0,3.20568,2.88396282459
 11/28  07:00:00,66.0702323466,9.20656437105,0.0,0.0,15.863942322,29.818365,285.436424719,279.346725705,3.20568,2.88401901464
 11/28  08:00:00,121.902462467,9.20656437105,0.00211923676037,0.0,80.527626,29.818365,205.063097024,198.969863051,3.20568,2.88755397276
 11/28  09:00:00,167.099000084,9.20656437105,0.0161466035087,0.0,80.527626,75.0917375,113.955245766,81.237826319,24.0426,8.67481944657
 11/28  10:00:00,167.105934573,9.20656437105,0.00631874833002,0.0,80.527626,75.0917375,100.403372695,61.8262112442,24.0426,14.5345614505
 11/28  11:00:00,171.106913736,9.20656437105,0.00808209797674,0.0,80.527626,79.0911225,106.978073993,57.4600048267,32.0568,17.4612691666
 11/28  12:00:00,171.795391382,9.20656437105,0.0,0.0,80.527626,79.0911225,79.3179279065,26.8520752606,32.0568,20.4090526459
 11/28  13:00:00,171.088654864,9.20656437105,0.0,0.0,80.527626,79.0911225,69.0983631431,16.5953354976,32.0568,20.4462276455
 11/28  14:00:00,168.129754703,9.21071776596,1.01246927439,0.0,80.527626,75.0917375,64.4603659501,25.0435048328,16.0284,23.3884611172
 11/28  15:00:00,167.72195846,9.21392942253,0.605687497838,0.0,80.527626,75.0917375,61.240357826,27.7651545362,16.0284,17.4468032898
 11/28  16:00:00,165.091350295,9.2136508017,0.0,0.0,80.527626,73.092045,57.8807598067,37.2120009214,3.20568,17.4630788853
 11/28  17:00:00,167.828588918,9.20656437105,0.0,0.0,80.527626,73.092045,43.0730787903,36.9796263408,3.20568,2.88777244952
 11/28  18:00:00,130.291431571,9.20656437105,0.0,0.0,80.527626,29.818365,71.2299468129,65.1368319389,3.20568,2.88743487398
 11/28  19:00:00,130.302139132,9.20656437105,0.0,0.0,80.527626,29.818365,90.8141932808,81.8406398009,3.20568,5.76787347991
 11/28  20:00:00,130.309485814,9.20656437105,0.0,0.0,80.527626,29.818365,96.1038541642,87.1219737207,3.20568,5.77620044349
 11/28  21:00:00,130.324526713,9.20656437105,0.0,0.0,80.527626,29.818365,122.639040636,113.660876016,3.20568,5.77248462028
 11/28  22:00:00,55.4972068163,0.0,0.0,0.0,15.863942322,29.242365,11.8540117981,0.0,3.20568,8.64833179809
 11/28  23:00:00,55.5277341726,0.0,0.0,0.0,15.863942322,29.242365,6.09472685062,0.0,3.20568,2.88904685061
 11/28  24:00:00,56.2496821682,0.0,0.0,0.0,15.863942322,29.242365,6.09259215609,0.0,3.20568,2.88691215609
 11/29  01:00:00,55.5335631745,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  02:00:00,55.523268007,0.0,0.0,0.0,15.863942322,29.242365,6.08980009425,0.0,3.20568,2.88412009425
 11/29  03:00:00,55.5188120692,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  04:00:00,55.5026675774,0.0,0.0,0.0,15.863942322,29.242365,6.08964285265,0.0,3.20568,2.88396285265
 11/29  05:00:00,55.6975189536,0.0,0.0,0.0,15.863942322,29.242365,6.08970120191,0.0,3.20568,2.88402120191
 11/29  06:00:00,55.6566624063,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/29  07:00:00,66.366840873,9.20656437105,0.0,0.0,15.863942322,29.818365,521.998416227,515.90865678,3.20568,2.88407944634
 11/29  08:00:00,122.466919968,9.20656437105,0.00177426826036,0.0,80.527626,29.818365,323.147637679,317.05451739,3.20568,2.88744028905
 11/29  09:00:00,167.601002262,9.20656437105,0.0137070313393,0.0,80.527626,75.0917375,209.966753274,177.249028108,24.0426,8.67512516574
 11/29  10:00:00,167.248692145,9.20656437105,0.00518933784275,0.0,80.527626,75.0917375,145.088010435,103.606381584,24.0426,17.4390288511
 11/29  11:00:00,171.115639796,9.20656437105,0.00737015306619,0.0,80.527626,79.0911225,116.837534121,67.3304518446,32.0568,17.4502822761
 11/29  12:00:00,171.782245966,9.20656437105,0.0,0.0,80.527626,79.0911225,76.8752674561,27.3252770735,32.0568,17.4931903826
 11/29  13:00:00,171.953219887,9.20656437105,0.878243666354,0.0,80.527626,79.0911225,70.1889954321,14.7640526506,32.0568,23.3681427815
 11/29  14:00:00,171.022006765,9.20656437105,3.90976359555,0.0,80.527626,75.0917375,59.6289269204,23.1309727953,16.0284,20.469554125
 11/29  15:00:00,170.417982792,9.20656437105,3.3122324272,0.0,80.527626,75.0917375,57.3377013697,23.8598078836,16.0284,17.4494934861
 11/29  16:00:00,165.553937961,9.20656437105,0.489720513332,0.0,80.527626,73.092045,53.8568827707,33.18532567,3.20568,17.4658771007
 11/29  17:00:00,167.821012278,9.20656437105,0.0,0.0,80.527626,73.092045,55.5624706291,49.4689998775,3.20568,2.88779075159
 11/29  18:00:00,130.297015373,9.20656437105,0.0,0.0,80.527626,29.818365,94.7788135443,88.6856782169,3.20568,2.88745532748
 11/29  19:00:00,130.316624548,9.20656437105,0.0,0.0,80.527626,29.818365,120.808109681,111.834421224,3.20568,5.76800845692
 11/29  20:00:00,130.534773652,9.20656437105,0.0,0.0,80.527626,29.818365,129.476147538,119.1913292,3.20568,7.07913833838
 11/29  21:00:00,130.522487217,9.20656437105,0.0,0.0,80.527626,29.818365,135.200286134,124.648066241,3.20568,7.34653989325
 11/29  22:00:00,55.6220487823,0.0,0.0,0.0,15.863942322,29.242365,8.97839835537,0.0,3.20568,5.77271835537
 11/29  23:00:00,55.4996563605,0.0,0.0,0.0,15.863942322,29.242365,6.09469793263,0.0,3.20568,2.88901793263
 11/29  24:00:00,56.2344911982,0.0,0.0,0.0,15.863942322,29.242365,6.09267181425,0.0,3.20568,2.88699181425
 11/30  01:00:00,55.5245006214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  02:00:00,55.518877413,0.0,0.0,0.0,15.863942322,29.242365,6.08980717602,0.0,3.20568,2.88412717602
 11/30  03:00:00,55.516377257,0.0,0.0,0.0,15.863942322,29.242365,6.08965186544,0.0,3.20568,2.88397186544
 11/30  04:00:00,55.5111996949,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  05:00:00,55.7174918281,0.0,0.0,0.0,15.863942322,29.242365,6.08971232879,0.0,3.20568,2.88403232879
 11/30  06:00:00,55.6940667307,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 11/30  07:00:00,66.0344033786,9.20656437105,0.00111112389305,0.0,15.863942322,29.818365,380.743159294,374.653386611,3.20568,2.88409268301
 11/30  08:00:00,122.138494345,9.20656437105,0.00199662667421,0.0,80.527626,29.818365,264.623730682,258.530556055,3.20568,2.88749462734
 11/30  09:00:00,167.237212267,9.20656437105,0.0147670571823,0.0,80.527626,75.0917375,168.650426123,135.933815968,24.0426,8.67401015501
 11/30  10:00:00,167.195518312,9.20656437105,0.00526451205576,0.0,80.527626,75.0917375,147.547148494,106.062494762,24.0426,17.4420537322
 11/30  11:00:00,171.2016264,9.20656437105,0.00335877551105,0.0,80.527626,79.0911225,153.567183155,104.056962586,32.0568,17.453420569
 11/30  12:00:00,171.852963335,9.20656437105,0.0,0.0,80.527626,79.0911225,114.872082914,65.318506956,32.0568,17.4967759582
 11/30  13:00:00,171.099135175,9.20656437105,0.0,0.0,80.527626,79.0911225,93.7683095983,38.3448618051,32.0568,23.3666477931
 11/30  14:00:00,167.116078324,9.20656437105,0.0,0.0,80.527626,75.0917375,84.5293492865,45.108464159,16.0284,23.3924851274
 11/30  15:00:00,167.134972047,9.20884321677,0.0,0.0,80.527626,75.0917375,88.9952677558,58.4218714398,16.0284,14.544996316
 11/30  16:00:00,165.112772353,9.21584703198,0.0,0.0,80.527626,73.092045,78.8275300044,58.1523421564,3.20568,17.4695078479
 11/30  17:00:00,167.836094647,9.20656437105,0.0,0.0,80.527626,73.092045,52.0930941589,45.9997368823,3.20568,2.8876772766
 11/30  18:00:00,130.286279478,9.20656437105,0.0,0.0,80.527626,29.818365,60.3703009906,54.277010515,3.20568,2.88761047565
 11/30  19:00:00,130.29920567,9.20656437105,0.0,0.0,80.527626,29.818365,71.2020090137,62.2279303768,3.20568,5.76839863688
 11/30  20:00:00,130.519049318,9.20656437105,0.0,0.0,80.527626,29.818365,67.542993689,55.6825471063,3.20568,8.65476658276
 11/30  21:00:00,131.772226187,9.20656437105,1.25470965054,0.0,80.527626,29.818365,54.2155342039,45.2374963448,3.20568,5.77235785908
 11/30  22:00:00,55.7028331981,0.0,0.0,0.0,15.863942322,29.242365,8.97788600864,0.0,3.20568,5.77220600864
 11/30  23:00:00,55.557518821,0.0,0.0,0.0,15.863942322,29.242365,6.09480347428,0.0,3.20568,2.88912347428
 11/30  24:00:00,56.2690043134,0.0,0.0,0.0,15.863942322,29.242365,6.0925252567,0.0,3.20568,2.8868452567
 12/01  01:00:00,55.5470961086,0.0,0.0,0.0,15.863942322,29.242365,6.08973357796,0.0,3.20568,2.88405357796
 12/01  02:00:00,55.531270299,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  03:00:00,55.5183591564,0.0,0.0,0.0,15.863942322,29.242365,6.08979610594,0.0,3.20568,2.88411610594
 12/01  04:00:00,55.5055958313,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/01  05:00:00,56.5620221702,0.0,0.0,0.0,15.863942322,29.242365,6.0896426568,0.0,3.20568,2.8839626568
 12/01  06:00:00,56.3876973064,0.0,0.0,0.0,15.863942322,29.242365,6.08970520008,0.0,3.20568,2.88402520008
 12/01  07:00:00,66.6826388998,9.20656437105,0.0,0.0,15.863942322,29.818365,447.327644001,444.101964001,3.20568,0.02
 12/01  08:00:00,123.886393578,9.20656437105,0.0,0.0,80.527626,29.818365,315.969014499,309.875650829,3.20568,2.88768367032
 12/01  09:00:00,167.488796003,9.20656437105,0.0180372592998,0.0,80.527626,75.0917375,183.82518154,151.106484996,24.0426,8.67609654429
 12/01  10:00:00,167.106928536,9.20656437105,0.00629841689002,0.0,80.527626,75.0917375,92.6076028624,51.1190038827,24.0426,17.4459989797
 12/01  11:00:00,171.792311715,9.30694909924,0.610984843297,0.0,80.527626,79.0911225,78.2201887076,28.7071837036,32.0568,17.456205004
 12/01  12:00:00,180.492629598,9.86464812424,8.00437412329,0.0,80.527626,79.0911225,53.5441572271,1.07480630535,32.0568,20.4125509217
 12/01  13:00:00,186.681982222,10.4316222986,14.2948511761,0.0,80.527626,79.0911225,52.503797702,0.0,32.0568,20.446997702
 12/01  14:00:00,186.109047571,10.8954960715,17.2262897055,0.0,80.527626,75.0917375,41.114251174,1.69438353988,16.0284,23.3914676341
 12/01  15:00:00,186.923717312,11.0731174685,17.8665118756,0.0,80.527626,75.0917375,34.9931106009,1.52171466275,16.0284,17.4429959382
 12/01  16:00:00,180.718605658,10.1967728939,14.5747315144,0.0,80.527626,73.092045,27.8839802833,7.21878044557,3.20568,17.4595198377
 12/01  17:00:00,174.557074418,9.20656437105,6.7021676217,0.0,80.527626,73.092045,21.7473429827,15.6539586781,3.20568,2.88770430462
 12/01  18:00:00,130.682614644,9.20656437105,0.429542772488,0.0,80.527626,29.818365,34.3905080551,28.2972589603,3.20568,2.88756909476
 12/01  19:00:00,130.524048987,9.20656437105,0.0,0.0,80.527626,29.818365,130.288896066,121.315154214,3.20568,5.76806185244
 12/01  20:00:00,130.888639521,9.20656437105,0.0,0.0,80.527626,29.818365,171.694849549,162.7122895,3.20568,5.77688004871
 12/01  21:00:00,130.899006153,9.20656437105,0.0,0.0,80.527626,29.818365,174.500281389,165.521629385,3.20568,5.77297200428
 12/01  22:00:00,55.4362556153,0.0,0.0,0.0,15.863942322,29.242365,8.97825291904,0.0,3.20568,5.77257291904
 12/01  23:00:00,55.4690604133,0.0,0.0,0.0,15.863942322,29.242365,8.9635243826,0.0,3.20568,5.7578443826
 12/01  24:00:00,56.2122786107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  01:00:00,55.4733995655,0.0,0.0,0.0,15.863942322,29.242365,6.0883419094,0.0,3.20568,2.8826619094
 12/02  02:00:00,55.4621433192,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  03:00:00,55.4570982358,0.0,0.0,0.0,15.863942322,29.242365,6.08832670319,0.0,3.20568,2.88264670319
 12/02  04:00:00,55.4564486591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  05:00:00,55.6587026973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  06:00:00,55.631124878,0.0,0.0,0.0,15.863942322,29.242365,6.0883115714,0.0,3.20568,2.8826315714
 12/02  07:00:00,55.6248871581,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  08:00:00,48.4073189689,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  09:00:00,47.0305494534,0.0,0.0,0.0,15.863942322,29.242365,6.08829648808,0.0,3.20568,2.88261648808
 12/02  10:00:00,47.1025887541,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  11:00:00,47.1419428434,0.0,0.0,0.0,15.863942322,29.242365,6.08927046416,0.0,3.20568,2.88359046416
 12/02  12:00:00,47.8515207748,0.0,0.0,0.0,15.863942322,29.242365,6.08967363774,0.0,3.20568,2.88399363774
 12/02  13:00:00,47.1788167132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  14:00:00,50.0044858043,0.628200469852,2.14384435831,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  15:00:00,52.2505721403,1.13679878932,3.85956142388,0.0,15.863942322,29.242365,6.08835524171,0.0,3.20568,2.88267524171
 12/02  16:00:00,49.4561249689,0.508598319472,1.69977127625,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  17:00:00,49.9841013224,0.0,0.0,0.0,15.863942322,29.242365,6.0883256222,0.0,3.20568,2.8826456222
 12/02  18:00:00,55.6388989517,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  19:00:00,55.5749056408,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  20:00:00,55.7669295339,0.0,0.0,0.0,15.863942322,29.242365,6.08823847979,0.0,3.20568,2.88255847979
 12/02  21:00:00,55.7508081128,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  22:00:00,55.6149450012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/02  23:00:00,55.4369102868,0.0,0.0,0.0,15.863942322,29.242365,6.08822349691,0.0,3.20568,2.88254349691
 12/02  24:00:00,56.1493688072,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  01:00:00,55.4222215777,0.0,0.0,0.0,15.863942322,29.242365,6.08835302028,0.0,3.20568,2.88267302028
 12/03  02:00:00,55.417847931,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  03:00:00,55.3972063208,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  04:00:00,55.4042576166,0.0,0.0,0.0,15.863942322,29.242365,6.08833949157,0.0,3.20568,2.88265949157
 12/03  05:00:00,55.6261870354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  06:00:00,56.3762505236,0.771339459762,0.0,0.0,15.863942322,29.242365,3.54130560916,0.315625609157,3.20568,0.02
 12/03  07:00:00,57.5965401018,1.98629075001,0.0,0.0,15.863942322,29.242365,7.01745073387,0.929124658691,3.20568,2.88264607518
 12/03  08:00:00,49.2930116335,0.878021427106,0.0,0.0,15.863942322,29.242365,3.62240487928,0.396724879277,3.20568,0.02
 12/03  09:00:00,47.0342281899,0.0,0.0,0.0,15.863942322,29.242365,6.08982041174,0.0,3.20568,2.88414041174
 12/03  10:00:00,47.091339069,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  11:00:00,47.1243335922,0.0,0.0,0.0,15.863942322,29.242365,6.08977770279,0.0,3.20568,2.8840977028
 12/03  12:00:00,47.8240582481,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  13:00:00,47.1505372252,0.0,0.0,0.0,15.863942322,29.242365,6.08973734207,0.0,3.20568,2.88405734207
 12/03  14:00:00,47.1896297831,0.0,0.0,0.0,15.863942322,29.242365,6.08969462661,0.0,3.20568,2.88401462661
 12/03  15:00:00,47.209354873,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  16:00:00,47.2037946114,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  17:00:00,49.9406657884,0.0,0.0,0.0,15.863942322,29.242365,6.08828593635,0.0,3.20568,2.88260593635
 12/03  18:00:00,55.6254895991,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  19:00:00,55.5917214426,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  20:00:00,55.7827796328,0.0,0.0,0.0,15.863942322,29.242365,6.08827276156,0.0,3.20568,2.88259276156
 12/03  21:00:00,55.7500490793,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  22:00:00,55.6195754946,0.0,0.0,0.0,15.863942322,29.242365,6.08825958446,0.0,3.20568,2.88257958446
 12/03  23:00:00,55.45107566,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/03  24:00:00,56.1646471643,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  01:00:00,55.4620699663,0.0,0.0,0.0,15.863942322,29.242365,6.08971723213,0.0,3.20568,2.88403723213
 12/04  02:00:00,55.457580917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  03:00:00,55.4387538932,0.0,0.0,0.0,15.863942322,29.242365,6.0897859788,0.0,3.20568,2.8841059788
 12/04  04:00:00,55.4235707844,0.0,0.0,0.0,15.863942322,29.242365,6.08963815815,0.0,3.20568,2.88395815815
 12/04  05:00:00,55.6317048424,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/04  06:00:00,55.6081842173,0.0,0.0,0.0,15.863942322,29.242365,6.0897069078,0.0,3.20568,2.8840269078
 12/04  07:00:00,66.477250702,9.20656437105,0.00785720181497,0.0,15.863942322,29.818365,462.876930158,459.651250158,3.20568,0.02
 12/04  08:00:00,123.920040306,9.20656437105,0.00477315782222,0.0,80.527626,29.818365,397.031914966,390.938714197,3.20568,2.88752076851
 12/04  09:00:00,167.638532216,9.20656437105,0.0165286661688,0.0,80.527626,75.0917375,247.129576891,213.47729807,24.0426,9.60967882085
 12/04  10:00:00,167.196597111,9.20656437105,0.0105970451908,0.0,80.527626,75.0917375,121.333948965,80.7837685796,24.0426,16.5075803853
 12/04  11:00:00,171.918274333,9.22312060076,0.822187408881,0.0,80.527626,79.0911225,85.9455145821,36.4297970251,32.0568,17.458917557
 12/04  12:00:00,179.442283226,9.63674690928,7.19515624205,0.0,80.527626,79.0911225,55.4986546219,3.02844960773,32.0568,20.4134050141
 12/04  13:00:00,186.131484434,10.1483058573,14.0370357643,0.0,80.527626,79.0911225,52.5050489614,0.0,32.0568,20.4482489614
 12/04  14:00:00,186.737814408,10.4560572261,18.2899141081,0.0,80.527626,75.0917375,40.558586295,1.13752474373,16.0284,23.3926615513
 12/04  15:00:00,187.250114447,10.4931610494,18.7652580787,0.0,80.527626,75.0917375,34.1014526901,0.62618996139,16.0284,17.4468627287
 12/04  16:00:00,181.857090225,10.0375780114,15.8660493788,0.0,80.527626,73.092045,26.7259283692,6.05648101706,3.20568,17.4637673522
 12/04  17:00:00,177.269405641,9.20656437105,9.40254927782,0.0,80.527626,73.092045,19.3482534195,13.2548818499,3.20568,2.88769156967
 12/04  18:00:00,134.899587021,9.20656437105,4.62657567773,0.0,80.527626,29.818365,26.0282328302,19.9347884942,3.20568,2.88776433601
 12/04  19:00:00,131.337848733,9.20656437105,1.08155224968,0.0,80.527626,29.818365,34.5819749487,25.6084362625,3.20568,5.76785868624
 12/04  20:00:00,130.482426064,9.20656437105,0.0,0.0,80.527626,29.818365,52.3520172239,43.3690954169,3.20568,5.77724180696
 12/04  21:00:00,130.477352889,9.20656437105,0.0,0.0,80.527626,29.818365,65.1236507009,56.1453621134,3.20568,5.77260858757
 12/04  22:00:00,55.6196926446,0.0,0.0,0.0,15.863942322,29.242365,11.8543012889,0.0,3.20568,8.64862128889
 12/04  23:00:00,55.4800468317,0.0,0.0,0.0,15.863942322,29.242365,6.09480603831,0.0,3.20568,2.88912603831
 12/04  24:00:00,56.2243488872,0.0,0.0,0.0,15.863942322,29.242365,6.09267104758,0.0,3.20568,2.88699104758
 12/05  01:00:00,55.4996824571,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  02:00:00,55.4924304096,0.0,0.0,0.0,15.863942322,29.242365,6.08965686536,0.0,3.20568,2.88397686536
 12/05  03:00:00,55.4813293372,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  04:00:00,55.4828617829,0.0,0.0,0.0,15.863942322,29.242365,6.08972769251,0.0,3.20568,2.88404769251
 12/05  05:00:00,56.5454689809,0.0,0.0,0.0,15.863942322,29.242365,6.0897983887,0.0,3.20568,2.8841183887
 12/05  06:00:00,56.3687674534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/05  07:00:00,66.4550720693,9.20656437105,0.00106577393791,0.0,15.863942322,29.818365,329.935057573,323.845405212,3.20568,2.88397236128
 12/05  08:00:00,123.333388221,9.20656437105,0.00204365228366,0.0,80.527626,29.818365,176.327014696,170.233750446,3.20568,2.88758425025
 12/05  09:00:00,167.116636305,9.20656437105,0.00991630173163,0.0,80.527626,75.0917375,148.285432977,115.566847877,24.0426,8.6759851004
 12/05  10:00:00,167.806476511,9.20656437105,0.725002328126,0.0,80.527626,75.0917375,90.4779003559,48.9935249618,24.0426,17.4417753941
 12/05  11:00:00,176.492915078,9.20656437105,5.39137039984,0.0,80.527626,79.0911225,69.534423199,20.0239938776,32.0568,17.4536293215
 12/05  12:00:00,178.955217996,9.20656437105,7.13916230032,0.0,80.527626,79.0911225,50.7460153234,1.19164260532,32.0568,17.4975727181
 12/05  13:00:00,181.873054351,9.39667681412,10.5402347138,0.0,80.527626,79.0911225,55.4629082171,0.0356076951213,32.0568,23.370500522
 12/05  14:00:00,183.18329221,9.9240986461,15.2800192223,0.0,80.527626,75.0917375,42.9159693643,3.49260456863,16.0284,23.3949647957
 12/05  15:00:00,184.529442507,10.2248120379,16.3255946083,0.0,80.527626,75.0917375,34.0440072607,3.4711022308,16.0284,14.5445050299
 12/05  16:00:00,180.020239257,9.909855902,14.1648214357,0.0,80.527626,73.092045,29.457143902,8.77920505161,3.20568,17.4722588504
 12/05  17:00:00,176.19611103,9.20656437105,8.33116913612,0.0,80.527626,73.092045,24.0138956634,15.0529165569,3.20568,5.7552991065
 12/05  18:00:00,134.529053751,9.20656437105,4.25256887436,0.0,80.527626,29.818365,26.9784023485,20.8851563466,3.20568,2.88756600187
 12/05  19:00:00,131.439365983,9.20656437105,1.17497218402,0.0,80.527626,29.818365,33.4669791933,27.3668298486,3.20568,2.89446934467
 12/05  20:00:00,130.264740241,9.20656437105,0.0,0.0,80.527626,29.818365,51.699016951,39.8374011854,3.20568,8.65593576561
 12/05  21:00:00,130.268346221,9.20656437105,0.0,0.0,80.527626,29.818365,58.326489011,49.3484816867,3.20568,5.7723273243
 12/05  22:00:00,55.5097979137,0.0,0.0,0.0,15.863942322,29.242365,8.97875206053,0.0,3.20568,5.77307206053
 12/05  23:00:00,55.5409350553,0.0,0.0,0.0,15.863942322,29.242365,6.09473995112,0.0,3.20568,2.88905995112
 12/05  24:00:00,56.245611872,0.0,0.0,0.0,15.863942322,29.242365,6.09257113573,0.0,3.20568,2.88689113573
 12/06  01:00:00,55.5239917391,0.0,0.0,0.0,15.863942322,29.242365,6.08970442854,0.0,3.20568,2.88402442854
 12/06  02:00:00,55.5104610043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  03:00:00,55.5210062431,0.0,0.0,0.0,15.863942322,29.242365,6.089777242,0.0,3.20568,2.884097242
 12/06  04:00:00,55.5194165128,0.0,0.0,0.0,15.863942322,29.242365,6.08963310127,0.0,3.20568,2.88395310127
 12/06  05:00:00,55.7051263558,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/06  06:00:00,55.6762203375,0.0,0.0,0.0,15.863942322,29.242365,6.08970590931,0.0,3.20568,2.88402590931
 12/06  07:00:00,66.3329360366,9.20656437105,0.0,0.0,15.863942322,29.818365,429.398565034,426.172885034,3.20568,0.02
 12/06  08:00:00,123.53760868,9.20656437105,0.00198379054365,0.0,80.527626,29.818365,205.614421833,199.520994279,3.20568,2.88774755465
 12/06  09:00:00,167.109398051,9.20656437105,0.014438616068,0.0,80.527626,75.0917375,121.169627125,85.5678378054,24.0426,11.5591893198
 12/06  10:00:00,167.080987594,9.20656437105,0.00613460425949,0.0,80.527626,75.0917375,84.2087553466,45.6243135523,24.0426,14.5418417943
 12/06  11:00:00,171.77412217,9.20656437105,0.697389328016,0.0,80.527626,79.0911225,78.7940883166,29.276081396,32.0568,17.4612069207
 12/06  12:00:00,174.543334498,9.20656437105,2.74961665741,0.0,80.527626,79.0911225,60.4758431344,8.0061572044,32.0568,20.41288593
 12/06  13:00:00,176.835577761,9.20918342418,5.72332364501,0.0,80.527626,79.0911225,54.6217340216,2.11331301464,32.0568,20.451621007
 12/06  14:00:00,175.527322901,9.22575800119,8.36140634966,0.0,80.527626,75.0917375,50.902686113,11.480719997,16.0284,23.393566116
 12/06  15:00:00,177.463861971,9.27795711852,10.2353800918,0.0,80.527626,75.0917375,42.8670588309,9.38873698858,16.0284,17.4499218423
 12/06  16:00:00,174.22415771,9.32181984681,8.98413403664,0.0,80.527626,73.092045,35.0819764804,14.4092439177,3.20568,17.4670525627
 12/06  17:00:00,170.802395101,9.20656437105,2.96391161246,0.0,80.527626,73.092045,28.4717155046,22.3782813625,3.20568,2.88775414204
 12/06  18:00:00,130.271217181,9.20656437105,0.0,0.0,80.527626,29.818365,42.0919334574,35.9984222258,3.20568,2.88783123163
 12/06  19:00:00,130.291646757,9.20656437105,0.0,0.0,80.527626,29.818365,68.4369483003,59.4624369336,3.20568,5.76883136671
 12/06  20:00:00,130.606028569,9.20656437105,0.0,0.0,80.527626,29.818365,145.279679098,134.191973739,3.20568,7.88202535902
 12/06  21:00:00,130.779153707,9.20656437105,0.0,0.0,80.527626,29.818365,199.811225657,190.060779248,3.20568,6.54476640856
 12/06  22:00:00,55.6282459583,0.0,0.0,0.0,15.863942322,29.242365,8.97875157128,0.0,3.20568,5.77307157128
 12/06  23:00:00,55.515682416,0.0,0.0,0.0,15.863942322,29.242365,6.09484384237,0.0,3.20568,2.88916384237
 12/06  24:00:00,56.2421604068,0.0,0.0,0.0,15.863942322,29.242365,6.09245547347,0.0,3.20568,2.88677547347
 12/07  01:00:00,55.5134111254,0.0,0.0,0.0,15.863942322,29.242365,6.08973050953,0.0,3.20568,2.88405050953
 12/07  02:00:00,55.5000823398,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  03:00:00,55.4865799401,0.0,0.0,0.0,15.863942322,29.242365,6.08980529357,0.0,3.20568,2.88412529357
 12/07  04:00:00,55.4761554623,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  05:00:00,55.6673858852,0.0,0.0,0.0,15.863942322,29.242365,6.08966294949,0.0,3.20568,2.88398294949
 12/07  06:00:00,55.6362651882,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/07  07:00:00,66.3825737094,9.20656437105,0.0,0.0,15.863942322,29.818365,441.204748722,435.115011004,3.20568,2.8840577173
 12/07  08:00:00,123.894278186,9.20656437105,0.0043784772091,0.0,80.527626,29.818365,359.02087669,352.927480354,3.20568,2.88771633546
 12/07  09:00:00,167.67843863,9.20656437105,0.0136933043662,0.0,80.527626,75.0917375,231.349911497,198.632580351,24.0426,8.67473114603
 12/07  10:00:00,167.252868675,9.20656437105,0.00653783901917,0.0,80.527626,75.0917375,122.497574917,81.0093105192,24.0426,17.445664398
 12/07  11:00:00,171.473951526,9.29194588315,0.30273027092,0.0,80.527626,79.0911225,85.2339601257,35.7195094318,32.0568,17.4576506939
 12/07  12:00:00,175.54371409,9.85327716432,3.09858850286,0.0,80.527626,79.0911225,59.2999502618,6.82931231446,32.0568,20.4138379473
 12/07  13:00:00,180.306474698,10.4615212945,7.93616720406,0.0,80.527626,79.0911225,53.2514241234,0.745438267131,32.0568,20.4491858563
 12/07  14:00:00,182.059996375,10.9431326188,13.1629659586,0.0,80.527626,75.0917375,47.255232062,7.83272020729,16.0284,23.3941118547
 12/07  15:00:00,183.26521647,10.8096922991,14.4924375136,0.0,80.527626,75.0917375,39.7705832108,6.29661045408,16.0284,17.4455727567
 12/07  16:00:00,178.148406246,10.0375131999,12.1783815585,0.0,80.527626,73.092045,31.2134157681,10.5449959899,3.20568,17.4627397782
 12/07  17:00:00,170.034947194,9.20656437105,2.20023076564,0.0,80.527626,73.092045,35.0534875359,28.9599676061,3.20568,2.88783992982
 12/07  18:00:00,130.582882505,9.20656437105,0.0,0.0,80.527626,29.818365,132.122654268,126.029458215,3.20568,2.88751605249
 12/07  19:00:00,130.881362245,9.20656437105,0.0,0.0,80.527626,29.818365,149.927818377,140.954040337,3.20568,5.76809804069
 12/07  20:00:00,131.105474198,9.20656437105,0.0,0.0,80.527626,29.818365,158.873620489,149.891089343,3.20568,5.77685114537
 12/07  21:00:00,131.083673928,9.20656437105,0.0,0.0,80.527626,29.818365,197.659308429,188.681388311,3.20568,5.7722401179
 12/07  22:00:00,55.5392595283,0.0,0.0,0.0,15.863942322,29.242365,11.8548602362,0.0,3.20568,8.64918023619
 12/07  23:00:00,55.4470065888,0.0,0.0,0.0,15.863942322,29.242365,6.09462948628,0.0,3.20568,2.88894948628
 12/07  24:00:00,56.1973756555,0.0,0.0,0.0,15.863942322,29.242365,6.09249484518,0.0,3.20568,2.88681484518
 12/08  01:00:00,55.4472359691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  02:00:00,55.4422242909,0.0,0.0,0.0,15.863942322,29.242365,6.08969536228,0.0,3.20568,2.88401536228
 12/08  03:00:00,55.4482910091,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/08  04:00:00,55.4398600569,0.0,0.0,0.0,15.863942322,29.242365,6.0897721363,0.0,3.20568,2.8840921363
 12/08  05:00:00,56.4904563239,0.0,0.0,0.0,15.863942322,29.242365,5.72507156486,0.0,3.20568,2.51939156486
 12/08  06:00:00,56.3269009462,0.0,0.0,0.0,15.863942322,29.242365,3.59000484879,0.0,3.20568,0.384324848791
 12/08  07:00:00,66.7446315338,9.20656437105,0.00217270764194,0.0,15.863942322,29.818365,400.043811359,393.954103018,3.20568,2.88402834039
 12/08  08:00:00,123.891532072,9.20656437105,0.00133951462306,0.0,80.527626,29.818365,342.742719135,336.649199302,3.20568,2.88783983243
 12/08  09:00:00,167.500296365,9.20656437105,0.0160265317022,0.0,80.527626,75.0917375,206.633619274,173.914643971,24.0426,8.67637530243
 12/08  10:00:00,167.076456488,9.20656437105,0.00492094280896,0.0,80.527626,75.0917375,102.510884604,61.0264421691,24.0426,17.4418424348
 12/08  11:00:00,171.765120814,9.20656437105,0.721519025336,0.0,80.527626,79.0911225,82.2662229617,32.7554712969,32.0568,17.4539516648
 12/08  12:00:00,175.66028519,9.20656437105,3.88083933319,0.0,80.527626,79.0911225,53.6788241227,4.12376448718,32.0568,17.4982596355
 12/08  13:00:00,176.996356221,9.20656437105,5.91178604856,0.0,80.527626,79.0911225,55.9093375679,0.482308997499,32.0568,23.3702285704
 12/08  14:00:00,175.138176744,9.4162891675,7.810554089,0.0,80.527626,75.0917375,48.7511388462,9.3252955297,16.0284,23.3974433165
 12/08  15:00:00,175.268899053,9.58022311265,7.78087696593,0.0,80.527626,75.0917375,40.5334879736,9.96165137979,16.0284,14.5434365938
 12/08  16:00:00,170.277000551,9.33398418291,5.07528673883,0.0,80.527626,73.092045,40.4590470311,16.8751695463,3.20568,20.3781974848
 12/08  17:00:00,169.20396525,9.20656437105,1.41661291096,0.0,80.527626,73.092045,28.6588158226,22.5654801997,3.20568,2.88765562285
 12/08  18:00:00,130.217651307,9.20656437105,0.0,0.0,80.527626,29.818365,42.7040350521,36.6106141209,3.20568,2.88774093116
 12/08  19:00:00,130.221962631,9.20656437105,0.0,0.0,80.527626,29.818365,47.4266522503,38.4532278904,3.20568,5.76774435988
 12/08  20:00:00,130.245903344,9.20656437105,0.0,0.0,80.527626,29.818365,68.5658508972,59.5834824883,3.20568,5.77668840888
 12/08  21:00:00,130.274506264,9.20656437105,0.0,0.0,80.527626,29.818365,98.9911238633,90.0126293878,3.20568,5.77281447552
 12/08  22:00:00,55.4419328838,0.0,0.0,0.0,15.863942322,29.242365,8.97842496514,0.0,3.20568,5.77274496514
 12/08  23:00:00,55.4704569205,0.0,0.0,0.0,15.863942322,29.242365,8.96386356589,0.0,3.20568,5.75818356589
 12/08  24:00:00,56.227576502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  01:00:00,55.5098734364,0.0,0.0,0.0,15.863942322,29.242365,6.08825244911,0.0,3.20568,2.88257244911
 12/09  02:00:00,55.5011856215,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  03:00:00,55.4816956646,0.0,0.0,0.0,15.863942322,29.242365,6.0882495773,0.0,3.20568,2.8825695773
 12/09  04:00:00,55.4767241366,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  05:00:00,55.6849929825,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  06:00:00,55.6873478213,0.0,0.0,0.0,15.863942322,29.242365,6.08824679009,0.0,3.20568,2.88256679009
 12/09  07:00:00,55.7162110502,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  08:00:00,48.4936696181,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  09:00:00,47.0493040982,0.0,0.0,0.0,15.863942322,29.242365,6.08824405252,0.0,3.20568,2.88256405252
 12/09  10:00:00,47.0648470407,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  11:00:00,47.0686612878,0.0,0.0,0.0,15.863942322,29.242365,6.08979668511,0.0,3.20568,2.88411668511
 12/09  12:00:00,47.7530170602,0.0,0.0,0.0,15.863942322,29.242365,6.08965785247,0.0,3.20568,2.88397785247
 12/09  13:00:00,47.0578970506,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  14:00:00,47.0967010555,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  15:00:00,47.1188004215,0.0,0.0,0.0,15.863942322,29.242365,6.08825605128,0.0,3.20568,2.88257605128
 12/09  16:00:00,47.1107585992,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  17:00:00,49.8681045287,0.0,0.0,0.0,15.863942322,29.242365,6.08825333042,0.0,3.20568,2.88257333042
 12/09  18:00:00,55.580393514,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  19:00:00,55.5803810627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  20:00:00,55.7862977538,0.0,0.0,0.0,15.863942322,29.242365,6.08825063099,0.0,3.20568,2.88257063099
 12/09  21:00:00,55.7693616443,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  22:00:00,55.6370016635,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/09  23:00:00,55.4751202469,0.0,0.0,0.0,15.863942322,29.242365,6.08824794212,0.0,3.20568,2.88256794212
 12/09  24:00:00,56.18021463,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  01:00:00,55.4985708205,0.0,0.0,0.0,15.863942322,29.242365,6.0882462093,0.0,3.20568,2.8825662093
 12/10  02:00:00,55.5005771085,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  03:00:00,55.4918234903,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  04:00:00,55.4924751634,0.0,0.0,0.0,15.863942322,29.242365,6.08824497183,0.0,3.20568,2.88256497183
 12/10  05:00:00,55.7305732974,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  06:00:00,55.7228507139,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  07:00:00,55.7296739224,0.0,0.0,0.0,15.863942322,29.242365,6.08824384528,0.0,3.20568,2.88256384528
 12/10  08:00:00,48.52255773,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  09:00:00,47.1074215596,0.0,0.0,0.0,15.863942322,29.242365,6.0897957377,0.0,3.20568,2.8841157377
 12/10  10:00:00,47.1311237862,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  11:00:00,47.1357180896,0.0,0.0,0.0,15.863942322,29.242365,6.08965868991,0.0,3.20568,2.88397868991
 12/10  12:00:00,47.826472153,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  13:00:00,47.1478657016,0.0,0.0,0.0,15.863942322,29.242365,6.08973930694,0.0,3.20568,2.88405930694
 12/10  14:00:00,47.1939566872,0.0,0.0,0.0,15.863942322,29.242365,6.08981984529,0.0,3.20568,2.88413984529
 12/10  15:00:00,47.2052352251,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  16:00:00,47.1860717213,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  17:00:00,49.9177711982,0.0,0.0,0.0,15.863942322,29.242365,6.08826895528,0.0,3.20568,2.88258895528
 12/10  18:00:00,55.6037350041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  19:00:00,55.5877628055,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  20:00:00,55.7841141884,0.0,0.0,0.0,15.863942322,29.242365,6.08826797379,0.0,3.20568,2.88258797379
 12/10  21:00:00,55.7519542997,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  22:00:00,55.6211251985,0.0,0.0,0.0,15.863942322,29.242365,6.08826698564,0.0,3.20568,2.88258698564
 12/10  23:00:00,55.4573920736,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/10  24:00:00,56.1585196106,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  01:00:00,55.430404322,0.0,0.0,0.0,15.863942322,29.242365,6.08967363731,0.0,3.20568,2.88399363731
 12/11  02:00:00,55.4181403223,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/11  03:00:00,55.4084923088,0.0,0.0,0.0,15.863942322,29.242365,6.08975631176,0.0,3.20568,2.88407631176
 12/11  04:00:00,57.0258866267,1.61686764237,0.0,0.0,15.863942322,29.242365,8.57148963829,2.48165082805,3.20568,2.88415881025
 12/11  05:00:00,57.7730515094,2.15582352317,0.0,0.0,15.863942322,29.242365,7.10316339789,3.87748339789,3.20568,0.02
 12/11  06:00:00,56.6734977211,1.07791176158,0.0,0.0,15.863942322,29.242365,7.49195062749,1.40224715706,3.20568,2.88402347043
 12/11  07:00:00,66.5296642041,9.20656437105,0.00971483659251,0.0,15.863942322,29.818365,541.967458598,538.741778598,3.20568,0.02
 12/11  08:00:00,123.94628605,9.20656437105,0.00510252367773,0.0,80.527626,29.818365,353.655595516,347.562142566,3.20568,2.88777294986
 12/11  09:00:00,167.716281675,9.20656437105,0.0129879356819,0.0,80.527626,75.0917375,248.001007125,212.398610773,24.0426,11.5597963523
 12/11  10:00:00,167.455317592,9.20656437105,0.00590639296157,0.0,80.527626,75.0917375,171.869917249,133.285228348,24.0426,14.5420889006
 12/11  11:00:00,171.246998345,9.20656437105,0.00749439607814,0.0,80.527626,79.0911225,152.679491419,103.15929322,32.0568,17.4633981984
 12/11  12:00:00,171.882602858,9.20656437105,0.0,0.0,80.527626,79.0911225,125.232126675,72.7612633611,32.0568,20.4140633136
 12/11  13:00:00,171.131663916,9.20656437105,0.0,0.0,80.527626,79.0911225,112.861386763,57.4323016505,32.0568,23.3722851128
 12/11  14:00:00,167.123332705,9.20656437105,0.0,0.0,80.527626,75.0917375,94.4707651614,57.9689873757,16.0284,20.4733777857
 12/11  15:00:00,167.391325151,9.20656437105,0.289649792268,0.0,80.527626,75.0917375,67.5130280656,34.0306060132,16.0284,17.4540220524
 12/11  16:00:00,165.247298185,9.20656437105,0.169719718469,0.0,80.527626,73.092045,53.5689271365,32.8915844149,3.20568,17.4716627216
 12/11  17:00:00,167.828534385,9.20656437105,0.0,0.0,80.527626,73.092045,51.3969205333,45.3034387549,3.20568,2.88780177845
 12/11  18:00:00,130.337665905,9.20656437105,0.0,0.0,80.527626,29.818365,99.301455938,93.208017695,3.20568,2.88775824304
 12/11  19:00:00,130.645575248,9.20656437105,0.0,0.0,80.527626,29.818365,202.638267299,193.663945366,3.20568,5.76864193333
 12/11  20:00:00,130.868131737,9.20656437105,0.0,0.0,80.527626,29.818365,165.901322625,154.040190517,3.20568,8.65545210815
 12/11  21:00:00,130.787065816,9.20656437105,0.0,0.0,80.527626,29.818365,170.447900737,161.46933083,3.20568,5.77288990742
 12/11  22:00:00,55.590532378,0.0,0.0,0.0,15.863942322,29.242365,8.97895403051,0.0,3.20568,5.77327403051
 12/11  23:00:00,55.4765638781,0.0,0.0,0.0,15.863942322,29.242365,6.09460121108,0.0,3.20568,2.88892121108
 12/11  24:00:00,56.229180904,0.0,0.0,0.0,15.863942322,29.242365,6.09279636418,0.0,3.20568,2.88711636418
 12/12  01:00:00,55.4967116323,0.0,0.0,0.0,15.863942322,29.242365,6.08977798886,0.0,3.20568,2.88409798886
 12/12  02:00:00,55.4925465447,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  03:00:00,55.5042186301,0.0,0.0,0.0,15.863942322,29.242365,6.08953238481,0.0,3.20568,2.88385238481
 12/12  04:00:00,55.4969015157,0.0,0.0,0.0,15.863942322,29.242365,6.08972906307,0.0,3.20568,2.88404906307
 12/12  05:00:00,56.555518317,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/12  06:00:00,56.3891001501,0.0,0.0,0.0,15.863942322,29.242365,6.08981347452,0.0,3.20568,2.88413347452
 12/12  07:00:00,66.1837329295,9.20656437105,0.00236541367208,0.0,15.863942322,29.818365,241.976089898,238.750409898,3.20568,0.02
 12/12  08:00:00,124.798446792,9.20656437105,0.00203757815626,0.0,80.527626,29.818365,207.108385973,201.015035604,3.20568,2.88767036863
 12/12  09:00:00,167.143671995,9.20656437105,0.0144355498885,0.0,80.527626,75.0917375,162.64630563,127.042578165,24.0426,11.5611274657
 12/12  10:00:00,167.131423933,9.20656437105,0.00580906680772,0.0,80.527626,75.0917375,135.826931042,97.2402573099,24.0426,14.5440737322
 12/12  11:00:00,171.109006525,9.20656437105,0.00791479255873,0.0,80.527626,79.0911225,118.978943839,69.4589943493,32.0568,17.4631494898
 12/12  12:00:00,171.797385322,9.20656437105,0.0,0.0,80.527626,79.0911225,96.9809933346,44.5102470201,32.0568,20.4139463144
 12/12  13:00:00,171.088661849,9.20656437105,0.0,0.0,80.527626,79.0911225,91.3456240773,35.9165259298,32.0568,23.3722981474
 12/12  14:00:00,167.113648367,9.20821066774,0.0,0.0,80.527626,75.0917375,88.9348227267,52.4313425661,16.0284,20.4750801606
 12/12  15:00:00,167.150470519,9.2133023431,0.0,0.0,80.527626,75.0917375,112.165577234,78.6830444823,16.0284,17.4541327514
 12/12  16:00:00,165.172577728,9.21171534544,0.0,0.0,80.527626,73.092045,125.432728455,104.755175707,3.20568,17.4718727472
 12/12  17:00:00,167.932117824,9.20656437105,0.0,0.0,80.527626,73.092045,110.43685092,104.343365737,3.20568,2.88780518338
 12/12  18:00:00,130.387502385,9.20656437105,0.0,0.0,80.527626,29.818365,116.854138252,110.760694703,3.20568,2.88776354866
 12/12  19:00:00,130.366692507,9.20656437105,0.0,0.0,80.527626,29.818365,116.22817816,107.253827087,3.20568,5.7686710724
 12/12  20:00:00,130.357482312,9.20656437105,0.0,0.0,80.527626,29.818365,122.264558844,110.4033555,3.20568,8.65552334389
 12/12  21:00:00,130.33749256,9.20656437105,0.0,0.0,80.527626,29.818365,115.418921839,106.440297975,3.20568,5.77294386368
 12/12  22:00:00,55.4842707094,0.0,0.0,0.0,15.863942322,29.242365,8.97901676564,0.0,3.20568,5.77333676564
 12/12  23:00:00,55.5185505231,0.0,0.0,0.0,15.863942322,29.242365,6.09462819675,0.0,3.20568,2.88894819675
 12/12  24:00:00,56.2459326081,0.0,0.0,0.0,15.863942322,29.242365,6.0928237918,0.0,3.20568,2.8871437918
 12/13  01:00:00,55.553873395,0.0,0.0,0.0,15.863942322,29.242365,6.08980442822,0.0,3.20568,2.88412442822
 12/13  02:00:00,55.5594695694,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  03:00:00,55.5572177344,0.0,0.0,0.0,15.863942322,29.242365,6.08967265743,0.0,3.20568,2.88399265743
 12/13  04:00:00,55.5593110073,0.0,0.0,0.0,15.863942322,29.242365,6.08975905042,0.0,3.20568,2.88407905042
 12/13  05:00:00,55.7868852519,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/13  06:00:00,55.7756543472,0.0,0.0,0.0,15.863942322,29.242365,6.08984530469,0.0,3.20568,2.88416530469
 12/13  07:00:00,68.8079247867,9.20656437105,3.11622506209,0.0,15.863942322,29.818365,150.269973833,147.044293833,3.20568,0.02
 12/13  08:00:00,124.722115646,9.20656437105,0.0,0.0,80.527626,29.818365,144.446590565,138.353203259,3.20568,2.88770730598
 12/13  09:00:00,167.112844392,9.20656437105,0.00990793206707,0.0,80.527626,75.0917375,150.003225948,114.398824883,24.0426,11.5618010648
 12/13  10:00:00,167.117909391,9.20656437105,0.0058729918224,0.0,80.527626,75.0917375,130.216667923,91.6306712398,24.0426,14.5433966835
 12/13  11:00:00,171.11369324,9.20656437105,0.00762902233234,0.0,80.527626,79.0911225,124.832908723,75.3123380821,32.0568,17.463770641
 12/13  12:00:00,173.156458188,9.20656437105,1.34870067035,0.0,80.527626,79.0911225,79.8545436132,27.3829783036,32.0568,20.4147653096
 12/13  13:00:00,177.247610083,9.20656437105,6.12105837052,0.0,80.527626,79.0911225,69.8984622257,14.4682476889,32.0568,23.3734145368
 12/13  14:00:00,175.912057467,9.20656437105,8.7500889329,0.0,80.527626,75.0917375,61.6553678827,25.1524442115,16.0284,20.4745236712
 12/13  15:00:00,177.318126875,9.20656437105,10.1490844206,0.0,80.527626,75.0917375,57.046099045,23.5625944458,16.0284,17.4551045992
 12/13  16:00:00,175.569691903,9.20656437105,10.4206418157,0.0,80.527626,73.092045,46.647919606,25.9692969568,3.20568,17.4729426492
 12/13  17:00:00,179.833723159,9.20656437105,11.9212392317,0.0,80.527626,73.092045,37.8428150474,31.7493259862,3.20568,2.88780906121
 12/13  18:00:00,143.221014399,9.20656437105,12.8488087088,0.0,80.527626,29.818365,51.8186563964,45.7252076748,3.20568,2.88776872158
 12/13  19:00:00,143.126078047,9.20656437105,12.7502623013,0.0,80.527626,29.818365,61.0848427169,52.1101897155,3.20568,5.76897300145
 12/13  20:00:00,143.723255731,9.20656437105,13.1077287273,0.0,80.527626,29.818365,66.9407964984,55.0791142401,3.20568,8.6560022583
 12/13  21:00:00,140.37321915,9.20656437105,9.78447816994,0.0,80.527626,29.818365,70.9697338972,61.9916321504,3.20568,5.77242174677
 12/13  22:00:00,55.7433735468,0.0,0.0,0.0,15.863942322,29.242365,8.97891837918,0.0,3.20568,5.77323837918
 12/13  23:00:00,55.6129643972,0.0,0.0,0.0,15.863942322,29.242365,6.09479105727,0.0,3.20568,2.88911105727
 12/13  24:00:00,56.3296107032,0.0,0.0,0.0,15.863942322,29.242365,6.09262187142,0.0,3.20568,2.88694187142
 12/14  01:00:00,55.6207452865,0.0,0.0,0.0,15.863942322,29.242365,6.08974879652,0.0,3.20568,2.88406879652
 12/14  02:00:00,55.6142763233,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  03:00:00,55.611224353,0.0,0.0,0.0,15.863942322,29.242365,6.08983699861,0.0,3.20568,2.88415699861
 12/14  04:00:00,55.6109331382,0.0,0.0,0.0,15.863942322,29.242365,6.08970682621,0.0,3.20568,2.88402682621
 12/14  05:00:00,55.8469985176,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/14  06:00:00,55.8180785351,0.0,0.0,0.0,15.863942322,29.242365,6.08979499968,0.0,3.20568,2.88411499968
 12/14  07:00:00,73.1599203958,9.20656437105,7.49950840545,0.0,15.863942322,29.818365,143.119074933,139.893394933,3.20568,0.02
 12/14  08:00:00,133.085131526,9.20656437105,8.35556829556,0.0,80.527626,29.818365,95.3760137509,89.282453253,3.20568,2.88788049793
 12/14  09:00:00,177.275145503,9.20656437105,10.154023782,0.0,80.527626,75.0917375,58.671124982,23.0673469127,24.0426,11.5611780693
 12/14  10:00:00,177.740171173,9.20656437105,10.594267173,0.0,80.527626,75.0917375,59.0093518137,20.4256302361,24.0426,14.5411215776
 12/14  11:00:00,182.778575245,9.20656437105,11.6270390256,0.0,80.527626,79.0911225,65.9999540968,16.477915022,32.0568,17.4652390747
 12/14  12:00:00,183.157501556,9.20656437105,11.3051444331,0.0,80.527626,79.0911225,55.5046303507,3.03514286654,32.0568,20.4126874842
 12/14  13:00:00,181.894609739,9.20656437105,10.7418443143,0.0,80.527626,79.0911225,59.1964790914,3.76404835816,32.0568,23.3756307332
 12/14  14:00:00,175.738619234,9.20656437105,8.5765498032,0.0,80.527626,75.0917375,61.1958842654,21.7696631613,16.0284,23.3978211041
 12/14  15:00:00,171.152507003,9.20656437105,4.01335151541,0.0,80.527626,75.0917375,60.4273447979,29.8484393448,16.0284,14.5505054532
 12/14  16:00:00,165.643823614,9.20656437105,0.54720515111,0.0,80.527626,73.092045,61.7409386465,38.1511230945,3.20568,20.384135552
 12/14  17:00:00,167.850807518,9.20656437105,0.0,0.0,80.527626,73.092045,67.4708168253,61.3775415052,3.20568,2.88759532013
 12/14  18:00:00,130.805653457,9.20656437105,0.507108897399,0.0,80.527626,29.818365,72.8756193027,66.7822461474,3.20568,2.88769315533
 12/14  19:00:00,133.357722017,9.20656437105,3.04071489558,0.0,80.527626,29.818365,77.418919124,71.3192995387,3.20568,2.89393958534
 12/14  20:00:00,134.278065279,9.20656437105,3.72999726348,0.0,80.527626,29.818365,84.6542906753,72.7927816506,3.20568,8.65582902473
 12/14  21:00:00,131.769001774,9.20656437105,1.25758749761,0.0,80.527626,29.818365,79.7578958015,70.7792675537,3.20568,5.77294824773
 12/14  22:00:00,55.6737574493,0.0,0.0,0.0,15.863942322,29.242365,8.97861034985,0.0,3.20568,5.77293034985
 12/14  23:00:00,55.5468605563,0.0,0.0,0.0,15.863942322,29.242365,8.96401486063,0.0,3.20568,5.75833486063
 12/14  24:00:00,56.2853128391,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  01:00:00,55.5761498715,0.0,0.0,0.0,15.863942322,29.242365,6.08979209021,0.0,3.20568,2.88411209021
 12/15  02:00:00,55.5682885061,0.0,0.0,0.0,15.863942322,29.242365,6.08966366241,0.0,3.20568,2.88398366241
 12/15  03:00:00,55.5607462611,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  04:00:00,55.5544003354,0.0,0.0,0.0,15.863942322,29.242365,6.08975375195,0.0,3.20568,2.88407375195
 12/15  05:00:00,56.6510377241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/15  06:00:00,56.4775959156,0.0,0.0,0.0,15.863942322,29.242365,6.08984370389,0.0,3.20568,2.88416370389
 12/15  07:00:00,66.012076948,9.20656437105,0.0,0.0,15.863942322,29.818365,237.676307949,234.450627949,3.20568,0.02
 12/15  08:00:00,124.693125301,9.20656437105,0.00223881253141,0.0,80.527626,29.818365,144.221896123,138.128462136,3.20568,2.88775398721
