Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/15  09:00:00,167.07379794,9.20656437105,0.00930265072349,0.0,80.527626,75.0917375,81.1617882561,45.5577929629,24.0426,11.5613952933
 12/15  10:00:00,169.138490751,9.20656437105,2.04014902495,0.0,80.527626,75.0917375,76.8515027969,35.3674332537,24.0426,17.4414695432
 12/15  11:00:00,173.859817866,9.20656437105,2.75497036454,0.0,80.527626,79.0911225,81.2895717805,31.7786530396,32.0568,17.4541187409
 12/15  12:00:00,172.306529203,9.20656437105,0.512325828534,0.0,80.527626,79.0911225,72.5778066319,23.0218230629,32.0568,17.499183569
 12/15  13:00:00,171.091238842,9.20656437105,0.0,0.0,80.527626,79.0911225,83.1749595385,27.7453244504,32.0568,23.3728350881
 12/15  14:00:00,167.806613711,9.20656437105,0.687697597792,0.0,80.527626,75.0917375,73.2512235466,33.8216535927,16.0284,23.4011699539
 12/15  15:00:00,170.436048891,9.20656437105,3.3070831827,0.0,80.527626,75.0917375,59.931197021,28.8119154409,16.0284,15.0908815801
 12/15  16:00:00,168.110900526,9.20656437105,3.00307795724,0.0,80.527626,73.092045,55.4399792264,32.4114160831,3.20568,19.8228831433
 12/15  17:00:00,169.930757302,9.20656437105,2.07316726556,0.0,80.527626,73.092045,47.2563714596,41.1630768902,3.20568,2.8876145693
 12/15  18:00:00,132.322695607,9.20656437105,2.01370473068,0.0,80.527626,29.818365,65.4324947704,59.339101891,3.20568,2.88771287942
 12/15  19:00:00,133.634949529,9.20656437105,3.32121490314,0.0,80.527626,29.818365,70.0207304128,61.0464307776,3.20568,5.76861963519
 12/15  20:00:00,134.526289142,9.20656437105,4.20414854092,0.0,80.527626,29.818365,71.6304241545,62.6470589794,3.20568,5.77768517509
 12/15  21:00:00,133.288632241,9.20656437105,2.96827511855,0.0,80.527626,29.818365,79.6704827706,70.6918075559,3.20568,5.77299521461
 12/15  22:00:00,55.5491401519,0.0,0.0,0.0,15.863942322,29.242365,8.97896004585,0.0,3.20568,5.77328004585
 12/15  23:00:00,55.5860566032,0.0,0.0,0.0,15.863942322,29.242365,8.96395303874,0.0,3.20568,5.75827303874
 12/15  24:00:00,56.2945546236,0.0,0.0,0.0,15.863942322,29.242365,6.0928397759,0.0,3.20568,2.8871597759
 12/16  01:00:00,55.5779162559,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  02:00:00,55.5726034193,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  03:00:00,55.5778089704,0.0,0.0,0.0,15.863942322,29.242365,6.08831899195,0.0,3.20568,2.88263899195
 12/16  04:00:00,55.579596301,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  05:00:00,55.8042073923,0.0,0.0,0.0,15.863942322,29.242365,6.08832752718,0.0,3.20568,2.88264752718
 12/16  06:00:00,55.7881247725,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  07:00:00,55.7864778591,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  08:00:00,50.0002923951,0.0,0.0,0.0,15.863942322,29.242365,6.08833613163,0.0,3.20568,2.88265613163
 12/16  09:00:00,47.1542182637,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  10:00:00,47.185230158,0.0,0.0,0.0,15.863942322,29.242365,6.08969043968,0.0,3.20568,2.88401043968
 12/16  11:00:00,47.194411876,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  12:00:00,47.8650986062,0.0,0.0,0.0,15.863942322,29.242365,6.08978222929,0.0,3.20568,2.88410222929
 12/16  13:00:00,47.1746561196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  14:00:00,47.2010907852,0.0,0.0,0.0,15.863942322,29.242365,6.0883857376,0.0,3.20568,2.8827057376
 12/16  15:00:00,47.1876324775,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  16:00:00,47.1508525691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  17:00:00,49.8959098326,0.0,0.0,0.0,15.863942322,29.242365,6.08824952387,0.0,3.20568,2.88256952387
 12/16  18:00:00,55.6050243735,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  19:00:00,55.5952105031,0.0,0.0,0.0,15.863942322,29.242365,6.08833124411,0.0,3.20568,2.88265124411
 12/16  20:00:00,55.7996450614,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  21:00:00,55.7801930324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  22:00:00,55.6601172992,0.0,0.0,0.0,15.863942322,29.242365,6.08826711352,0.0,3.20568,2.88258711352
 12/16  23:00:00,55.5034483363,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/16  24:00:00,56.197774312,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  01:00:00,55.498459096,0.0,0.0,0.0,15.863942322,29.242365,6.08827645266,0.0,3.20568,2.88259645266
 12/17  02:00:00,55.4806589066,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  03:00:00,55.4763628187,0.0,0.0,0.0,15.863942322,29.242365,6.08828650961,0.0,3.20568,2.88260650961
 12/17  04:00:00,55.4821476845,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  05:00:00,55.6862006423,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  06:00:00,55.6590907883,0.0,0.0,0.0,15.863942322,29.242365,6.08829666948,0.0,3.20568,2.88261666948
 12/17  07:00:00,55.6689410241,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  08:00:00,49.8885995112,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  09:00:00,47.0497461148,0.0,0.0,0.0,15.863942322,29.242365,6.08979325332,0.0,3.20568,2.88411325332
 12/17  10:00:00,47.0740957712,0.0,0.0,0.0,15.863942322,29.242365,6.08966804488,0.0,3.20568,2.88398804488
 12/17  11:00:00,47.086539868,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  12:00:00,47.7729361727,0.0,0.0,0.0,15.863942322,29.242365,6.08976166722,0.0,3.20568,2.88408166722
 12/17  13:00:00,47.0871373835,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  14:00:00,47.1315795104,0.0,0.0,0.0,15.863942322,29.242365,6.08985519779,0.0,3.20568,2.88417519779
 12/17  15:00:00,47.1418702512,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  16:00:00,47.1336294169,0.0,0.0,0.0,15.863942322,29.242365,6.08838085288,0.0,3.20568,2.88270085288
 12/17  17:00:00,49.8828973813,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  18:00:00,55.5759519553,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  19:00:00,55.5587249086,0.0,0.0,0.0,15.863942322,29.242365,6.08772557883,0.0,3.20568,2.88204557883
 12/17  20:00:00,55.7545578534,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  21:00:00,55.7359037914,0.0,0.0,0.0,15.863942322,29.242365,6.08825629768,0.0,3.20568,2.88257629768
 12/17  22:00:00,55.6218878122,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  23:00:00,55.4465133488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/17  24:00:00,56.155678925,0.0,0.0,0.0,15.863942322,29.242365,6.0882666299,0.0,3.20568,2.8825866299
 12/18  01:00:00,55.4265373488,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  02:00:00,55.4117334979,0.0,0.0,0.0,15.863942322,29.242365,6.08984876958,0.0,3.20568,2.88416876958
 12/18  03:00:00,55.4049970107,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/18  04:00:00,56.2883891752,0.898259801319,0.0,0.0,15.863942322,29.242365,9.93601413288,3.84628898455,3.20568,2.88404514833
 12/18  05:00:00,57.7526158849,2.15582352317,0.0,0.0,15.863942322,29.242365,10.7157790026,7.4900990026,3.20568,0.02
 12/18  06:00:00,57.5534230059,1.97111196935,0.0,0.0,15.863942322,29.242365,13.0476324705,6.95781032494,3.20568,2.88414214559
 12/18  07:00:00,66.7023307501,9.20656437105,0.00681712992635,0.0,15.863942322,29.818365,754.87412801,748.784431071,3.20568,2.88401693918
 12/18  08:00:00,125.364396693,9.20656437105,0.00133296487017,0.0,80.527626,29.818365,475.553485436,469.459922468,3.20568,2.88788296751
 12/18  09:00:00,167.679184651,9.20656437105,0.0189749140129,0.0,80.527626,75.0917375,327.266331132,294.546603032,24.0426,8.67712810015
 12/18  10:00:00,167.68792659,9.20656437105,0.00289862804078,0.0,80.527626,75.0917375,214.139677533,172.647492029,24.0426,17.4495855033
 12/18  11:00:00,171.344667903,9.20656437105,0.00693890052367,0.0,80.527626,79.0911225,146.739990726,97.2252769336,32.0568,17.4579137922
 12/18  12:00:00,172.067023544,9.42892390207,0.0,0.0,80.527626,79.0911225,105.395168227,52.9199167365,32.0568,20.4184514908
 12/18  13:00:00,171.768392931,9.90301253215,0.0,0.0,80.527626,79.0911225,84.2267973352,31.7173290518,32.0568,20.4526682833
 12/18  14:00:00,168.117847073,10.2489142706,0.0,0.0,80.527626,75.0917375,70.5884259613,31.1602413997,16.0284,23.3997845615
 12/18  15:00:00,168.134093373,10.267694609,0.0,0.0,80.527626,75.0917375,62.6575630349,29.1794325317,16.0284,17.4497305033
 12/18  16:00:00,165.585903183,9.73808070982,0.0,0.0,80.527626,73.092045,60.1390529484,39.4653837331,3.20568,17.4679892153
 12/18  17:00:00,167.890789334,9.20656437105,0.0,0.0,80.527626,73.092045,87.4968380899,81.4033936931,3.20568,2.88776439686
 12/18  18:00:00,130.452035891,9.20656437105,0.0,0.0,80.527626,29.818365,124.604768201,118.511428661,3.20568,2.88765953956
 12/18  19:00:00,130.682159123,9.20656437105,0.0,0.0,80.527626,29.818365,163.442470763,154.468081442,3.20568,5.76870932093
 12/18  20:00:00,131.113089327,9.20656437105,0.0,0.0,80.527626,29.818365,176.666027025,167.68297236,3.20568,5.77737466519
 12/18  21:00:00,131.107633615,9.20656437105,0.0,0.0,80.527626,29.818365,185.638865148,173.783913274,3.20568,8.64927187397
 12/18  22:00:00,55.5762275416,0.0,0.0,0.0,15.863942322,29.242365,8.97903432627,0.0,3.20568,5.77335432627
 12/18  23:00:00,55.4528773336,0.0,0.0,0.0,15.863942322,29.242365,6.0949386751,0.0,3.20568,2.8892586751
 12/18  24:00:00,56.2022481227,0.0,0.0,0.0,15.863942322,29.242365,6.09254721577,0.0,3.20568,2.88686721577
 12/19  01:00:00,55.4673364812,0.0,0.0,0.0,15.863942322,29.242365,6.08981370062,0.0,3.20568,2.88413370062
 12/19  02:00:00,55.4739680102,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  03:00:00,55.4667454244,0.0,0.0,0.0,15.863942322,29.242365,6.08969170923,0.0,3.20568,2.88401170923
 12/19  04:00:00,55.4596295684,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  05:00:00,56.5169117552,0.0,0.0,0.0,15.863942322,29.242365,6.08978887963,0.0,3.20568,2.88410887963
 12/19  06:00:00,56.3430545574,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/19  07:00:00,66.7517978449,9.20656437105,0.0025875994026,0.0,15.863942322,29.818365,378.041590753,371.952178402,3.20568,2.88373235098
 12/19  08:00:00,125.342301581,9.20656437105,0.00170895806656,0.0,80.527626,29.818365,323.126267472,317.032658983,3.20568,2.88792848907
 12/19  09:00:00,167.691301045,9.20656437105,0.0118581368442,0.0,80.527626,75.0917375,241.277612096,208.559147458,24.0426,8.67586463876
 12/19  10:00:00,167.706902224,9.20656437105,0.00458224790558,0.0,80.527626,75.0917375,208.063027639,166.569960498,24.0426,17.4504671409
 12/19  11:00:00,171.550323272,9.20656437105,0.00607396249147,0.0,80.527626,79.0911225,186.302691593,136.783575089,32.0568,17.4623165037
 12/19  12:00:00,172.391825641,9.20656437105,0.0,0.0,80.527626,79.0911225,204.651231959,152.177684536,32.0568,20.4167474236
 12/19  13:00:00,171.718936917,9.20656437105,0.0,0.0,80.527626,79.0911225,211.003328105,158.490020404,32.0568,20.4565077015
 12/19  14:00:00,167.737909908,9.20656437105,0.0,0.0,80.527626,75.0917375,233.830990777,194.402214565,16.0284,23.4003762123
 12/19  15:00:00,167.726758137,9.20656437105,0.0,0.0,80.527626,75.0917375,264.882905063,231.398836792,16.0284,17.4556682711
 12/19  16:00:00,165.699614507,9.20656437105,0.0,0.0,80.527626,73.092045,258.927221282,238.247466841,3.20568,17.4740744411
 12/19  17:00:00,168.463518717,9.20656437105,0.0,0.0,80.527626,73.092045,245.901346292,239.807782494,3.20568,2.88788379818
 12/19  18:00:00,130.925155685,9.20656437105,0.0,0.0,80.527626,29.818365,279.296428208,273.202964257,3.20568,2.88778395095
 12/19  19:00:00,130.928498492,9.20656437105,0.0,0.0,80.527626,29.818365,299.935299594,290.960500682,3.20568,5.76911891216
 12/19  20:00:00,130.931380831,9.20656437105,0.0,0.0,80.527626,29.818365,311.485018886,299.622961194,3.20568,8.6563776916
 12/19  21:00:00,130.931698706,9.20656437105,0.0,0.0,80.527626,29.818365,302.139595992,293.161212702,3.20568,5.77270328932
 12/19  22:00:00,55.3985519526,0.0,0.0,0.0,15.863942322,29.242365,8.97927834278,0.0,3.20568,5.77359834278
 12/19  23:00:00,55.4499883493,0.0,0.0,0.0,15.863942322,29.242365,6.09493488143,0.0,3.20568,2.88925488143
 12/19  24:00:00,56.2012379716,0.0,0.0,0.0,15.863942322,29.242365,6.0927657663,0.0,3.20568,2.8870857663
 12/20  01:00:00,55.4720806337,0.0,0.0,0.0,15.863942322,29.242365,6.08963062149,0.0,3.20568,2.88395062149
 12/20  02:00:00,55.4657658724,0.0,0.0,0.0,15.863942322,29.242365,6.08976803422,0.0,3.20568,2.88408803422
 12/20  03:00:00,55.4575446943,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  04:00:00,55.4494485469,0.0,0.0,0.0,15.863942322,29.242365,6.08986682406,0.0,3.20568,2.88418682406
 12/20  05:00:00,55.6608964917,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/20  06:00:00,55.6443811462,0.0,0.0,0.0,15.863942322,29.242365,6.08974627508,0.0,3.20568,2.88406627508
 12/20  07:00:00,66.4852539928,9.20656437105,0.00854917079639,0.0,15.863942322,29.818365,421.74100713,418.51532713,3.20568,0.02
 12/20  08:00:00,125.38602159,9.20656437105,0.00187291939462,0.0,80.527626,29.818365,336.707436513,330.613873482,3.20568,2.88788303125
 12/20  09:00:00,167.357446487,9.20656437105,0.0200968137369,0.0,80.527626,75.0917375,188.56017667,152.95523507,24.0426,11.5623415995
 12/20  10:00:00,167.217332377,9.20656437105,0.0113472370578,0.0,80.527626,75.0917375,160.307804668,118.822780556,24.0426,17.4424241118
 12/20  11:00:00,171.155795252,9.20656437105,0.00646482652019,0.0,80.527626,79.0911225,143.398750571,93.8852437748,32.0568,17.4567067965
 12/20  12:00:00,171.823613837,9.20656437105,0.0,0.0,80.527626,79.0911225,112.028009972,62.470034327,32.0568,17.5011756446
 12/20  13:00:00,171.104597025,9.20656437105,0.0,0.0,80.527626,79.0911225,106.092757171,50.6587653001,32.0568,23.377191871
 12/20  14:00:00,167.106350197,9.20656437105,0.0,0.0,80.527626,75.0917375,85.1112533582,45.6825634361,16.0284,23.4002899221
 12/20  15:00:00,167.096863621,9.20656437105,0.0,0.0,80.527626,75.0917375,70.7755291448,37.2991719091,16.0284,17.4479572358
 12/20  16:00:00,165.079206468,9.20656437105,0.0,0.0,80.527626,73.092045,73.0582172099,52.3862110949,3.20568,17.466326115
 12/20  17:00:00,167.866112733,9.20656437105,0.0,0.0,80.527626,73.092045,87.4349007038,81.3415735895,3.20568,2.88764711434
 12/20  18:00:00,130.35140525,9.20656437105,0.0,0.0,80.527626,29.818365,117.674963873,111.581530587,3.20568,2.8877532869
 12/20  19:00:00,130.359463751,9.20656437105,0.0,0.0,80.527626,29.818365,129.091871268,120.118068214,3.20568,5.768123054
 12/20  20:00:00,130.556790297,9.20656437105,0.0,0.0,80.527626,29.818365,122.102914249,113.119451943,3.20568,5.77778230596
 12/20  21:00:00,130.552833012,9.20656437105,0.0,0.0,80.527626,29.818365,138.567314663,126.712332359,3.20568,8.64930230314
 12/20  22:00:00,55.6289120865,0.0,0.0,0.0,15.863942322,29.242365,8.97850409846,0.0,3.20568,5.77282409846
 12/20  23:00:00,55.5091866444,0.0,0.0,0.0,15.863942322,29.242365,6.09467092917,0.0,3.20568,2.88899092917
 12/20  24:00:00,56.2417684823,0.0,0.0,0.0,15.863942322,29.242365,6.09264579374,0.0,3.20568,2.88696579374
 12/21  01:00:00,55.5273648161,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  02:00:00,55.5195458824,0.0,0.0,0.0,15.863942322,29.242365,6.08976340854,0.0,3.20568,2.88408340854
 12/21  03:00:00,55.5157737826,0.0,0.0,0.0,15.863942322,29.242365,6.08986393347,0.0,3.20568,2.88418393347
 12/21  04:00:00,55.5090343956,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  05:00:00,55.7121783066,0.0,0.0,0.0,15.863942322,29.242365,6.08974493445,0.0,3.20568,2.88406493445
 12/21  06:00:00,55.6875672578,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/21  07:00:00,66.2166221213,9.20656437105,0.000991664141197,0.0,15.863942322,29.818365,384.523829447,378.43398404,3.20568,2.88416540678
 12/21  08:00:00,125.060300469,9.20656437105,0.00189861109592,0.0,80.527626,29.818365,252.924696568,246.831339058,3.20568,2.88767750939
 12/21  09:00:00,167.263304026,9.20656437105,0.0147610183688,0.0,80.527626,75.0917375,160.154155899,127.435684426,24.0426,8.67587147373
 12/21  10:00:00,167.120778647,9.20656437105,0.00646215045441,0.0,80.527626,75.0917375,103.838296619,62.3462695783,24.0426,17.4494270406
 12/21  11:00:00,171.086368846,9.20656437105,0.00343352274899,0.0,80.527626,79.0911225,88.4102131601,38.8907580484,32.0568,17.4626551117
 12/21  12:00:00,171.785555867,9.20656437105,0.0,0.0,80.527626,79.0911225,66.9811427884,14.5055321581,32.0568,20.4188106302
 12/21  13:00:00,171.080789827,9.20656437105,0.0,0.0,80.527626,79.0911225,63.6947086193,11.1818409497,32.0568,20.4560676697
 12/21  14:00:00,167.824363222,9.2219411751,0.70336403891,0.0,80.527626,75.0917375,61.6725707723,22.2440970861,16.0284,23.4000736862
 12/21  15:00:00,167.554499497,9.2350550936,0.425905278939,0.0,80.527626,75.0917375,56.5728586744,23.0889904932,16.0284,17.4554681812
 12/21  16:00:00,165.126279726,9.25758848108,0.0,0.0,80.527626,73.092045,58.1437653446,37.4640307297,3.20568,17.4740546149
 12/21  17:00:00,167.828146057,9.20656437105,0.0,0.0,80.527626,73.092045,52.6947666941,46.6011892197,3.20568,2.88789747435
 12/21  18:00:00,130.267200124,9.20656437105,0.0,0.0,80.527626,29.818365,56.396816704,50.3031987128,3.20568,2.88793799119
 12/21  19:00:00,130.385758859,9.20656437105,0.0,0.0,80.527626,29.818365,122.615064415,113.640338124,3.20568,5.76904629045
 12/21  20:00:00,130.668543786,9.20656437105,0.0,0.0,80.527626,29.818365,143.471306458,131.609307353,3.20568,8.65631910522
 12/21  21:00:00,130.648113932,9.20656437105,0.0,0.0,80.527626,29.818365,143.794211105,134.815855539,3.20568,5.77267556561
 12/21  22:00:00,55.6000992192,0.0,0.0,0.0,15.863942322,29.242365,8.97927038371,0.0,3.20568,5.77359038371
 12/21  23:00:00,55.4754674434,0.0,0.0,0.0,15.863942322,29.242365,6.0949224052,0.0,3.20568,2.8892424052
 12/21  24:00:00,56.2230703994,0.0,0.0,0.0,15.863942322,29.242365,6.092753,0.0,3.20568,2.887073
 12/22  01:00:00,55.4705005565,0.0,0.0,0.0,15.863942322,29.242365,6.08987407731,0.0,3.20568,2.88419407731
 12/22  02:00:00,55.4371238055,0.0,0.0,0.0,15.863942322,29.242365,6.08975663082,0.0,3.20568,2.88407663082
 12/22  03:00:00,55.4287239253,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  04:00:00,55.4164137996,0.0,0.0,0.0,15.863942322,29.242365,6.08986040194,0.0,3.20568,2.88418040194
 12/22  05:00:00,56.4647922354,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/22  06:00:00,56.2965349969,0.0,0.0,0.0,15.863942322,29.242365,6.08974141362,0.0,3.20568,2.88406141362
 12/22  07:00:00,66.7871410596,9.20656437105,0.00413059972346,0.0,15.863942322,29.818365,511.846904494,508.621224494,3.20568,0.02
 12/22  08:00:00,125.330137581,9.20656437105,0.00137980894215,0.0,80.527626,29.818365,420.577679494,414.484111759,3.20568,2.88788773542
 12/22  09:00:00,167.666090462,9.20656437105,0.0157541373521,0.0,80.527626,75.0917375,294.611884845,259.007608983,24.0426,11.5616758618
 12/22  10:00:00,167.530200462,9.20656437105,0.00250217867854,0.0,80.527626,75.0917375,175.181988593,133.692904088,24.0426,17.4464845053
 12/22  11:00:00,171.303710065,9.22464844765,0.20581533438,0.0,80.527626,79.0911225,91.6295188442,42.1165304174,32.0568,17.4561884268
 12/22  12:00:00,175.27876544,9.64130664379,3.06515893367,0.0,80.527626,79.0911225,55.7335026452,6.17456002714,32.0568,17.5021426181
 12/22  13:00:00,177.322545,10.0890280152,5.3592546835,0.0,80.527626,79.0911225,56.5417188004,1.10732846818,32.0568,23.3775903322
 12/22  14:00:00,174.675520222,10.4982400655,6.27833479753,0.0,80.527626,75.0917375,53.0267778567,13.5991253924,16.0284,23.3992524642
 12/22  15:00:00,174.767058948,10.5454016142,6.32551039717,0.0,80.527626,75.0917375,46.8160543237,13.3383759134,16.0284,17.4492784104
 12/22  16:00:00,169.002131927,9.93647261176,3.20938619079,0.0,80.527626,73.092045,42.1724752335,21.4989351516,3.20568,17.4678600818
 12/22  17:00:00,167.793708346,9.20656437105,0.0,0.0,80.527626,73.092045,43.5677408673,37.4742209714,3.20568,2.8878398959
 12/22  18:00:00,130.33865412,9.20656437105,0.0,0.0,80.527626,29.818365,92.2222518941,86.1286225031,3.20568,2.88794939096
 12/22  19:00:00,130.378800852,9.20656437105,0.0,0.0,80.527626,29.818365,110.589155028,101.614930504,3.20568,5.76854452483
 12/22  20:00:00,130.358297559,9.20656437105,0.0,0.0,80.527626,29.818365,114.742886484,105.759936199,3.20568,5.77727028435
 12/22  21:00:00,130.416356141,9.20656437105,0.0,0.0,80.527626,29.818365,149.080113376,137.224714979,3.20568,8.64971839736
 12/22  22:00:00,55.4281641414,0.0,0.0,0.0,15.863942322,29.242365,8.97898810993,0.0,3.20568,5.77330810993
 12/22  23:00:00,55.465643759,0.0,0.0,0.0,15.863942322,29.242365,6.09490315319,0.0,3.20568,2.88922315319
 12/22  24:00:00,56.2193716607,0.0,0.0,0.0,15.863942322,29.242365,6.09287874269,0.0,3.20568,2.88719874269
 12/23  01:00:00,55.4978056749,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  02:00:00,55.4918251204,0.0,0.0,0.0,15.863942322,29.242365,6.08834693197,0.0,3.20568,2.88266693197
 12/23  03:00:00,55.4750639737,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  04:00:00,55.4669320885,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  05:00:00,55.673284736,0.0,0.0,0.0,15.863942322,29.242365,6.08836582593,0.0,3.20568,2.88268582593
 12/23  06:00:00,55.652663816,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  07:00:00,55.6558783525,0.0,0.0,0.0,15.863942322,29.242365,6.08838480752,0.0,3.20568,2.88270480752
 12/23  08:00:00,49.8771567061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  09:00:00,47.0519741932,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  10:00:00,47.1055502607,0.0,0.0,0.0,15.863942322,29.242365,6.08982777664,0.0,3.20568,2.88414777664
 12/23  11:00:00,47.1283610458,0.0,0.0,0.0,15.863942322,29.242365,6.08971064465,0.0,3.20568,2.88403064465
 12/23  12:00:00,47.8125439524,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  13:00:00,47.1260396236,0.0,0.0,0.0,15.863942322,29.242365,6.08981446572,0.0,3.20568,2.88413446572
 12/23  14:00:00,47.1735428164,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  15:00:00,47.1878957371,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  16:00:00,47.1644959417,0.0,0.0,0.0,15.863942322,29.242365,6.08834013679,0.0,3.20568,2.88266013679
 12/23  17:00:00,49.8886125807,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  18:00:00,55.5647246025,0.0,0.0,0.0,15.863942322,29.242365,6.08835925783,0.0,3.20568,2.88267925783
 12/23  19:00:00,55.5550204146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  20:00:00,55.7579196,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  21:00:00,55.7173582933,0.0,0.0,0.0,15.863942322,29.242365,6.08837838854,0.0,3.20568,2.88269838854
 12/23  22:00:00,55.5947584132,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  23:00:00,55.4366383801,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/23  24:00:00,56.1479013135,0.0,0.0,0.0,15.863942322,29.242365,6.08839749696,0.0,3.20568,2.88271749696
 12/24  01:00:00,55.4208214012,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  02:00:00,55.412192336,0.0,0.0,0.0,15.863942322,29.242365,6.08827227517,0.0,3.20568,2.88259227517
 12/24  03:00:00,55.4093693934,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  04:00:00,55.4168401729,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  05:00:00,55.6261740029,0.0,0.0,0.0,15.863942322,29.242365,6.08829274635,0.0,3.20568,2.88261274635
 12/24  06:00:00,55.6049118696,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  07:00:00,55.6202632292,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  08:00:00,49.8451079304,0.0,0.0,0.0,15.863942322,29.242365,6.08831326472,0.0,3.20568,2.88263326472
 12/24  09:00:00,46.9948814567,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  10:00:00,47.0192790468,0.0,0.0,0.0,15.863942322,29.242365,6.0896914066,0.0,3.20568,2.8840114066
 12/24  11:00:00,47.0184922575,0.0,0.0,0.0,15.863942322,29.242365,6.08979684126,0.0,3.20568,2.88411684126
 12/24  12:00:00,47.7135948476,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  13:00:00,47.0169696752,0.0,0.0,0.0,15.863942322,29.242365,6.08958511703,0.0,3.20568,2.88390511703
 12/24  14:00:00,47.0604995921,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  15:00:00,47.0789961193,0.0,0.0,0.0,15.863942322,29.242365,6.08828931008,0.0,3.20568,2.88260931008
 12/24  16:00:00,47.0677751762,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  17:00:00,49.8260448003,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  18:00:00,55.5414964464,0.0,0.0,0.0,15.863942322,29.242365,6.08830992783,0.0,3.20568,2.88262992783
 12/24  19:00:00,55.5403408324,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  20:00:00,55.7530635803,0.0,0.0,0.0,15.863942322,29.242365,6.08833052158,0.0,3.20568,2.88265052158
 12/24  21:00:00,55.7308411194,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  22:00:00,55.6070796636,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/24  23:00:00,55.4553152095,0.0,0.0,0.0,15.863942322,29.242365,6.08835109172,0.0,3.20568,2.88267109172
 12/24  24:00:00,56.1556519177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  01:00:00,55.4407098211,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  02:00:00,55.432383871,0.0,0.0,0.0,15.863942322,29.242365,6.08837261892,0.0,3.20568,2.88269261892
 12/25  03:00:00,55.4172030163,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  04:00:00,55.4165304589,0.0,0.0,0.0,15.863942322,29.242365,6.08839433609,0.0,3.20568,2.88271433609
 12/25  05:00:00,55.6320032748,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  06:00:00,55.6128854993,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  07:00:00,56.1353791228,0.508598319472,0.0,0.0,15.863942322,29.242365,6.5874954804,0.499225082677,3.20568,2.88259039772
 12/25  08:00:00,49.8406214064,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  09:00:00,46.9892325215,0.0,0.0,0.0,15.863942322,29.242365,6.08979464557,0.0,3.20568,2.88411464557
 12/25  10:00:00,47.0114683259,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  11:00:00,47.0071696009,0.0,0.0,0.0,15.863942322,29.242365,6.08990153421,0.0,3.20568,2.88422153421
 12/25  12:00:00,47.7004081721,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  13:00:00,46.9950154366,0.0,0.0,0.0,15.863942322,29.242365,6.08978835753,0.0,3.20568,2.88410835753
 12/25  14:00:00,47.0380383177,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  15:00:00,47.0560970227,0.0,0.0,0.0,15.863942322,29.242365,6.0883987062,0.0,3.20568,2.8827187062
 12/25  16:00:00,47.0397575304,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  17:00:00,49.7923425493,0.0,0.0,0.0,15.863942322,29.242365,6.08827495226,0.0,3.20568,2.88259495226
 12/25  18:00:00,55.505463191,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  19:00:00,55.5074319973,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  20:00:00,55.7197724416,0.0,0.0,0.0,15.863942322,29.242365,6.08829702216,0.0,3.20568,2.88261702216
 12/25  21:00:00,55.7025950912,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  22:00:00,55.59173597,0.0,0.0,0.0,15.863942322,29.242365,6.08831904222,0.0,3.20568,2.88263904222
 12/25  23:00:00,55.4363304859,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/25  24:00:00,56.1410957655,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  01:00:00,55.4333541266,0.0,0.0,0.0,15.863942322,29.242365,6.08984179102,0.0,3.20568,2.88416179102
 12/26  02:00:00,55.4332865043,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  03:00:00,55.4327887494,0.0,0.0,0.0,15.863942322,29.242365,6.08973016598,0.0,3.20568,2.88405016598
 12/26  04:00:00,55.4324293412,0.0,0.0,0.0,15.863942322,29.242365,6.08983874792,0.0,3.20568,2.88415874792
 12/26  05:00:00,56.4960268478,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/26  06:00:00,56.3288639701,0.0,0.0,0.0,15.863942322,29.242365,6.0897270573,0.0,3.20568,2.8840470573
 12/26  07:00:00,66.833430244,9.20656437105,0.0149494452859,0.0,15.863942322,29.818365,435.724599609,432.498919609,3.20568,0.02
 12/26  08:00:00,125.383253165,9.20656437105,0.0019007872318,0.0,80.527626,29.818365,330.590806265,324.497255778,3.20568,2.88787048753
 12/26  09:00:00,167.718969568,9.20656437105,0.0119836061194,0.0,80.527626,75.0917375,251.084315665,215.479970899,24.0426,11.5617447661
 12/26  10:00:00,167.569264181,9.20656437105,0.00522594668992,0.0,80.527626,75.0917375,196.965996836,158.381952951,24.0426,14.5414438853
 12/26  11:00:00,171.275285715,9.20656437105,0.00708419123144,0.0,80.527626,79.0911225,165.700940602,113.685863552,32.0568,19.9582770501
 12/26  12:00:00,171.905493475,9.20656437105,0.0,0.0,80.527626,79.0911225,139.284070734,89.3054017806,32.0568,17.921868953
 12/26  13:00:00,171.199482972,9.20656437105,0.0,0.0,80.527626,79.0911225,147.023865545,91.5884647641,32.0568,23.3786007807
 12/26  14:00:00,167.192814454,9.20656437105,0.0,0.0,80.527626,75.0917375,133.737088332,94.3079490602,16.0284,23.4007392721
 12/26  15:00:00,167.150500967,9.20656437105,0.0,0.0,80.527626,75.0917375,111.347521567,77.8687307533,16.0284,17.4503908138
 12/26  16:00:00,165.117242751,9.20656437105,0.0,0.0,80.527626,73.092045,97.1505491144,76.4755581402,3.20568,17.4693109741
 12/26  17:00:00,167.877364254,9.20656437105,0.0,0.0,80.527626,73.092045,89.024607656,82.9309533625,3.20568,2.8879742935
 12/26  18:00:00,130.322759805,9.20656437105,0.0,0.0,80.527626,29.818365,98.155889048,92.0625250049,3.20568,2.8876840431
 12/26  19:00:00,130.324338351,9.20656437105,0.0,0.0,80.527626,29.818365,109.464971703,100.490403626,3.20568,5.76888807728
 12/26  20:00:00,130.32813674,9.20656437105,0.0,0.0,80.527626,29.818365,118.499124802,109.515776392,3.20568,5.77766841009
 12/26  21:00:00,130.314191995,9.20656437105,0.0,0.0,80.527626,29.818365,105.125994772,93.2705384119,3.20568,8.64977636049
 12/26  22:00:00,55.5209086605,0.0,0.0,0.0,15.863942322,29.242365,8.97946473051,0.0,3.20568,5.77378473051
 12/26  23:00:00,55.5395147995,0.0,0.0,0.0,15.863942322,29.242365,6.09511681556,0.0,3.20568,2.88943681556
 12/26  24:00:00,56.2580744262,0.0,0.0,0.0,15.863942322,29.242365,6.09272340927,0.0,3.20568,2.88704340927
 12/27  01:00:00,55.5512311224,0.0,0.0,0.0,15.863942322,29.242365,6.08976478378,0.0,3.20568,2.88408478378
 12/27  02:00:00,55.5603353061,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  03:00:00,55.5648449297,0.0,0.0,0.0,15.863942322,29.242365,6.08987490732,0.0,3.20568,2.88419490732
 12/27  04:00:00,55.5577353785,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  05:00:00,55.7763018888,0.0,0.0,0.0,15.863942322,29.242365,6.0897646038,0.0,3.20568,2.8840846038
 12/27  06:00:00,55.7481006172,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/27  07:00:00,65.6691454647,9.20656437105,0.0,0.0,15.863942322,29.818365,195.690060526,189.600183904,3.20568,2.88419662128
 12/27  08:00:00,124.704935557,9.20656437105,0.00228508529474,0.0,80.527626,29.818365,130.487179866,124.393731929,3.20568,2.88776793653
 12/27  09:00:00,167.624324312,9.20656437105,0.552903790785,0.0,80.527626,75.0917375,77.2203419408,44.5004796419,24.0426,8.67726229897
 12/27  10:00:00,170.517146195,9.20656437105,3.40725251067,0.0,80.527626,75.0917375,75.1638290354,33.6671816748,24.0426,17.4540473606
 12/27  11:00:00,178.027207253,9.20656437105,6.89787652975,0.0,80.527626,79.0911225,75.1082563526,25.5849989843,32.0568,17.4664573683
 12/27  12:00:00,176.564362181,9.20656437105,4.75312060734,0.0,80.527626,79.0911225,62.7966010589,10.3201586861,32.0568,20.4196423728
 12/27  13:00:00,171.647551887,9.20656437105,0.548623717189,0.0,80.527626,79.0911225,70.3318715521,14.8939879482,32.0568,23.3810836038
 12/27  14:00:00,171.202598075,9.20663549377,4.06393591521,0.0,80.527626,75.0917375,63.3077895942,23.8759384927,16.0284,23.4034511015
 12/27  15:00:00,175.389546322,9.21273001745,8.22731791489,0.0,80.527626,75.0917375,51.6094993884,18.1333141824,16.0284,17.4477852061
 12/27  16:00:00,174.300638105,9.21935656942,9.15042328617,0.0,80.527626,73.092045,40.6542184739,19.9819559362,3.20568,17.4665825377
 12/27  17:00:00,174.333713459,9.20656437105,6.45762234298,0.0,80.527626,73.092045,32.9131511644,26.8195431166,3.20568,2.88792804777
 12/27  18:00:00,136.397999364,9.20656437105,6.07284118169,0.0,80.527626,29.818365,50.8058428809,44.7125222061,3.20568,2.88764067471
 12/27  19:00:00,138.808142872,9.20656437105,8.46857397154,0.0,80.527626,29.818365,54.7322001846,45.7577729994,3.20568,5.76874718516
 12/27  20:00:00,139.882505942,9.20656437105,9.30255336648,0.0,80.527626,29.818365,55.7367386581,46.7532957539,3.20568,5.77776290428
 12/27  21:00:00,139.867821897,9.20656437105,9.30255337146,0.0,80.527626,29.818365,57.2165316557,48.2376282121,3.20568,5.77322344362
 12/27  22:00:00,55.732367195,0.0,0.0,0.0,15.863942322,29.242365,11.855560269,0.0,3.20568,8.64988026901
 12/27  23:00:00,55.5919688818,0.0,0.0,0.0,15.863942322,29.242365,6.0943540821,0.0,3.20568,2.8886740821
 12/27  24:00:00,56.3094451929,0.0,0.0,0.0,15.863942322,29.242365,6.09266343199,0.0,3.20568,2.88698343199
 12/28  01:00:00,55.5944326577,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  02:00:00,55.5854836462,0.0,0.0,0.0,15.863942322,29.242365,6.08977605685,0.0,3.20568,2.88409605685
 12/28  03:00:00,55.5806421386,0.0,0.0,0.0,15.863942322,29.242365,6.08988764331,0.0,3.20568,2.88420764331
 12/28  04:00:00,55.5729252282,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  05:00:00,55.7908386325,0.0,0.0,0.0,15.863942322,29.242365,6.08977867846,0.0,3.20568,2.88409867846
 12/28  06:00:00,55.768419342,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/28  07:00:00,66.1910822303,9.20656437105,0.551754830105,0.0,15.863942322,29.818365,179.857493193,173.767603003,3.20568,2.88421018919
 12/28  08:00:00,126.786240038,9.20656437105,2.08377995409,0.0,80.527626,29.818365,113.702237671,107.608804982,3.20568,2.8877526884
 12/28  09:00:00,170.230348205,9.20656437105,3.14499962875,0.0,80.527626,75.0917375,67.8579777619,35.1389180816,24.0426,8.67645968023
 12/28  10:00:00,173.173297613,9.20656437105,6.05849591937,0.0,80.527626,75.0917375,68.9933498507,27.4991243547,24.0426,17.451625496
 12/28  11:00:00,179.718595301,9.20656437105,8.58949659347,0.0,80.527626,79.0911225,70.2295702963,20.7085736196,32.0568,17.4641966766
 12/28  12:00:00,180.949415395,9.20656437105,9.11575909804,0.0,80.527626,79.0911225,56.6919041775,4.21510721865,32.0568,20.4199969589
 12/28  13:00:00,172.623567668,9.20656437105,1.50790080839,0.0,80.527626,79.0911225,118.192080508,62.7569103805,32.0568,23.3783701279
 12/28  14:00:00,167.210296306,9.20656437105,0.0,0.0,80.527626,75.0917375,219.633532206,181.52263503,16.0284,22.0824971754
 12/28  15:00:00,167.33945074,9.20656437105,0.0,0.0,80.527626,75.0917375,239.223503852,207.329666924,16.0284,15.865436928
 12/28  16:00:00,165.347093339,9.20656437105,0.0,0.0,80.527626,73.092045,180.254018146,156.666364869,3.20568,20.3819732772
 12/28  17:00:00,166.571183184,9.20656437105,0.0,0.0,80.527626,73.092045,129.155033197,123.061766327,3.20568,2.88758686996
 12/28  18:00:00,130.432406429,9.20656437105,0.0,0.0,80.527626,29.818365,152.280880504,146.187491112,3.20568,2.88770939237
 12/28  19:00:00,130.40701598,9.20656437105,0.0,0.0,80.527626,29.818365,162.625107936,153.65060416,3.20568,5.76882377614
 12/28  20:00:00,130.600134855,9.20656437105,0.0,0.0,80.527626,29.818365,164.255659527,155.271895796,3.20568,5.77808373087
 12/28  21:00:00,130.551504978,9.20656437105,0.0,0.0,80.527626,29.818365,144.654203698,135.675889884,3.20568,5.77263381394
 12/28  22:00:00,55.6260191342,0.0,0.0,0.0,15.863942322,29.242365,11.8557574877,0.0,3.20568,8.65007748766
 12/28  23:00:00,55.510628696,0.0,0.0,0.0,15.863942322,29.242365,6.09484911541,0.0,3.20568,2.88916911541
 12/28  24:00:00,56.2356347563,0.0,0.0,0.0,15.863942322,29.242365,6.09290193759,0.0,3.20568,2.88722193759
 12/29  01:00:00,55.5187987175,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  02:00:00,55.5139551682,0.0,0.0,0.0,15.863942322,29.242365,6.08989779494,0.0,3.20568,2.88421779494
 12/29  03:00:00,55.5072350739,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  04:00:00,55.4966842991,0.0,0.0,0.0,15.863942322,29.242365,6.0897901816,0.0,3.20568,2.8841101816
 12/29  05:00:00,56.5497083606,0.0,0.0,0.0,15.863942322,29.242365,6.08990316526,0.0,3.20568,2.88422316526
 12/29  06:00:00,56.3831742067,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/29  07:00:00,66.6187185856,9.20656437105,0.00130926263382,0.0,15.863942322,29.818365,434.677875654,428.588080165,3.20568,2.8841154885
 12/29  08:00:00,126.772782454,9.20656437105,0.0017197813025,0.0,80.527626,29.818365,299.804090972,293.710563235,3.20568,2.88784773783
 12/29  09:00:00,167.411260247,9.20656437105,0.0187441145118,0.0,80.527626,75.0917375,169.106565598,136.387079192,24.0426,8.67688640691
 12/29  10:00:00,167.123820341,9.20656437105,0.00612022335541,0.0,80.527626,75.0917375,104.825175499,63.3326762816,24.0426,17.4498992171
 12/29  11:00:00,171.097615979,9.21547478639,0.00674545405266,0.0,80.527626,79.0911225,95.2987768165,45.7782170115,32.0568,17.463759805
 12/29  12:00:00,171.958602408,9.38581450285,0.0,0.0,80.527626,79.0911225,74.2032854341,21.7254325277,32.0568,20.4210529063
 12/29  13:00:00,171.122125713,9.26016446967,0.0,0.0,80.527626,79.0911225,65.7965510882,13.2804672578,32.0568,20.4592838305
 12/29  14:00:00,167.745644449,9.22294414675,0.638069314204,0.0,80.527626,75.0917375,62.0821226942,22.6489720609,16.0284,23.4047506333
 12/29  15:00:00,167.659779016,9.36238629844,0.410910866743,0.0,80.527626,75.0917375,56.8519317689,23.3645462261,16.0284,17.4589855428
 12/29  16:00:00,165.091338614,9.23000104134,0.0,0.0,80.527626,73.092045,56.2441625957,32.6503081065,3.20568,20.3881744892
 12/29  17:00:00,166.411505268,9.20656437105,0.0,0.0,80.527626,73.092045,63.7606283885,57.6671874593,3.20568,2.88776092919
 12/29  18:00:00,130.349719602,9.20656437105,0.0,0.0,80.527626,29.818365,103.809830925,97.7162650704,3.20568,2.88788585482
 12/29  19:00:00,130.42864901,9.20656437105,0.0,0.0,80.527626,29.818365,135.011663574,126.037607743,3.20568,5.76837583163
 12/29  20:00:00,130.705133566,9.20656437105,0.0,0.0,80.527626,29.818365,189.353731789,180.370406488,3.20568,5.77764530056
 12/29  21:00:00,130.91369532,9.20656437105,0.0,0.0,80.527626,29.818365,198.174455541,189.195931488,3.20568,5.77284405301
 12/29  22:00:00,55.4252069893,0.0,0.0,0.0,15.863942322,29.242365,8.97922410253,0.0,3.20568,5.77354410253
 12/29  23:00:00,55.4699274251,0.0,0.0,0.0,15.863942322,29.242365,8.96448226486,0.0,3.20568,5.75880226486
 12/29  24:00:00,56.2232381391,0.0,0.0,0.0,15.863942322,29.242365,6.09287687371,0.0,3.20568,2.88719687371
 12/30  01:00:00,55.4945211077,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  02:00:00,55.486071691,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  03:00:00,55.4807612307,0.0,0.0,0.0,15.863942322,29.242365,6.08832507827,0.0,3.20568,2.88264507827
 12/30  04:00:00,55.4793519639,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  05:00:00,55.6920687214,0.0,0.0,0.0,15.863942322,29.242365,6.08835343777,0.0,3.20568,2.88267343777
 12/30  06:00:00,55.6750619338,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  07:00:00,55.6903985911,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  08:00:00,51.3478730012,0.0,0.0,0.0,15.863942322,29.242365,6.08838181519,0.0,3.20568,2.88270181519
 12/30  09:00:00,47.0667890097,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  10:00:00,47.0850660068,0.0,0.0,0.0,15.863942322,29.242365,6.08977213386,0.0,3.20568,2.88409213386
 12/30  11:00:00,47.0830755995,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  12:00:00,47.75197283,0.0,0.0,0.0,15.863942322,29.242365,6.08988653667,0.0,3.20568,2.88420653666
 12/30  13:00:00,47.0629278899,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  14:00:00,47.1037901594,0.0,0.0,0.0,15.863942322,29.242365,6.08834949567,0.0,3.20568,2.88266949567
 12/30  15:00:00,47.1160772243,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  16:00:00,47.0943391168,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  17:00:00,48.4162661808,0.0,0.0,0.0,15.863942322,29.242365,6.08837797528,0.0,3.20568,2.88269797528
 12/30  18:00:00,55.5641728009,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  19:00:00,55.5605062929,0.0,0.0,0.0,15.863942322,29.242365,6.08840640886,0.0,3.20568,2.88272640886
 12/30  20:00:00,55.7709052146,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  21:00:00,55.7723782016,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  22:00:00,55.6686772427,0.0,0.0,0.0,15.863942322,29.242365,6.08828868898,0.0,3.20568,2.88260868898
 12/30  23:00:00,55.5153510041,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/30  24:00:00,56.201727097,0.0,0.0,0.0,15.863942322,29.242365,6.08831722597,0.0,3.20568,2.88263722597
 12/31  01:00:00,55.4968125395,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  02:00:00,55.4960596654,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  03:00:00,55.5047896458,0.0,0.0,0.0,15.863942322,29.242365,6.08834711365,0.0,3.20568,2.88266711365
 12/31  04:00:00,55.4883323218,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  05:00:00,55.6871375627,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  06:00:00,55.6692805175,0.0,0.0,0.0,15.863942322,29.242365,6.08837667489,0.0,3.20568,2.88269667489
 12/31  07:00:00,55.6878031214,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  08:00:00,51.3394119593,0.0,0.0,0.0,15.863942322,29.242365,6.08840625218,0.0,3.20568,2.88272625218
 12/31  09:00:00,47.0621833954,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  10:00:00,47.0972256444,0.0,0.0,0.0,15.863942322,29.242365,6.08973095371,0.0,3.20568,2.88405095371
 12/31  11:00:00,47.1097657874,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  12:00:00,47.7749258448,0.0,0.0,0.0,15.863942322,29.242365,6.0898480687,0.0,3.20568,2.8841680687
 12/31  13:00:00,47.0785263679,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  14:00:00,47.1269405052,0.0,0.0,0.0,15.863942322,29.242365,6.08974187693,0.0,3.20568,2.88406187693
 12/31  15:00:00,47.1413808291,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  16:00:00,47.1224970456,0.0,0.0,0.0,15.863942322,29.242365,6.08827415732,0.0,3.20568,2.88259415732
 12/31  17:00:00,48.439968792,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  18:00:00,55.5673590796,0.0,0.0,0.0,15.863942322,29.242365,6.08830388992,0.0,3.20568,2.88262388992
 12/31  19:00:00,55.546098401,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  20:00:00,55.7447815221,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  21:00:00,55.708455121,0.0,0.0,0.0,15.863942322,29.242365,6.08833360331,0.0,3.20568,2.88265360331
 12/31  22:00:00,55.5875777765,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  23:00:00,55.4295089766,0.0,0.0,0.0,15.863942322,29.242365,3.22568,0.0,3.20568,0.02
 12/31  24:00:00,56.1344987706,0.0,0.0,0.0,15.863942322,29.242365,6.08836328919,0.0,3.20568,2.88268328919
